Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,1.55,3.5,9.5,8.64,0.0
2016,1,1,8,0,0.0,19.0,1.7,4.0,19.0,16.74,6.82
2016,1,1,8,15,0.0,34.0,1.8,4.0,34.0,29.54,20.68
2016,1,1,8,30,0.0,49.0,1.9,4.0,49.0,42.54,31.55
2016,1,1,8,45,0.0,65.0,2.05,4.5,65.0,56.67,44.28
2016,1,1,9,0,0.0,81.0,2.2,5.0,81.0,71.06,57.07
2016,1,1,9,15,2.0,96.0,2.15,5.5,96.5,85.26,69.42
2016,1,1,9,30,4.0,111.0,2.1,6.0,112.0,99.86,81.95
2016,1,1,9,45,80.0,135.0,2.1,6.5,164.5,151.86,125.11
2016,1,1,10,0,156.0,159.0,2.1,7.0,217.0,215.4,178.32
2016,1,1,10,15,242.0,163.5,2.05,7.0,262.5,274.58,228.13
2016,1,1,10,30,328.0,168.0,2.0,7.0,308.0,336.77,280.41
2016,1,1,10,45,317.5,180.5,1.95,7.5,322.0,361.9,301.1
2016,1,1,11,0,307.0,193.0,1.9,8.0,336.0,385.61,320.2
2016,1,1,11,15,228.5,208.5,1.9,8.0,317.5,358.38,297.75
2016,1,1,11,30,150.0,224.0,1.9,8.0,299.0,333.73,276.79
2016,1,1,11,45,77.5,198.0,1.95,8.0,237.0,250.44,207.83
2016,1,1,12,0,5.0,172.0,2.0,8.0,175.0,163.2,133.74
2016,1,1,12,15,20.0,190.5,2.0,8.0,201.0,194.36,160.45
2016,1,1,12,30,35.0,209.0,2.0,8.0,227.0,240.34,198.93
2016,1,1,12,45,56.0,216.0,2.05,8.0,244.5,268.25,222.55
2016,1,1,13,0,77.0,223.0,2.1,8.0,262.0,297.41,247.2
2016,1,1,13,15,38.5,185.0,2.05,8.0,204.5,222.86,184.82
2016,1,1,13,30,0.0,147.0,2.0,8.0,147.0,137.52,112.33
2016,1,1,13,45,1.5,150.0,2.0,8.0,150.5,143.03,117.38
2016,1,1,14,0,3.0,153.0,2.0,8.0,154.0,149.02,122.66
2016,1,1,14,15,10.5,152.5,1.85,7.5,157.0,156.76,129.91
2016,1,1,14,30,18.0,152.0,1.7,7.0,160.0,165.01,137.6
2016,1,1,14,45,15.5,140.5,1.55,7.0,147.0,152.07,126.68
2016,1,1,15,0,13.0,129.0,1.4,7.0,134.0,139.3,115.86
2016,1,1,15,15,10.0,115.5,1.3,6.5,119.0,123.82,102.8
2016,1,1,15,30,7.0,102.0,1.2,6.0,104.0,108.53,89.7
2016,1,1,15,45,3.5,86.5,1.1,6.0,87.5,90.4,73.75
2016,1,1,16,0,0.0,71.0,1.0,6.0,71.0,72.38,57.68
2016,1,1,16,15,0.0,54.5,1.0,5.5,54.5,55.35,42.5
2016,1,1,16,30,0.0,38.0,1.0,5.0,38.0,37.68,26.56
2016,1,1,16,45,0.0,23.5,1.05,5.0,23.5,21.88,10.88
2016,1,1,17,0,0.0,9.0,1.1,5.0,9.0,8.19,0.0
2016,1,1,17,15,0.0,4.5,1.1,5.0,4.5,4.09,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,213.0,11.5,0.9,-0.5,27.0,10.46,0.0
2016,1,2,8,0,426.0,23.0,0.9,0.0,54.0,20.6,9.86
2016,1,2,8,15,527.5,30.5,1.1,0.5,96.0,26.73,18.49
2016,1,2,8,30,629.0,38.0,1.3,1.0,138.0,72.57,36.8
2016,1,2,8,45,687.5,42.5,1.5,1.5,182.0,123.34,71.86
2016,1,2,9,0,746.0,47.0,1.7,2.0,226.0,180.54,119.94
2016,1,2,9,15,784.0,50.5,1.6,2.0,268.0,238.0,172.99
2016,1,2,9,30,822.0,54.0,1.5,2.0,310.0,298.82,229.99
2016,1,2,9,45,849.5,56.0,1.45,2.5,347.5,357.28,284.44
2016,1,2,10,0,877.0,58.0,1.4,3.0,385.0,416.85,338.38
2016,1,2,10,15,894.5,59.5,1.3,3.5,417.0,472.47,387.21
2016,1,2,10,30,912.0,61.0,1.2,4.0,449.0,527.84,433.85
2016,1,2,10,45,924.5,62.5,1.15,4.5,474.5,579.95,476.4
2016,1,2,11,0,937.0,64.0,1.1,5.0,500.0,630.79,516.37
2016,1,2,11,15,944.5,64.5,1.2,5.5,518.5,675.8,552.1
2016,1,2,11,30,952.0,65.0,1.3,6.0,537.0,718.59,585.39
2016,1,2,11,45,956.5,65.5,1.4,6.5,547.0,756.85,612.79
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,792.29,637.97
2016,1,2,12,15,961.5,66.0,1.6,7.0,559.5,821.08,659.42
2016,1,2,12,30,962.0,66.0,1.7,7.0,562.0,846.51,678.59
2016,1,2,12,45,961.0,65.5,1.8,7.5,556.5,866.64,692.85
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,883.15,704.64
2016,1,2,13,15,954.5,64.5,1.95,8.0,537.5,892.21,711.98
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,897.49,716.86
2016,1,2,13,45,940.5,62.5,2.1,8.0,503.0,895.11,716.98
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,888.98,714.56
2016,1,2,14,15,918.5,59.5,2.15,8.0,454.0,874.94,704.99
2016,1,2,14,30,905.0,58.0,2.1,8.0,426.0,857.44,693.01
2016,1,2,14,45,885.5,56.5,2.1,8.0,391.5,831.66,675.37
2016,1,2,15,0,866.0,55.0,2.1,8.0,357.0,803.04,655.41
2016,1,2,15,15,837.5,52.0,1.85,7.5,318.0,762.43,624.93
2016,1,2,15,30,809.0,49.0,1.6,7.0,279.0,727.22,597.7
2016,1,2,15,45,765.0,45.5,1.4,6.5,236.0,670.07,553.0
2016,1,2,16,0,721.0,42.0,1.2,6.0,193.0,612.46,506.23
2016,1,2,16,15,650.5,36.5,1.2,5.0,149.0,533.72,442.87
2016,1,2,16,30,580.0,31.0,1.2,4.0,105.0,457.41,376.69
2016,1,2,16,45,447.5,23.0,1.2,3.5,66.0,342.43,255.2
2016,1,2,17,0,315.0,15.0,1.2,3.0,27.0,199.48,0.0
2016,1,2,17,15,157.5,7.5,1.2,2.5,13.5,93.61,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.5,1.15,-0.5,28.0,10.46,0.0
2016,1,3,8,0,460.0,23.0,1.2,0.0,56.0,20.66,9.83
2016,1,3,8,15,561.5,29.5,1.2,0.5,99.0,25.83,17.67
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,71.59,35.14
2016,1,3,8,45,719.0,41.0,1.3,1.5,187.0,124.5,71.49
2016,1,3,9,0,775.0,46.0,1.4,2.0,232.0,183.54,121.03
2016,1,3,9,15,674.5,62.0,1.5,2.5,244.5,221.28,162.31
2016,1,3,9,30,574.0,78.0,1.6,3.0,257.0,248.43,193.95
2016,1,3,9,45,528.5,98.0,1.7,3.5,278.0,286.56,231.62
2016,1,3,10,0,483.0,118.0,1.8,4.0,299.0,315.79,260.18
2016,1,3,10,15,612.0,99.0,1.85,4.5,347.5,386.86,320.78
2016,1,3,10,30,741.0,80.0,1.9,5.0,396.0,463.97,385.7
2016,1,3,10,45,841.0,72.5,1.95,6.0,450.5,547.22,453.36
2016,1,3,11,0,941.0,65.0,2.0,7.0,505.0,633.61,521.6
2016,1,3,11,15,947.5,66.0,2.05,7.0,522.5,678.85,558.11
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,721.8,592.44
2016,1,3,11,45,954.5,68.5,2.15,7.5,550.0,758.64,618.67
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,792.43,642.35
2016,1,3,12,15,832.0,93.5,2.2,8.0,521.5,760.71,618.31
2016,1,3,12,30,709.0,117.0,2.2,8.0,483.0,717.44,586.19
2016,1,3,12,45,826.0,94.0,2.25,8.5,516.5,799.03,646.81
2016,1,3,13,0,943.0,71.0,2.3,9.0,550.0,876.91,702.34
2016,1,3,13,15,862.5,79.0,2.3,9.0,509.0,841.35,676.2
2016,1,3,13,30,782.0,87.0,2.3,9.0,468.0,792.92,641.61
2016,1,3,13,45,698.0,104.0,2.3,9.5,433.5,753.06,612.05
2016,1,3,14,0,614.0,121.0,2.3,10.0,399.0,704.42,575.61
2016,1,3,14,15,631.5,109.0,2.1,9.5,380.0,705.97,577.8
2016,1,3,14,30,649.0,97.0,1.9,9.0,361.0,704.26,577.02
2016,1,3,14,45,629.0,92.5,1.75,9.0,332.0,677.02,556.19
2016,1,3,15,0,609.0,88.0,1.6,9.0,303.0,647.6,533.71
2016,1,3,15,15,589.5,80.5,1.4,8.5,269.5,613.0,507.4
2016,1,3,15,30,570.0,73.0,1.2,8.0,236.0,576.74,479.13
2016,1,3,15,45,628.5,59.5,1.05,7.5,213.5,591.13,489.43
2016,1,3,16,0,687.0,46.0,0.9,7.0,191.0,593.57,488.34
2016,1,3,16,15,614.5,40.0,0.95,6.5,147.5,513.52,423.59
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,435.86,356.98
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,248.54,186.56
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,38.68,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.28,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,194.0,13.0,2.65,-0.5,27.0,11.82,0.0
2016,1,4,8,0,388.0,26.0,2.9,0.0,54.0,21.65,10.49
2016,1,4,8,15,493.0,34.5,3.1,0.0,96.5,28.04,19.65
2016,1,4,8,30,598.0,43.0,3.3,0.0,139.0,73.54,39.48
2016,1,4,8,45,309.5,66.5,3.55,0.5,117.0,95.51,65.12
2016,1,4,9,0,21.0,90.0,3.8,1.0,95.0,83.09,67.63
2016,1,4,9,15,26.0,105.0,3.9,1.0,112.5,100.01,82.78
2016,1,4,9,30,31.0,120.0,4.0,1.0,130.0,117.72,98.54
2016,1,4,9,45,15.5,90.5,4.15,1.5,95.5,85.69,70.6
2016,1,4,10,0,0.0,61.0,4.3,2.0,61.0,53.89,42.5
2016,1,4,10,15,0.0,91.5,4.3,2.0,91.5,81.34,66.74
2016,1,4,10,30,0.0,122.0,4.3,2.0,122.0,109.58,91.44
2016,1,4,10,45,1.5,140.0,4.3,2.0,140.5,127.52,106.95
2016,1,4,11,0,3.0,158.0,4.3,2.0,159.0,145.97,122.84
2016,1,4,11,15,4.0,163.0,4.35,2.0,165.0,151.86,127.81
2016,1,4,11,30,5.0,168.0,4.4,2.0,171.0,157.9,132.95
2016,1,4,11,45,2.5,140.5,4.45,2.5,142.0,129.58,108.08
2016,1,4,12,0,0.0,113.0,4.5,3.0,113.0,101.48,83.43
2016,1,4,12,15,0.0,113.5,4.55,3.0,113.5,102.05,83.92
2016,1,4,12,30,0.0,114.0,4.6,3.0,114.0,102.64,84.43
2016,1,4,12,45,3.0,143.5,4.65,3.0,145.0,134.33,112.05
2016,1,4,13,0,6.0,173.0,4.7,3.0,176.0,167.82,141.06
2016,1,4,13,15,35.5,192.0,4.7,2.5,209.5,228.1,194.29
2016,1,4,13,30,65.0,211.0,4.7,2.0,243.0,279.33,239.52
2016,1,4,13,45,37.0,186.5,4.75,2.0,204.5,228.25,195.12
2016,1,4,14,0,9.0,162.0,4.8,2.0,166.0,163.77,138.72
2016,1,4,14,15,22.0,163.0,4.7,1.5,172.0,178.17,152.34
2016,1,4,14,30,35.0,164.0,4.6,1.0,178.0,208.02,179.3
2016,1,4,14,45,33.0,151.5,4.55,1.0,164.0,193.76,167.07
2016,1,4,15,0,31.0,139.0,4.5,1.0,150.0,179.56,154.87
2016,1,4,15,15,398.5,100.0,4.3,0.5,216.0,476.77,422.26
2016,1,4,15,30,766.0,61.0,4.1,0.0,282.0,711.05,617.16
2016,1,4,15,45,725.5,56.0,3.95,0.0,239.5,655.37,568.65
2016,1,4,16,0,685.0,51.0,3.8,0.0,197.0,598.88,519.65
2016,1,4,16,15,613.5,44.5,3.55,0.0,153.0,518.49,448.61
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,450.1,383.65
2016,1,4,16,45,418.0,28.0,3.05,0.0,69.5,340.27,267.58
2016,1,4,17,0,294.0,18.0,2.8,0.0,30.0,219.06,0.0
2016,1,4,17,15,147.0,9.0,2.75,0.0,15.0,89.7,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,10.01,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,19.68,9.21
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,25.41,17.55
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,70.87,34.94
2016,1,5,8,45,744.5,40.5,3.45,-3.0,191.5,124.77,72.04
2016,1,5,9,0,801.0,45.0,3.6,-3.0,237.0,184.85,123.55
2016,1,5,9,15,836.5,48.0,3.6,-2.5,280.0,245.2,180.52
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,307.36,240.48
2016,1,5,9,45,897.0,52.5,3.6,-1.5,361.5,366.96,298.24
2016,1,5,10,0,922.0,54.0,3.6,-1.0,400.0,427.62,355.67
2016,1,5,10,15,937.5,56.0,3.55,-0.5,432.5,485.33,409.0
2016,1,5,10,30,953.0,58.0,3.5,0.0,465.0,542.55,460.12
2016,1,5,10,45,963.5,59.0,3.45,0.0,491.0,595.16,506.69
2016,1,5,11,0,974.0,60.0,3.4,0.0,517.0,646.21,550.66
2016,1,5,11,15,981.0,61.0,3.35,0.0,535.5,693.27,590.25
2016,1,5,11,30,988.0,62.0,3.3,0.0,554.0,737.99,626.91
2016,1,5,11,45,991.0,62.5,3.25,0.0,564.5,776.77,656.18
2016,1,5,12,0,994.0,63.0,3.2,0.0,575.0,812.52,682.93
2016,1,5,12,15,995.0,63.0,3.15,0.0,578.0,842.95,705.48
2016,1,5,12,30,996.0,63.0,3.1,0.0,581.0,869.93,725.38
2016,1,5,12,45,993.5,62.5,3.05,0.0,575.0,889.89,740.01
2016,1,5,13,0,991.0,62.0,3.0,0.0,569.0,906.05,751.91
2016,1,5,13,15,986.0,61.5,2.95,0.0,555.5,916.27,759.51
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,922.57,764.39
2016,1,5,13,45,972.5,60.0,2.9,0.0,521.0,921.32,764.23
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,916.2,761.4
2016,1,5,14,15,951.0,58.0,2.85,0.0,472.0,903.45,752.56
2016,1,5,14,30,938.0,57.0,2.8,0.0,444.0,887.11,741.11
2016,1,5,14,45,919.5,55.0,2.8,0.0,409.5,861.33,722.86
2016,1,5,15,0,901.0,53.0,2.8,0.0,375.0,832.5,702.06
2016,1,5,15,15,874.0,50.5,2.55,0.0,335.0,793.27,670.93
2016,1,5,15,30,847.0,48.0,2.3,0.0,295.0,751.99,637.53
2016,1,5,15,45,806.0,45.0,2.1,-0.5,251.0,697.6,594.12
2016,1,5,16,0,765.0,42.0,1.9,-1.0,207.0,648.67,553.22
2016,1,5,16,15,699.5,37.0,1.75,-1.5,162.0,572.56,488.39
2016,1,5,16,30,634.0,32.0,1.6,-2.0,117.0,498.32,421.3
2016,1,5,16,45,510.5,24.0,1.5,-3.0,75.5,386.98,307.86
2016,1,5,17,0,387.0,16.0,1.4,-4.0,34.0,268.94,0.0
2016,1,5,17,15,193.5,8.0,1.45,-4.0,17.0,114.93,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,205.0,12.0,2.3,-3.0,27.0,10.91,0.0
2016,1,6,8,0,410.0,24.0,2.5,-3.0,54.0,21.63,10.63
2016,1,6,8,15,515.0,32.0,2.45,-2.5,96.5,28.19,20.01
2016,1,6,8,30,620.0,40.0,2.4,-2.0,139.0,69.95,36.57
2016,1,6,8,45,679.0,45.5,2.4,-1.5,183.5,121.02,71.35
2016,1,6,9,0,738.0,51.0,2.4,-1.0,228.0,178.69,119.86
2016,1,6,9,15,776.0,54.5,2.3,-0.5,270.5,235.81,172.8
2016,1,6,9,30,814.0,58.0,2.2,0.0,313.0,296.34,229.93
2016,1,6,9,45,840.0,60.5,2.15,0.0,351.0,354.81,285.77
2016,1,6,10,0,866.0,63.0,2.1,0.0,389.0,414.66,341.63
2016,1,6,10,15,883.5,65.0,2.0,0.0,421.0,470.0,392.22
2016,1,6,10,30,901.0,67.0,1.9,0.0,453.0,525.81,441.49
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.0,577.35,485.09
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,627.56,526.11
2016,1,6,11,15,931.5,71.0,1.7,1.0,523.0,673.14,562.75
2016,1,6,11,30,939.0,72.0,1.6,1.0,541.0,716.57,596.63
2016,1,6,11,45,942.5,72.5,1.55,1.5,552.0,754.25,623.11
2016,1,6,12,0,946.0,73.0,1.5,2.0,563.0,789.09,646.72
2016,1,6,12,15,946.5,73.0,1.4,2.0,565.5,818.06,666.26
2016,1,6,12,30,947.0,73.0,1.3,2.0,568.0,843.71,683.22
2016,1,6,12,45,945.0,73.0,1.25,2.5,562.5,863.93,695.67
2016,1,6,13,0,943.0,73.0,1.2,3.0,557.0,880.57,705.6
2016,1,6,13,15,937.0,72.0,1.15,3.0,543.5,888.95,710.97
2016,1,6,13,30,931.0,71.0,1.1,3.0,530.0,893.56,713.9
2016,1,6,13,45,920.5,70.5,1.05,3.5,509.0,891.23,710.84
2016,1,6,14,0,910.0,70.0,1.0,4.0,488.0,885.22,705.42
2016,1,6,14,15,896.0,68.5,0.95,3.5,460.5,871.33,697.03
2016,1,6,14,30,882.0,67.0,0.9,3.0,433.0,862.35,692.26
2016,1,6,14,45,860.0,65.0,0.85,3.0,398.5,834.24,672.46
2016,1,6,15,0,838.0,63.0,0.8,3.0,364.0,803.21,650.57
2016,1,6,15,15,808.5,60.0,0.75,2.5,325.0,762.11,621.97
2016,1,6,15,30,779.0,57.0,0.7,2.0,286.0,718.96,591.06
2016,1,6,15,45,733.0,53.0,0.7,2.0,243.0,660.13,546.74
2016,1,6,16,0,687.0,49.0,0.7,2.0,200.0,600.8,500.16
2016,1,6,16,15,616.5,43.0,0.75,1.5,156.0,521.77,436.82
2016,1,6,16,30,546.0,37.0,0.8,1.0,112.0,444.73,371.02
2016,1,6,16,45,414.0,28.0,0.9,0.5,72.5,339.18,268.23
2016,1,6,17,0,282.0,19.0,1.0,0.0,33.0,216.37,0.0
2016,1,6,17,15,141.0,9.5,1.0,0.0,16.5,87.32,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,2.5,12.5,1.95,0.0,13.0,11.37,0.0
2016,1,7,8,0,5.0,25.0,2.1,0.0,26.0,21.59,10.46
2016,1,7,8,15,27.5,43.0,2.05,0.0,47.5,35.77,26.63
2016,1,7,8,30,50.0,61.0,2.0,0.0,69.0,54.16,40.7
2016,1,7,8,45,62.5,79.0,2.0,0.5,92.0,75.16,58.49
2016,1,7,9,0,75.0,97.0,2.0,1.0,115.0,98.02,78.35
2016,1,7,9,15,87.0,113.0,1.95,1.5,137.5,122.72,100.1
2016,1,7,9,30,99.0,129.0,1.9,2.0,160.0,147.82,122.22
2016,1,7,9,45,96.0,144.0,1.85,2.5,177.5,168.39,140.61
2016,1,7,10,0,93.0,159.0,1.8,3.0,195.0,184.24,154.58
2016,1,7,10,15,155.0,172.0,1.75,3.0,236.5,236.07,198.86
2016,1,7,10,30,217.0,185.0,1.7,3.0,278.0,289.59,244.37
2016,1,7,10,45,157.5,197.0,1.65,3.5,266.5,281.92,237.55
2016,1,7,11,0,98.0,209.0,1.6,4.0,255.0,260.4,218.82
2016,1,7,11,15,103.0,217.5,1.55,4.0,268.0,278.06,233.71
2016,1,7,11,30,108.0,226.0,1.5,4.0,281.0,296.11,248.62
2016,1,7,11,45,106.0,232.5,1.45,4.5,287.0,307.4,257.27
2016,1,7,12,0,104.0,239.0,1.4,5.0,293.0,318.53,265.74
2016,1,7,12,15,490.0,166.0,1.4,5.0,422.5,576.87,479.9
2016,1,7,12,30,876.0,93.0,1.4,5.0,552.0,818.3,662.08
2016,1,7,12,45,879.0,90.5,1.45,5.5,547.5,838.96,673.48
2016,1,7,13,0,882.0,88.0,1.5,6.0,543.0,856.32,685.42
2016,1,7,13,15,876.0,87.5,1.5,6.0,530.0,865.09,691.94
2016,1,7,13,30,870.0,87.0,1.5,6.0,517.0,870.25,696.13
2016,1,7,13,45,862.5,84.5,1.55,6.0,497.5,868.07,695.93
2016,1,7,14,0,855.0,82.0,1.6,6.0,478.0,862.3,693.35
2016,1,7,14,15,840.5,80.0,1.5,6.0,450.5,847.59,682.54
2016,1,7,14,30,826.0,78.0,1.4,6.0,423.0,829.54,669.43
2016,1,7,14,45,808.5,74.5,1.35,6.0,390.0,803.92,651.43
2016,1,7,15,0,791.0,71.0,1.3,6.0,357.0,775.39,631.17
2016,1,7,15,15,760.5,67.5,1.15,5.5,318.5,733.56,600.49
2016,1,7,15,30,730.0,64.0,1.0,5.0,280.0,689.76,567.66
2016,1,7,15,45,684.5,59.5,0.9,4.5,238.0,638.36,528.48
2016,1,7,16,0,639.0,55.0,0.8,4.0,196.0,580.75,482.86
2016,1,7,16,15,567.5,48.0,0.85,3.0,153.0,501.75,420.25
2016,1,7,16,30,496.0,41.0,0.9,2.0,110.0,425.52,355.27
2016,1,7,16,45,376.5,30.5,1.0,1.5,72.0,318.68,254.12
2016,1,7,17,0,257.0,20.0,1.1,1.0,34.0,204.07,24.61
2016,1,7,17,15,128.5,10.0,1.1,0.5,17.0,81.03,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,2.0,1.0,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,2.0,1.0,9.0,7.9,0.24
2016,1,8,8,15,0.0,17.0,2.0,1.0,17.0,14.95,7.82
2016,1,8,8,30,0.0,25.0,2.0,1.0,25.0,22.0,13.84
2016,1,8,8,45,0.0,34.0,2.0,1.5,34.0,29.96,21.12
2016,1,8,9,0,0.0,43.0,2.0,2.0,43.0,37.93,28.34
2016,1,8,9,15,0.0,51.5,1.9,2.0,51.5,45.46,35.14
2016,1,8,9,30,0.0,60.0,1.8,2.0,60.0,53.0,41.87
2016,1,8,9,45,24.5,106.5,1.75,2.5,116.0,105.26,87.36
2016,1,8,10,0,49.0,153.0,1.7,3.0,172.0,160.94,135.18
2016,1,8,10,15,24.5,148.5,1.55,3.0,158.0,145.01,121.5
2016,1,8,10,30,0.0,144.0,1.4,3.0,144.0,130.13,108.52
2016,1,8,10,45,0.0,87.5,1.25,3.5,87.5,77.61,62.72
2016,1,8,11,0,0.0,31.0,1.1,4.0,31.0,27.34,18.55
2016,1,8,11,15,0.0,53.0,1.15,4.0,53.0,46.82,35.7
2016,1,8,11,30,0.0,75.0,1.2,4.0,75.0,66.36,52.71
2016,1,8,11,45,0.0,86.5,1.25,4.0,86.5,76.6,61.53
2016,1,8,12,0,0.0,98.0,1.3,4.0,98.0,87.27,70.72
2016,1,8,12,15,0.0,117.0,1.35,4.0,117.0,105.31,86.23
2016,1,8,12,30,0.0,136.0,1.4,4.0,136.0,123.92,102.14
2016,1,8,12,45,0.0,106.0,1.5,4.5,106.0,95.0,77.15
2016,1,8,13,0,0.0,76.0,1.6,5.0,76.0,67.26,53.15
2016,1,8,13,15,0.0,99.5,1.6,5.0,99.5,88.99,72.03
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,112.34,92.16
2016,1,8,13,45,0.0,112.5,1.65,5.0,112.5,102.23,83.53
2016,1,8,14,0,0.0,102.0,1.7,5.0,102.0,92.14,74.96
2016,1,8,14,15,0.0,119.5,1.7,5.0,119.5,110.67,91.11
2016,1,8,14,30,0.0,137.0,1.7,5.0,137.0,131.02,108.74
2016,1,8,14,45,0.0,126.0,1.7,5.0,126.0,120.6,99.92
2016,1,8,15,0,0.0,115.0,1.7,5.0,115.0,110.23,91.15
2016,1,8,15,15,278.0,102.5,1.6,4.5,186.0,364.71,316.67
2016,1,8,15,30,556.0,90.0,1.5,4.0,257.0,589.86,501.09
2016,1,8,15,45,504.5,83.0,1.45,4.0,217.5,527.94,448.84
2016,1,8,16,0,453.0,76.0,1.4,4.0,178.0,466.22,397.24
2016,1,8,16,15,380.5,65.0,1.3,4.0,138.0,388.52,330.2
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,314.92,264.36
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,221.16,176.4
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,118.14,26.89
2016,1,8,17,15,52.5,11.5,1.05,4.0,14.5,39.94,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,4.5,2.35,3.5,4.5,4.09,0.0
2016,1,9,8,0,0.0,9.0,2.5,4.0,9.0,7.9,0.2
2016,1,9,8,15,0.0,17.0,2.45,4.0,17.0,14.95,7.68
2016,1,9,8,30,0.0,25.0,2.4,4.0,25.0,22.0,13.63
2016,1,9,8,45,0.0,34.0,2.35,4.5,34.0,29.96,20.84
2016,1,9,9,0,0.0,43.0,2.3,5.0,43.0,37.93,27.98
2016,1,9,9,15,0.0,51.0,2.2,5.0,51.0,45.02,34.32
2016,1,9,9,30,0.0,59.0,2.1,5.0,59.0,52.11,40.58
2016,1,9,9,45,0.0,84.0,2.05,5.5,84.0,74.45,60.04
2016,1,9,10,0,0.0,109.0,2.0,6.0,109.0,97.2,79.56
2016,1,9,10,15,0.0,113.0,2.0,6.0,113.0,100.99,82.67
2016,1,9,10,30,0.0,117.0,2.0,6.0,117.0,104.79,85.79
2016,1,9,10,45,0.0,111.5,2.05,6.5,111.5,99.74,81.14
2016,1,9,11,0,0.0,106.0,2.1,7.0,106.0,94.65,76.52
2016,1,9,11,15,0.0,104.5,2.1,7.0,104.5,93.28,75.25
2016,1,9,11,30,0.0,103.0,2.1,7.0,103.0,91.9,73.98
2016,1,9,11,45,11.0,152.0,2.1,7.0,158.0,146.53,120.73
2016,1,9,12,0,22.0,201.0,2.1,7.0,213.0,204.54,169.51
2016,1,9,12,15,88.5,222.5,2.1,7.0,269.5,292.39,243.9
2016,1,9,12,30,155.0,244.0,2.1,7.0,326.0,387.61,322.48
2016,1,9,12,45,121.0,238.5,2.15,7.5,302.5,360.01,298.62
2016,1,9,13,0,87.0,233.0,2.2,8.0,279.0,315.83,261.9
2016,1,9,13,15,73.5,224.0,2.2,8.0,262.5,297.54,247.05
2016,1,9,13,30,60.0,215.0,2.2,8.0,246.0,278.66,231.52
2016,1,9,13,45,30.0,180.0,2.2,8.0,195.5,213.12,176.77
2016,1,9,14,0,0.0,145.0,2.2,8.0,145.0,136.6,111.77
2016,1,9,14,15,0.0,142.5,2.2,8.0,142.5,135.25,110.96
2016,1,9,14,30,0.0,140.0,2.2,8.0,140.0,134.2,110.26
2016,1,9,14,45,0.0,129.0,2.2,8.0,129.0,123.81,101.6
2016,1,9,15,0,0.0,118.0,2.2,8.0,118.0,113.49,92.96
2016,1,9,15,15,0.0,104.5,2.25,7.5,104.5,100.31,81.93
2016,1,9,15,30,0.0,91.0,2.3,7.0,91.0,87.13,70.74
2016,1,9,15,45,0.0,77.0,2.35,7.0,77.0,73.33,58.71
2016,1,9,16,0,0.0,63.0,2.4,7.0,63.0,59.44,46.44
2016,1,9,16,15,0.0,49.0,2.5,7.0,49.0,45.4,33.91
2016,1,9,16,30,0.0,35.0,2.6,7.0,35.0,31.09,21.08
2016,1,9,16,45,0.0,22.5,2.75,7.0,22.5,19.82,10.67
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,11.5,3.35,7.5,26.5,10.46,0.0
2016,1,10,8,0,398.0,23.0,3.6,8.0,53.0,20.54,9.42
2016,1,10,8,15,501.5,31.0,3.7,8.0,95.0,27.12,18.18
2016,1,10,8,30,605.0,39.0,3.8,8.0,137.0,64.7,32.36
2016,1,10,8,45,662.5,44.5,3.9,8.5,180.5,114.61,64.36
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,171.01,109.9
2016,1,10,9,15,360.0,42.5,4.25,9.0,129.5,125.0,89.0
2016,1,10,9,30,0.0,35.0,4.5,9.0,35.0,30.84,21.34
2016,1,10,9,45,13.0,91.0,4.75,9.5,96.0,85.13,68.11
2016,1,10,10,0,26.0,147.0,5.0,10.0,157.0,145.88,119.75
2016,1,10,10,15,184.0,159.0,5.2,10.0,238.5,235.46,194.9
2016,1,10,10,30,342.0,171.0,5.4,10.0,320.0,343.17,285.64
2016,1,10,10,45,171.0,112.0,5.6,10.5,186.5,208.92,174.09
2016,1,10,11,0,0.0,53.0,5.8,11.0,53.0,46.81,34.6
2016,1,10,11,15,445.0,65.5,5.85,11.0,291.0,363.81,308.98
2016,1,10,11,30,890.0,78.0,5.9,11.0,529.0,690.19,576.82
2016,1,10,11,45,684.0,134.0,6.0,11.0,485.0,648.06,540.34
2016,1,10,12,0,478.0,190.0,6.1,11.0,441.0,576.17,480.5
2016,1,10,12,15,674.0,140.5,6.05,10.5,496.5,696.37,581.52
2016,1,10,12,30,870.0,91.0,6.0,10.0,552.0,812.28,673.51
2016,1,10,12,45,436.0,128.5,6.0,10.0,359.5,519.25,438.45
2016,1,10,13,0,2.0,166.0,6.0,10.0,167.0,156.55,127.56
2016,1,10,13,15,421.5,130.0,5.85,9.5,341.5,528.24,449.05
2016,1,10,13,30,841.0,94.0,5.7,9.0,516.0,856.1,710.87
2016,1,10,13,45,833.5,92.0,5.6,9.0,497.0,854.69,708.32
2016,1,10,14,0,826.0,90.0,5.5,9.0,478.0,849.78,704.93
2016,1,10,14,15,812.0,88.0,5.3,8.5,451.5,835.79,695.41
2016,1,10,14,30,798.0,86.0,5.1,8.0,425.0,818.5,683.39
2016,1,10,14,45,788.5,80.5,4.95,8.0,394.0,797.76,667.67
2016,1,10,15,0,779.0,75.0,4.8,8.0,363.0,773.96,649.45
2016,1,10,15,15,750.5,71.0,4.55,7.5,325.0,733.4,618.41
2016,1,10,15,30,722.0,67.0,4.3,7.0,287.0,697.15,590.18
2016,1,10,15,45,690.5,60.5,4.05,6.5,246.5,647.94,550.63
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,597.87,509.21
2016,1,10,16,15,593.0,47.5,3.5,5.5,163.0,522.61,445.27
2016,1,10,16,30,527.0,41.0,3.2,5.0,120.0,449.74,380.24
2016,1,10,16,45,419.5,31.5,2.95,4.5,80.0,349.82,285.44
2016,1,10,17,0,312.0,22.0,2.7,4.0,40.0,245.05,109.55
2016,1,10,17,15,156.0,11.0,2.7,3.5,20.0,98.22,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,10.46,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,20.66,10.2
2016,1,11,8,15,599.5,30.0,1.9,-1.5,105.0,26.34,18.31
2016,1,11,8,30,699.0,37.0,2.0,-1.0,150.0,66.56,32.74
2016,1,11,8,45,753.0,41.5,2.1,-1.0,196.5,120.76,68.06
2016,1,11,9,0,807.0,46.0,2.2,-1.0,243.0,180.93,118.37
2016,1,11,9,15,841.0,49.0,2.2,-0.5,286.5,241.65,174.69
2016,1,11,9,30,875.0,52.0,2.2,0.0,330.0,303.94,233.87
2016,1,11,9,45,897.0,54.5,2.25,0.0,368.5,364.15,291.86
2016,1,11,10,0,919.0,57.0,2.3,0.0,407.0,425.19,349.44
2016,1,11,10,15,858.0,63.5,2.3,0.0,412.0,454.13,379.76
2016,1,11,10,30,797.0,70.0,2.3,0.0,417.0,476.85,403.17
2016,1,11,10,45,882.5,66.5,2.35,0.5,471.0,556.89,471.08
2016,1,11,11,0,968.0,63.0,2.4,1.0,525.0,644.08,542.53
2016,1,11,11,15,974.5,63.5,2.45,1.0,544.0,690.74,581.24
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,735.06,617.58
2016,1,11,11,45,983.0,65.0,2.55,1.5,574.0,774.23,646.06
2016,1,11,12,0,985.0,66.0,2.6,2.0,585.0,810.37,672.04
2016,1,11,12,15,802.5,107.0,2.65,2.0,531.5,754.17,628.96
2016,1,11,12,30,620.0,148.0,2.7,2.0,478.0,682.44,573.27
2016,1,11,12,45,802.5,106.0,2.75,2.5,529.5,796.3,661.91
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,907.44,743.66
2016,1,11,13,15,979.5,63.5,2.8,3.0,568.0,917.87,750.7
2016,1,11,13,30,974.0,63.0,2.8,3.0,555.0,924.38,756.05
2016,1,11,13,45,966.5,61.5,2.8,3.0,534.0,923.95,756.48
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,919.62,754.27
2016,1,11,14,15,946.0,59.0,2.75,3.0,485.0,907.4,745.93
2016,1,11,14,30,933.0,58.0,2.7,3.0,457.0,891.56,735.05
2016,1,11,14,45,915.5,56.0,2.65,3.0,423.0,867.06,717.68
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,839.43,697.86
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,801.24,668.41
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,760.86,636.57
