Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,696.42,561.17
2016,2,1,11,45,848.5,97.0,4.5,16.5,590.0,735.9,590.38
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,773.01,616.76
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,804.15,639.57
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,832.27,660.22
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,854.4,675.58
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,873.15,688.6
2016,2,1,13,15,852.0,96.5,4.9,18.0,595.5,884.5,697.09
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,892.23,703.16
2016,2,1,13,45,837.0,95.5,4.95,18.0,565.0,891.83,703.87
2016,2,1,14,0,827.0,95.0,5.0,18.0,546.0,887.79,702.16
2016,2,1,14,15,508.0,161.0,4.9,18.0,434.0,676.15,544.74
2016,2,1,14,30,189.0,227.0,4.8,18.0,322.0,433.9,351.06
2016,2,1,14,45,478.0,156.5,4.75,18.0,376.0,642.92,522.47
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,811.02,650.33
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,774.45,623.51
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,741.33,600.18
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,690.52,562.1
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,638.86,522.68
2016,2,1,16,15,594.0,65.0,3.8,16.5,224.5,573.06,472.18
2016,2,1,16,30,543.0,59.0,3.7,16.0,180.0,508.31,420.5
2016,2,1,16,45,462.0,50.5,3.6,15.5,136.5,421.23,347.83
2016,2,1,17,0,381.0,42.0,3.5,15.0,93.0,338.81,275.44
2016,2,1,17,15,190.5,31.5,3.35,14.5,57.0,194.01,143.12
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,19.1,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,9.55,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,7,45,135.5,21.5,2.65,5.5,37.0,16.85,4.98
2016,2,2,8,0,271.0,43.0,2.8,6.0,74.0,33.49,23.81
2016,2,2,8,15,356.5,55.5,2.85,6.5,116.5,42.63,32.9
2016,2,2,8,30,442.0,68.0,2.9,7.0,159.0,71.05,45.24
2016,2,2,8,45,498.5,77.0,2.95,7.5,203.5,117.64,75.2
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,168.79,115.6
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,221.05,161.26
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,277.61,211.9
2016,2,2,9,45,317.5,107.0,3.0,9.5,223.5,212.91,169.73
2016,2,2,10,0,0.0,114.0,3.0,10.0,114.0,101.08,81.25
2016,2,2,10,15,0.0,118.5,2.95,10.0,118.5,105.33,84.8
2016,2,2,10,30,0.0,123.0,2.9,10.0,123.0,109.57,88.2
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,125.29,101.08
2016,2,2,11,0,0.0,157.0,2.9,11.0,157.0,141.27,114.04
2016,2,2,11,15,0.0,152.0,2.85,11.0,152.0,136.85,110.17
2016,2,2,11,30,0.0,147.0,2.8,11.0,147.0,132.38,106.31
2016,2,2,11,45,8.5,183.5,2.8,11.5,188.5,173.55,140.33
2016,2,2,12,0,17.0,220.0,2.8,12.0,230.0,216.56,175.32
2016,2,2,12,15,8.5,192.0,2.75,12.0,197.0,183.29,147.75
2016,2,2,12,30,0.0,164.0,2.7,12.0,164.0,149.6,119.8
2016,2,2,12,45,1.5,173.5,2.7,12.0,174.5,160.56,128.96
2016,2,2,13,0,3.0,183.0,2.7,12.0,185.0,171.87,138.34
2016,2,2,13,15,1.5,171.5,2.7,12.0,172.5,159.66,128.3
2016,2,2,13,30,0.0,160.0,2.7,12.0,160.0,147.38,118.23
2016,2,2,13,45,1.0,166.0,2.7,12.0,166.5,155.02,124.74
2016,2,2,14,0,2.0,172.0,2.7,12.0,173.0,163.05,131.57
2016,2,2,14,15,4.0,172.5,2.65,12.0,174.5,166.6,134.78
2016,2,2,14,30,6.0,173.0,2.6,12.0,176.0,170.5,138.32
2016,2,2,14,45,3.0,141.0,2.6,12.0,142.5,134.8,108.79
2016,2,2,15,0,0.0,109.0,2.6,12.0,109.0,99.67,79.42
2016,2,2,15,15,0.0,99.5,2.45,11.5,99.5,90.73,72.22
2016,2,2,15,30,0.0,90.0,2.3,11.0,90.0,81.81,64.92
2016,2,2,15,45,253.0,97.0,2.15,11.0,176.0,337.75,287.84
2016,2,2,16,0,506.0,104.0,2.0,11.0,262.0,564.64,471.62
2016,2,2,16,15,453.0,94.0,1.85,10.5,218.5,497.6,416.07
2016,2,2,16,30,400.0,84.0,1.7,10.0,175.0,432.58,362.53
2016,2,2,16,45,338.0,68.5,1.6,10.0,133.0,356.57,297.66
2016,2,2,17,0,276.0,53.0,1.5,10.0,91.0,284.68,233.88
2016,2,2,17,15,138.0,37.0,1.6,10.0,56.0,158.3,119.57
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.88,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.44,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.88,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.0,2.0,1.75,0.0
2016,2,3,8,30,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,45,0.0,4.0,5.0,12.5,4.0,3.51,0.0
2016,2,3,9,0,0.0,5.0,5.0,13.0,5.0,4.39,0.0
2016,2,3,9,15,0.0,5.5,5.15,13.5,5.5,4.83,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,14.0,5.45,14.5,14.0,12.32,4.9
2016,2,3,10,0,0.0,22.0,5.6,15.0,22.0,19.38,10.87
2016,2,3,10,15,0.0,50.0,5.65,15.0,50.0,44.15,31.85
2016,2,3,10,30,0.0,78.0,5.7,15.0,78.0,69.03,52.72
2016,2,3,10,45,0.0,71.0,5.8,15.5,71.0,62.81,47.29
2016,2,3,11,0,0.0,64.0,5.9,16.0,64.0,56.6,41.92
2016,2,3,11,15,0.0,64.5,5.95,16.0,64.5,57.06,42.24
2016,2,3,11,30,0.0,65.0,6.0,16.0,65.0,57.51,42.56
2016,2,3,11,45,0.0,83.0,6.1,16.5,83.0,73.53,55.74
2016,2,3,12,0,0.0,101.0,6.2,17.0,101.0,89.79,69.02
2016,2,3,12,15,0.0,77.5,6.1,17.0,77.5,68.64,51.5
2016,2,3,12,30,0.0,54.0,6.0,17.0,54.0,47.77,34.19
2016,2,3,12,45,0.0,58.5,5.9,17.5,58.5,51.76,37.43
2016,2,3,13,0,0.0,63.0,5.8,18.0,63.0,55.75,40.67
2016,2,3,13,15,1.5,120.0,5.55,18.0,121.0,109.22,84.79
2016,2,3,13,30,3.0,177.0,5.3,18.0,179.0,167.12,132.07
2016,2,3,13,45,1.5,147.0,5.1,18.0,148.0,136.18,106.89
2016,2,3,14,0,0.0,117.0,4.9,18.0,117.0,105.61,81.95
2016,2,3,14,15,0.0,121.0,4.6,18.0,121.0,109.89,85.6
2016,2,3,14,30,0.0,125.0,4.3,18.0,125.0,114.42,89.47
2016,2,3,14,45,0.0,93.5,4.0,18.0,93.5,83.54,64.13
2016,2,3,15,0,0.0,62.0,3.7,18.0,62.0,54.79,40.36
2016,2,3,15,15,0.0,56.5,3.45,18.0,56.5,49.9,36.38
2016,2,3,15,30,0.0,51.0,3.2,18.0,51.0,45.01,32.37
2016,2,3,15,45,0.0,45.5,2.95,18.0,45.5,40.13,28.33
2016,2,3,16,0,0.0,40.0,2.7,18.0,40.0,35.26,24.26
2016,2,3,16,15,0.0,33.5,2.5,17.5,33.5,29.51,19.43
2016,2,3,16,30,0.0,27.0,2.3,17.0,27.0,23.76,14.54
2016,2,3,16,45,0.0,20.5,2.1,17.0,20.5,18.02,9.56
2016,2,3,17,0,0.0,14.0,1.9,17.0,14.0,12.3,4.55
2016,2,3,17,15,0.0,8.5,1.65,16.5,8.5,7.46,0.18
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.63,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.36,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,18.05,7.1
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,30.34,21.03
2016,2,4,8,15,0.0,54.5,2.8,8.0,54.5,46.28,36.06
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,62.68,48.95
2016,2,4,8,45,6.5,91.5,2.65,8.5,93.5,78.93,62.89
2016,2,4,9,0,13.0,109.0,2.6,9.0,113.0,96.18,77.42
2016,2,4,9,15,189.5,122.5,2.5,9.0,193.5,151.93,118.26
2016,2,4,9,30,366.0,136.0,2.4,9.0,274.0,231.07,181.01
2016,2,4,9,45,293.5,163.5,2.35,9.0,281.5,252.9,203.37
2016,2,4,10,0,221.0,191.0,2.3,9.0,289.0,265.2,216.33
2016,2,4,10,15,318.0,190.5,2.35,9.0,343.5,328.68,269.15
2016,2,4,10,30,415.0,190.0,2.4,9.0,398.0,403.91,331.22
2016,2,4,10,45,223.0,204.5,2.45,9.0,317.0,328.85,270.94
2016,2,4,11,0,31.0,219.0,2.5,9.0,236.0,225.34,184.58
2016,2,4,11,15,93.5,246.5,2.45,9.0,300.5,296.67,244.21
2016,2,4,11,30,156.0,274.0,2.4,9.0,365.0,384.09,315.21
2016,2,4,11,45,85.5,246.0,2.4,9.5,296.0,301.49,246.92
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,212.77,172.83
2016,2,4,12,15,263.5,217.5,2.2,10.0,379.0,447.94,368.43
2016,2,4,12,30,512.0,217.0,2.0,10.0,531.0,678.28,546.87
2016,2,4,12,45,316.0,252.0,1.85,10.0,445.0,551.56,445.01
2016,2,4,13,0,120.0,287.0,1.7,10.0,359.0,415.4,335.4
2016,2,4,13,15,99.0,277.0,1.75,9.5,336.5,374.92,305.11
2016,2,4,13,30,78.0,267.0,1.8,9.0,314.0,348.61,284.79
2016,2,4,13,45,105.5,263.0,1.9,9.0,324.0,372.93,305.83
2016,2,4,14,0,133.0,259.0,2.0,9.0,334.0,414.43,340.02
2016,2,4,14,15,66.5,210.0,2.1,9.0,247.5,280.22,231.23
2016,2,4,14,30,0.0,161.0,2.2,9.0,161.0,151.66,123.41
2016,2,4,14,45,0.5,156.0,2.35,9.0,156.0,148.25,121.14
2016,2,4,15,0,1.0,151.0,2.5,9.0,151.0,145.06,118.78
2016,2,4,15,15,0.5,109.5,2.2,9.0,109.5,101.35,81.9
2016,2,4,15,30,0.0,68.0,1.9,9.0,68.0,60.11,46.66
2016,2,4,15,45,0.0,60.0,1.65,9.0,60.0,53.0,40.64
2016,2,4,16,0,0.0,52.0,1.4,9.0,52.0,45.9,34.54
2016,2,4,16,15,0.0,43.5,1.3,8.5,43.5,38.36,28.03
2016,2,4,16,30,0.0,35.0,1.2,8.0,35.0,30.84,21.43
2016,2,4,16,45,0.0,26.5,1.15,7.5,26.5,23.32,14.74
2016,2,4,17,0,0.0,18.0,1.1,7.0,18.0,15.82,8.01
2016,2,4,17,15,0.0,11.0,1.2,7.0,11.0,9.66,2.25
2016,2,4,17,30,0.0,4.0,1.3,7.0,4.0,3.5,0.0
2016,2,4,17,45,0.0,2.0,1.45,7.0,2.0,1.82,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,18.0,11.82,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.5,19.66,9.26
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,30.99,22.43
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.5,36.67,28.38
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,70.85,39.63
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.5,125.74,73.38
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,187.53,123.93
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.5,249.56,181.53
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,314.63,243.77
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,378.89,304.96
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,443.58,365.29
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.0,504.84,421.1
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,565.72,474.69
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.0,622.64,523.47
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,678.17,569.59
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,728.78,611.57
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,777.02,649.79
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,820.09,680.9
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,860.17,709.45
2016,2,5,12,15,1002.0,75.0,4.3,5.0,688.0,894.29,733.81
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,924.85,755.38
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.0,949.85,773.24
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,970.99,788.33
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,984.61,797.72
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,994.12,804.48
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,997.24,805.33
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,996.24,803.41
2016,2,5,14,15,969.0,70.5,3.55,5.5,594.5,987.17,798.32
2016,2,5,14,30,959.0,69.0,3.4,5.0,567.0,974.14,790.53
2016,2,5,14,45,943.5,67.5,3.25,5.0,532.0,952.32,775.02
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,926.99,757.02
2016,2,5,15,15,907.5,64.0,2.8,4.5,456.0,893.35,732.92
2016,2,5,15,30,887.0,62.0,2.5,4.0,415.0,856.91,706.44
2016,2,5,15,45,857.0,59.0,2.25,4.0,369.5,816.77,675.88
2016,2,5,16,0,827.0,56.0,2.0,4.0,324.0,766.37,636.88
2016,2,5,16,15,784.5,52.0,1.75,3.0,275.0,703.53,589.35
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,640.56,539.67
2016,2,5,16,45,672.0,42.5,1.3,1.5,176.5,556.61,470.22
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,475.56,399.51
2016,2,5,17,15,476.5,28.0,1.1,0.5,82.5,360.45,292.16
2016,2,5,17,30,351.0,19.0,1.1,0.0,38.0,243.85,57.88
2016,2,5,17,45,175.5,9.5,1.15,0.0,19.0,101.57,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,6.5,1.15,-1.5,6.5,0.0,0.0
2016,2,6,7,30,0.0,13.0,1.3,-1.0,13.0,11.82,0.0
2016,2,6,7,45,79.0,29.5,1.45,-0.5,39.5,23.73,13.05
2016,2,6,8,0,158.0,46.0,1.6,0.0,66.0,36.47,27.52
2016,2,6,8,15,188.5,63.5,1.45,0.0,97.5,49.5,40.33
2016,2,6,8,30,219.0,81.0,1.3,0.0,129.0,73.63,54.41
2016,2,6,8,45,236.0,98.5,1.2,0.5,161.0,106.68,79.05
2016,2,6,9,0,253.0,116.0,1.1,1.0,193.0,142.07,108.79
2016,2,6,9,15,376.0,116.0,1.0,1.5,250.0,190.31,146.79
2016,2,6,9,30,499.0,116.0,0.9,2.0,307.0,251.96,197.98
2016,2,6,9,45,595.5,106.5,0.8,3.0,358.0,312.25,249.05
2016,2,6,10,0,692.0,97.0,0.7,4.0,409.0,379.22,305.05
2016,2,6,10,15,486.5,158.0,0.65,4.5,385.5,381.12,310.3
2016,2,6,10,30,281.0,219.0,0.6,5.0,362.0,357.69,292.58
2016,2,6,10,45,446.5,188.0,0.6,5.5,429.5,445.81,363.75
2016,2,6,11,0,612.0,157.0,0.6,6.0,497.0,546.04,441.76
2016,2,6,11,15,789.0,119.0,0.65,6.0,574.0,654.54,525.35
2016,2,6,11,30,966.0,81.0,0.7,6.0,651.0,767.1,609.08
2016,2,6,11,45,968.5,82.5,0.75,6.0,664.0,809.53,637.73
2016,2,6,12,0,971.0,84.0,0.8,6.0,677.0,848.96,665.16
2016,2,6,12,15,972.0,84.0,0.85,6.0,682.0,882.33,688.34
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,912.25,709.23
2016,2,6,12,45,968.5,85.0,0.95,6.5,683.5,935.05,724.09
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,953.97,736.47
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,967.63,745.81
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,977.33,752.71
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,977.89,753.69
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,974.46,752.31
2016,2,6,14,15,923.0,84.5,1.0,6.5,587.5,964.69,748.19
2016,2,6,14,30,912.0,83.0,1.0,6.0,560.0,951.13,741.7
2016,2,6,14,45,731.0,112.5,1.0,6.0,480.0,832.59,660.57
2016,2,6,15,0,550.0,142.0,1.0,6.0,400.0,690.73,560.49
2016,2,6,15,15,695.0,107.5,0.85,5.5,405.5,777.64,626.49
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,841.26,670.83
2016,2,6,15,45,809.5,69.5,0.6,5.0,365.5,792.48,634.48
2016,2,6,16,0,779.0,66.0,0.5,5.0,320.0,741.98,597.89
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.0,677.0,551.25
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,612.0,502.59
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,529.54,436.97
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,444.52,365.15
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,330.02,263.71
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,213.26,77.04
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,83.8,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,1.0,2.65,0.0,1.0,0.0,0.0
2016,2,7,7,30,0.0,2.0,2.8,0.0,2.0,1.82,0.0
2016,2,7,7,45,0.0,6.5,2.95,0.0,6.5,5.7,0.0
2016,2,7,8,0,0.0,11.0,3.1,0.0,11.0,9.65,3.16
2016,2,7,8,15,0.0,16.5,3.15,0.0,16.5,14.5,7.86
2016,2,7,8,30,0.0,22.0,3.2,0.0,22.0,19.35,11.78
2016,2,7,8,45,0.0,27.5,3.25,0.5,27.5,24.2,16.2
2016,2,7,9,0,0.0,33.0,3.3,1.0,33.0,29.07,20.55
2016,2,7,9,15,9.5,89.0,3.4,1.5,92.5,80.4,65.88
2016,2,7,9,30,19.0,145.0,3.5,2.0,152.0,132.45,111.1
2016,2,7,9,45,9.5,135.5,3.6,3.0,139.0,122.9,102.46
2016,2,7,10,0,0.0,126.0,3.7,4.0,126.0,111.67,92.32
2016,2,7,10,15,2.5,148.5,3.65,4.0,150.0,133.36,110.83
2016,2,7,10,30,5.0,171.0,3.6,4.0,174.0,155.68,129.72
2016,2,7,10,45,58.0,214.5,3.6,4.5,247.0,232.54,194.96
2016,2,7,11,0,111.0,258.0,3.6,5.0,320.0,312.25,261.44
2016,2,7,11,15,55.5,206.0,3.7,5.0,237.0,230.88,192.87
2016,2,7,11,30,0.0,154.0,3.8,5.0,154.0,138.68,113.87
2016,2,7,11,45,4.0,178.5,3.95,5.5,181.0,165.06,136.15
2016,2,7,12,0,8.0,203.0,4.1,6.0,208.0,192.32,158.85
2016,2,7,12,15,26.5,235.0,4.1,6.0,252.0,239.7,198.92
2016,2,7,12,30,45.0,267.0,4.1,6.0,296.0,303.9,252.4
2016,2,7,12,45,52.5,271.0,4.15,6.0,304.0,318.19,264.35
2016,2,7,13,0,60.0,275.0,4.2,6.0,312.0,332.95,276.85
2016,2,7,13,15,54.5,267.0,3.95,6.0,300.0,322.6,268.1
2016,2,7,13,30,49.0,259.0,3.7,6.0,288.0,311.85,259.19
2016,2,7,13,45,58.0,256.0,3.45,6.0,290.0,320.03,266.43
2016,2,7,14,0,67.0,253.0,3.2,6.0,292.0,328.4,273.78
2016,2,7,14,15,142.5,245.5,2.95,6.0,323.0,409.92,342.94
2016,2,7,14,30,218.0,238.0,2.7,6.0,354.0,473.63,396.38
2016,2,7,14,45,220.5,222.5,2.5,6.0,333.0,458.99,384.88
2016,2,7,15,0,223.0,207.0,2.3,6.0,312.0,443.29,372.95
2016,2,7,15,15,274.0,182.5,2.05,5.5,301.5,474.6,400.5
2016,2,7,15,30,325.0,158.0,1.8,5.0,291.0,485.11,411.09
2016,2,7,15,45,316.5,142.0,1.55,4.5,259.5,453.09,385.71
2016,2,7,16,0,308.0,126.0,1.3,4.0,228.0,420.19,359.36
2016,2,7,16,15,294.5,108.0,1.25,3.5,194.0,379.79,326.82
2016,2,7,16,30,281.0,90.0,1.2,3.0,160.0,339.01,292.79
2016,2,7,16,45,251.5,73.0,1.15,3.0,125.5,288.23,248.15
2016,2,7,17,0,222.0,56.0,1.1,3.0,91.0,253.08,214.79
2016,2,7,17,15,170.0,39.0,1.1,2.5,60.0,191.17,156.26
2016,2,7,17,30,118.0,22.0,1.1,2.0,29.0,121.32,55.03
2016,2,7,17,45,59.0,11.0,1.1,2.0,14.5,41.42,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.5,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,15.0,1.0,0.0,21.0,13.64,0.0
2016,2,8,7,45,328.5,26.5,1.1,0.5,60.5,21.61,12.23
2016,2,8,8,0,466.0,38.0,1.2,1.0,100.0,30.57,22.23
2016,2,8,8,15,545.5,46.0,1.2,1.5,147.5,36.06,27.81
2016,2,8,8,30,625.0,54.0,1.2,2.0,195.0,69.67,39.35
2016,2,8,8,45,398.5,90.0,1.3,2.5,187.5,116.97,80.22
2016,2,8,9,0,172.0,126.0,1.4,3.0,180.0,136.61,107.02
2016,2,8,9,15,93.0,134.5,1.6,3.5,164.5,139.29,113.23
2016,2,8,9,30,14.0,143.0,1.8,4.0,149.0,129.28,107.38
2016,2,8,9,45,7.0,137.5,2.05,5.0,140.5,123.77,102.34
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,116.99,96.08
2016,2,8,10,15,0.0,111.5,2.4,6.5,111.5,98.93,80.24
2016,2,8,10,30,0.0,91.0,2.5,7.0,91.0,80.63,64.26
2016,2,8,10,45,5.0,142.5,2.65,7.5,145.0,130.16,106.26
2016,2,8,11,0,10.0,194.0,2.8,8.0,199.0,181.5,148.97
2016,2,8,11,15,6.5,185.5,2.75,7.5,189.0,172.15,141.06
2016,2,8,11,30,3.0,177.0,2.7,7.0,179.0,162.34,132.89
2016,2,8,11,45,22.5,220.0,2.7,7.0,234.0,218.56,180.16
2016,2,8,12,0,42.0,263.0,2.7,7.0,289.0,290.03,239.08
2016,2,8,12,15,196.0,269.5,2.7,7.0,392.5,437.48,361.98
2016,2,8,12,30,350.0,276.0,2.7,7.0,496.0,596.0,488.8
2016,2,8,12,45,177.5,232.5,2.7,7.0,344.5,397.28,328.93
2016,2,8,13,0,5.0,189.0,2.7,7.0,193.0,178.88,146.06
2016,2,8,13,15,11.5,206.5,2.7,6.5,214.0,203.17,167.41
2016,2,8,13,30,18.0,224.0,2.7,6.0,235.0,228.42,189.02
2016,2,8,13,45,30.0,232.5,2.7,6.0,250.5,266.34,220.97
2016,2,8,14,0,42.0,241.0,2.7,6.0,266.0,290.43,241.42
2016,2,8,14,15,21.0,190.0,2.65,6.0,202.5,199.67,165.77
2016,2,8,14,30,0.0,139.0,2.6,6.0,139.0,128.11,104.92
2016,2,8,14,45,0.0,139.0,2.55,6.0,139.0,129.01,106.02
2016,2,8,15,0,0.0,139.0,2.5,6.0,139.0,130.23,107.3
2016,2,8,15,15,0.0,72.5,2.25,6.0,72.5,64.12,50.51
2016,2,8,15,30,0.0,6.0,2.0,6.0,6.0,5.28,0.0
2016,2,8,15,45,0.0,5.5,1.75,6.0,5.5,4.83,0.0
2016,2,8,16,0,0.0,5.0,1.5,6.0,5.0,4.39,0.0
2016,2,8,16,15,256.5,42.0,1.35,5.0,106.5,281.86,247.3
2016,2,8,16,30,513.0,79.0,1.2,4.0,208.0,516.36,440.57
2016,2,8,16,45,435.5,68.5,1.05,3.5,162.0,427.75,363.37
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,347.21,292.99
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.5,247.08,202.56
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,145.87,78.2
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,50.8,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.64,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,7.28,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,19.39,10.68
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,31.47,23.15
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,45.25,36.49
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,59.31,47.61
2016,2,9,8,45,0.0,86.0,4.1,0.5,86.0,74.18,60.96
2016,2,9,9,0,0.0,103.0,4.4,1.0,103.0,89.27,74.29
2016,2,9,9,15,80.0,135.5,4.45,1.0,167.5,136.24,112.53
2016,2,9,9,30,160.0,168.0,4.5,1.0,232.0,195.8,162.68
2016,2,9,9,45,176.0,186.0,4.55,1.5,262.5,229.76,192.52
2016,2,9,10,0,192.0,204.0,4.6,2.0,293.0,265.65,223.83
2016,2,9,10,15,328.5,196.5,4.6,2.0,362.0,340.17,287.64
2016,2,9,10,30,465.0,189.0,4.6,2.0,431.0,430.64,365.04
2016,2,9,10,45,424.0,211.0,4.6,2.0,441.0,456.39,387.41
2016,2,9,11,0,383.0,233.0,4.6,2.0,451.0,469.85,399.09
2016,2,9,11,15,228.0,253.0,4.6,2.0,384.0,399.99,339.79
2016,2,9,11,30,73.0,273.0,4.6,2.0,317.0,314.6,265.68
2016,2,9,11,45,36.5,200.5,4.6,2.0,222.5,218.18,183.96
2016,2,9,12,0,0.0,128.0,4.6,2.0,128.0,114.68,94.34
2016,2,9,12,15,3.5,164.5,4.6,2.0,167.0,152.08,126.7
2016,2,9,12,30,7.0,201.0,4.6,2.0,206.0,190.91,159.91
2016,2,9,12,45,5.0,191.0,4.6,2.0,194.5,180.07,150.57
2016,2,9,13,0,3.0,181.0,4.6,2.0,183.0,169.08,141.17
2016,2,9,13,15,8.5,199.0,4.55,2.0,204.5,192.71,161.65
2016,2,9,13,30,14.0,217.0,4.5,2.0,226.0,217.27,182.83
2016,2,9,13,45,7.0,181.0,4.5,2.0,185.5,174.86,146.58
2016,2,9,14,0,0.0,145.0,4.5,2.0,145.0,132.79,110.35
2016,2,9,14,15,0.0,138.5,4.45,2.0,138.5,126.84,105.42
2016,2,9,14,30,0.0,132.0,4.4,2.0,132.0,120.91,100.48
2016,2,9,14,45,57.0,173.5,4.35,2.0,201.0,231.42,198.55
2016,2,9,15,0,114.0,215.0,4.3,2.0,270.0,354.99,305.29
2016,2,9,15,15,66.5,185.5,4.15,1.5,217.0,260.62,224.41
2016,2,9,15,30,19.0,156.0,4.0,1.0,164.0,170.24,145.51
2016,2,9,15,45,15.0,140.5,3.9,1.0,146.5,151.81,129.68
2016,2,9,16,0,11.0,125.0,3.8,1.0,129.0,133.6,113.77
2016,2,9,16,15,6.5,107.5,3.55,0.5,110.0,112.75,95.46
2016,2,9,16,30,2.0,90.0,3.3,0.0,91.0,92.12,77.04
2016,2,9,16,45,1.0,71.5,3.05,0.0,72.0,72.81,59.5
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,53.16,41.44
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,34.1,23.82
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,4.0
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,8.19,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.98,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.0,26.02,16.78
2016,2,10,8,0,452.0,45.0,3.2,-2.0,108.0,36.64,28.17
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.0,43.17,34.8
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,78.55,47.69
2016,2,10,8,45,655.0,72.0,3.35,-1.0,254.5,131.88,82.92
2016,2,10,9,0,699.0,80.0,3.4,-1.0,303.0,190.48,132.11
2016,2,10,9,15,734.0,85.0,3.4,-0.5,349.5,249.24,186.07
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,311.5,244.44
2016,2,10,9,45,802.0,91.5,3.45,0.0,439.0,374.38,303.69
2016,2,10,10,0,835.0,93.0,3.5,0.0,482.0,437.81,362.5
2016,2,10,10,15,852.0,95.5,3.5,0.0,518.5,496.9,416.44
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,556.03,468.86
2016,2,10,10,45,872.0,104.0,3.55,0.0,582.5,610.46,516.08
2016,2,10,11,0,875.0,110.0,3.6,0.0,610.0,663.03,560.52
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.0,712.57,601.63
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,760.2,640.4
2016,2,10,11,45,895.0,115.0,3.75,0.0,667.5,802.12,672.86
2016,2,10,12,0,898.0,117.0,3.8,0.0,681.0,841.28,702.49
2016,2,10,12,15,900.0,117.0,3.9,0.0,686.5,874.52,727.81
2016,2,10,12,30,902.0,117.0,4.0,0.0,692.0,904.54,751.1
2016,2,10,12,45,750.0,156.5,4.1,0.0,633.5,846.72,707.67
2016,2,10,13,0,598.0,196.0,4.2,0.0,575.0,767.44,646.66
2016,2,10,13,15,535.5,214.5,4.25,0.0,549.5,745.33,629.12
2016,2,10,13,30,473.0,233.0,4.3,0.0,524.0,719.02,607.7
2016,2,10,13,45,444.0,233.0,4.4,0.0,500.0,699.83,593.29
2016,2,10,14,0,415.0,233.0,4.5,0.0,476.0,661.42,563.77
2016,2,10,14,15,404.0,227.5,4.5,0.0,455.5,648.31,554.16
2016,2,10,14,30,393.0,222.0,4.5,0.0,435.0,633.53,543.08
2016,2,10,14,45,635.0,154.0,4.5,0.0,473.0,798.41,680.96
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,925.61,780.72
2016,2,10,15,15,857.0,83.0,4.4,0.0,470.5,891.5,754.32
2016,2,10,15,30,837.0,80.0,4.3,0.0,430.0,854.5,726.68
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.0,812.73,695.31
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,768.58,661.36
2016,2,10,16,15,761.5,62.5,4.0,-0.5,293.0,706.61,612.2
2016,2,10,16,30,721.0,58.0,3.8,-1.0,244.0,644.24,561.06
2016,2,10,16,45,665.0,50.5,3.65,-1.5,194.5,567.51,496.1
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,492.67,429.45
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.0,382.64,326.21
2016,2,10,17,30,383.0,24.0,3.3,-2.0,51.0,276.44,186.65
2016,2,10,17,45,191.5,12.0,3.25,-2.5,25.5,113.74,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,15.5,7.73,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,31.0,15.3,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,75.5,23.91,15.3
2016,2,11,8,0,582.0,37.0,3.2,-3.0,120.0,32.3,24.33
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.0,37.03,29.22
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,75.34,41.39
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,132.19,78.05
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,194.36,130.56
2016,2,11,9,15,848.5,61.5,3.5,-1.5,370.0,257.19,189.34
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,322.65,251.86
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,386.83,313.6
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,450.44,373.63
2016,2,11,10,15,934.0,71.0,3.55,-0.5,538.5,511.33,428.94
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,571.71,481.86
2016,2,11,10,45,958.5,74.5,3.5,0.0,604.5,628.77,531.34
2016,2,11,11,0,969.0,76.0,3.5,0.0,634.0,684.37,578.25
2016,2,11,11,15,975.0,77.0,3.5,0.0,655.5,734.72,619.81
2016,2,11,11,30,981.0,78.0,3.5,0.0,677.0,782.68,657.16
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.0,825.44,687.92
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,865.19,716.11
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,899.88,741.25
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,931.05,763.7
2016,2,11,12,45,990.0,78.5,3.4,1.5,711.5,955.67,780.3
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,976.4,794.13
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,990.47,804.22
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1000.45,811.54
2016,2,11,13,45,972.5,77.0,3.3,2.0,664.0,1002.79,813.95
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1001.02,813.65
2016,2,11,14,15,954.0,76.0,3.15,2.0,616.5,992.58,807.41
2016,2,11,14,30,944.0,75.0,3.0,2.0,589.0,980.22,798.5
2016,2,11,14,45,928.5,73.5,2.95,2.0,554.0,958.37,783.71
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,933.03,766.47
2016,2,11,15,15,894.0,69.5,2.55,2.0,478.0,900.0,740.84
2016,2,11,15,30,875.0,67.0,2.2,2.0,437.0,872.73,719.29
2016,2,11,15,45,846.0,64.5,1.9,2.0,391.0,825.37,682.75
2016,2,11,16,0,817.0,62.0,1.6,2.0,345.0,776.15,644.33
2016,2,11,16,15,777.0,57.5,1.45,1.5,296.0,714.16,597.84
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,651.87,549.43
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,571.25,484.59
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,493.02,418.39
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,384.72,321.49
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,281.44,196.73
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,115.08,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
