Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,30,0.0,45.0,1.4,3.0,45.0,39.69,29.85
2016,3,3,16,45,0.0,37.0,1.5,2.5,37.0,32.6,23.61
2016,3,3,17,0,0.0,29.0,1.6,2.0,29.0,25.53,17.28
2016,3,3,17,15,0.0,21.5,1.7,1.5,21.5,18.91,11.26
2016,3,3,17,30,0.0,14.0,1.8,1.0,14.0,12.3,5.21
2016,3,3,17,45,0.0,8.5,1.9,1.0,8.5,7.46,0.61
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,7.28,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,12.6,0.0
2016,3,4,7,15,195.5,34.5,2.9,0.5,58.0,26.94,17.48
2016,3,4,7,30,316.0,53.0,3.0,1.0,97.0,40.88,31.78
2016,3,4,7,45,243.0,75.5,3.1,1.5,118.0,58.26,48.4
2016,3,4,8,0,170.0,98.0,3.2,2.0,139.0,73.64,62.92
2016,3,4,8,15,208.0,114.0,3.25,2.5,175.5,88.85,71.0
2016,3,4,8,30,246.0,130.0,3.3,3.0,212.0,122.14,92.41
2016,3,4,8,45,486.5,115.0,3.4,3.5,309.5,164.88,116.54
2016,3,4,9,0,727.0,100.0,3.5,4.0,407.0,239.8,172.56
2016,3,4,9,15,754.5,105.0,3.5,4.5,454.5,300.93,228.68
2016,3,4,9,30,782.0,110.0,3.5,5.0,502.0,364.64,287.06
2016,3,4,9,45,806.5,111.5,3.55,6.0,545.5,428.23,343.78
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,490.75,397.94
2016,3,4,10,15,845.5,116.0,3.55,7.0,625.0,550.72,449.64
2016,3,4,10,30,860.0,119.0,3.5,7.0,661.0,610.43,499.56
2016,3,4,10,45,869.5,121.0,3.5,7.5,690.0,665.52,543.66
2016,3,4,11,0,879.0,123.0,3.5,8.0,719.0,719.25,585.37
2016,3,4,11,15,556.5,234.0,3.45,8.5,615.5,639.11,518.8
2016,3,4,11,30,234.0,345.0,3.4,9.0,512.0,513.7,415.35
2016,3,4,11,45,422.0,292.0,3.35,9.5,599.5,644.76,520.05
2016,3,4,12,0,610.0,239.0,3.3,10.0,687.0,769.09,615.54
2016,3,4,12,15,757.0,183.0,3.25,10.0,742.5,868.56,689.72
2016,3,4,12,30,904.0,127.0,3.2,10.0,798.0,960.99,754.48
2016,3,4,12,45,898.5,129.0,3.15,10.0,793.0,983.22,768.93
2016,3,4,13,0,893.0,131.0,3.1,10.0,788.0,1001.57,781.35
2016,3,4,13,15,611.0,229.5,3.1,10.0,675.5,861.61,681.3
2016,3,4,13,30,329.0,328.0,3.1,10.0,563.0,686.58,547.01
2016,3,4,13,45,182.5,305.5,3.1,10.0,435.5,507.13,409.41
2016,3,4,14,0,36.0,283.0,3.1,10.0,308.0,324.06,262.05
2016,3,4,14,15,167.0,285.0,3.1,10.0,392.5,476.03,388.07
2016,3,4,14,30,298.0,287.0,3.1,10.0,477.0,627.83,508.4
2016,3,4,14,45,565.0,200.5,3.1,10.0,537.0,804.0,648.11
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,953.82,757.58
2016,3,4,15,15,434.0,159.5,3.0,9.5,410.5,619.8,508.9
2016,3,4,15,30,36.0,205.0,2.9,9.0,224.0,249.73,205.57
2016,3,4,15,45,387.0,152.5,2.8,9.0,321.5,553.0,463.08
2016,3,4,16,0,738.0,100.0,2.7,9.0,419.0,789.64,647.02
2016,3,4,16,15,701.5,94.5,2.45,8.5,368.5,729.14,600.48
2016,3,4,16,30,665.0,89.0,2.2,8.0,318.0,668.33,555.24
2016,3,4,16,45,618.0,80.0,2.0,7.5,266.5,595.63,499.51
2016,3,4,17,0,571.0,71.0,1.8,7.0,215.0,524.54,442.5
2016,3,4,17,15,491.0,61.0,1.75,6.5,164.0,432.53,365.56
2016,3,4,17,30,411.0,51.0,1.7,6.0,113.0,346.2,289.94
2016,3,4,17,45,287.5,36.0,1.65,5.5,71.0,237.97,190.73
2016,3,4,18,0,164.0,21.0,1.6,5.0,29.0,129.47,20.05
2016,3,4,18,15,82.0,10.5,1.6,4.5,14.5,47.13,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,10.5,8.19,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,21.0,14.17,0.0
2016,3,5,7,15,207.0,36.0,1.65,0.5,61.0,28.08,18.85
2016,3,5,7,30,328.0,54.0,1.6,1.0,101.0,41.6,32.56
2016,3,5,7,45,404.5,68.0,1.55,1.5,150.5,51.53,42.27
2016,3,5,8,0,481.0,82.0,1.5,2.0,200.0,61.13,51.4
2016,3,5,8,15,537.5,91.5,1.2,3.0,251.5,79.35,57.75
2016,3,5,8,30,594.0,101.0,0.9,4.0,303.0,130.38,84.59
2016,3,5,8,45,638.5,107.0,0.65,5.0,354.0,183.96,124.31
2016,3,5,9,0,683.0,113.0,0.4,6.0,405.0,243.02,173.29
2016,3,5,9,15,711.5,118.0,0.55,6.5,452.0,301.91,225.42
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,363.57,279.83
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,423.86,332.58
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,485.28,384.86
2016,3,5,10,15,795.0,135.5,1.25,8.0,618.0,544.01,434.14
2016,3,5,10,30,810.0,139.0,1.4,8.0,654.0,602.68,482.1
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.0,655.67,523.7
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,707.13,563.1
2016,3,5,11,15,680.5,200.5,1.8,9.0,674.5,700.43,557.31
2016,3,5,11,30,539.0,253.0,1.9,9.0,639.0,674.2,536.82
2016,3,5,11,45,683.0,208.0,2.05,9.5,706.5,775.3,614.33
2016,3,5,12,0,827.0,163.0,2.2,10.0,774.0,874.35,685.89
2016,3,5,12,15,562.0,258.0,2.25,10.0,674.5,772.51,608.81
2016,3,5,12,30,297.0,353.0,2.3,10.0,575.0,641.67,507.6
2016,3,5,12,45,354.0,335.5,2.4,10.0,599.0,687.86,545.24
2016,3,5,13,0,411.0,318.0,2.5,10.0,623.0,734.5,581.67
2016,3,5,13,15,476.0,286.0,2.5,10.0,633.5,788.81,623.0
2016,3,5,13,30,541.0,254.0,2.5,10.0,644.0,827.61,653.14
2016,3,5,13,45,384.0,291.5,2.5,10.0,565.0,706.21,561.43
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,582.22,465.95
2016,3,5,14,15,407.0,264.0,2.45,10.0,531.0,723.45,578.22
2016,3,5,14,30,587.0,199.0,2.4,10.0,576.0,826.94,658.53
2016,3,5,14,45,450.5,225.5,2.35,10.0,506.0,722.42,578.67
2016,3,5,15,0,314.0,252.0,2.3,10.0,436.0,602.07,486.88
2016,3,5,15,15,232.5,242.0,2.15,10.0,373.0,493.45,403.19
2016,3,5,15,30,151.0,232.0,2.0,10.0,310.0,405.82,333.3
2016,3,5,15,45,75.5,187.0,1.85,10.0,226.0,265.58,219.66
2016,3,5,16,0,0.0,142.0,1.7,10.0,142.0,135.16,109.72
2016,3,5,16,15,0.0,124.5,1.45,9.5,124.5,118.33,96.26
2016,3,5,16,30,0.0,107.0,1.2,9.0,107.0,101.45,82.28
2016,3,5,16,45,0.0,89.0,1.0,8.5,89.0,83.93,67.51
2016,3,5,17,0,0.0,71.0,0.8,8.0,71.0,66.29,52.34
2016,3,5,17,15,0.0,54.0,0.8,8.0,54.0,49.61,37.64
2016,3,5,17,30,0.0,37.0,0.8,8.0,37.0,32.65,22.53
2016,3,5,17,45,0.0,22.5,0.8,8.0,22.5,19.82,10.83
2016,3,5,18,0,0.0,8.0,0.8,8.0,8.0,7.02,0.0
2016,3,5,18,15,0.0,4.0,0.7,8.0,4.0,3.64,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,8.64,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,15.61,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,27.34,18.29
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,38.62,29.64
2016,3,6,7,45,518.5,57.5,2.8,3.5,165.0,44.9,35.87
2016,3,6,8,0,604.0,67.0,3.0,4.0,217.0,51.02,41.7
2016,3,6,8,15,656.0,74.0,3.15,4.5,270.5,68.4,45.2
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,124.79,74.68
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,183.21,119.26
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,249.5,176.79
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,312.09,234.16
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,376.78,293.17
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,439.78,349.67
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,503.33,404.81
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.5,563.85,456.28
2016,3,6,10,30,894.0,109.0,3.2,9.0,682.0,623.8,505.51
2016,3,6,10,45,900.0,112.0,3.05,9.5,710.0,679.32,548.67
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,733.05,588.87
2016,3,6,11,15,911.5,116.5,2.7,10.0,759.0,778.53,622.39
2016,3,6,11,30,917.0,118.0,2.5,10.0,780.0,825.1,653.87
2016,3,6,11,45,521.0,241.5,2.4,10.5,619.0,675.81,537.58
2016,3,6,12,0,125.0,365.0,2.3,11.0,458.0,469.66,372.64
2016,3,6,12,15,524.0,243.0,2.1,11.0,636.0,725.11,574.76
2016,3,6,12,30,923.0,121.0,1.9,11.0,814.0,966.4,744.12
2016,3,6,12,45,925.5,118.5,1.75,11.5,811.0,990.81,754.38
2016,3,6,13,0,928.0,116.0,1.6,12.0,808.0,1011.56,764.52
2016,3,6,13,15,637.5,221.5,1.5,12.0,693.5,881.02,674.88
2016,3,6,13,30,347.0,327.0,1.4,12.0,579.0,703.33,544.07
2016,3,6,13,45,630.0,218.0,1.3,12.0,660.0,889.74,683.36
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,1034.7,776.9
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,1025.16,768.61
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,1022.27,767.16
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,1000.9,754.66
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,975.92,740.1
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,942.23,720.11
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,905.55,698.03
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,859.29,668.71
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,810.98,637.48
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,757.13,601.22
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,697.63,559.86
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,625.93,508.6
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,555.76,456.27
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,465.31,385.34
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,380.39,314.37
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,270.58,217.15
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,162.99,64.8
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,60.88,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.0,10.5,1.6,2.0,13.5,9.55,0.0
2016,3,7,7,0,116.0,21.0,1.6,2.0,27.0,16.52,0.39
2016,3,7,7,15,235.0,38.5,1.65,2.0,69.0,29.97,20.89
2016,3,7,7,30,354.0,56.0,1.7,2.0,111.0,43.03,33.89
2016,3,7,7,45,433.0,69.0,1.8,2.5,161.5,52.17,42.78
2016,3,7,8,0,512.0,82.0,1.9,3.0,212.0,63.31,53.25
2016,3,7,8,15,566.5,91.0,2.1,3.5,264.0,81.65,57.58
2016,3,7,8,30,621.0,100.0,2.3,4.0,316.0,134.28,86.46
2016,3,7,8,45,665.5,105.0,2.5,5.0,368.0,189.0,128.16
2016,3,7,9,0,710.0,110.0,2.7,6.0,420.0,249.14,179.86
2016,3,7,9,15,737.0,115.0,2.95,7.0,467.0,309.41,234.27
2016,3,7,9,30,764.0,120.0,3.2,8.0,514.0,372.22,290.62
2016,3,7,9,45,784.0,123.5,3.45,9.0,556.5,433.09,344.4
2016,3,7,10,0,804.0,127.0,3.7,10.0,599.0,494.99,397.42
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.5,554.85,447.67
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,613.03,495.1
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,666.77,536.9
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,719.0,576.36
2016,3,7,11,15,852.5,142.0,4.2,13.0,747.0,767.65,613.7
2016,3,7,11,30,859.0,144.0,4.2,13.0,768.0,814.23,648.15
2016,3,7,11,45,858.5,147.0,4.2,13.5,780.0,853.9,675.0
2016,3,7,12,0,858.0,150.0,4.2,14.0,792.0,890.55,699.58
2016,3,7,12,15,859.0,150.5,4.15,14.0,796.5,922.82,721.89
2016,3,7,12,30,860.0,151.0,4.1,14.0,801.0,951.83,741.86
2016,3,7,12,45,858.0,151.0,4.05,14.5,796.5,974.16,755.74
2016,3,7,13,0,856.0,151.0,4.0,15.0,792.0,992.85,767.12
2016,3,7,13,15,851.5,150.0,3.85,15.0,779.0,1004.35,774.36
2016,3,7,13,30,847.0,149.0,3.7,15.0,766.0,1012.0,779.08
2016,3,7,13,45,831.0,151.5,3.6,15.0,743.5,1008.24,776.44
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,1008.2,776.61
2016,3,7,14,15,733.0,167.0,3.4,15.0,662.0,944.49,732.65
2016,3,7,14,30,651.0,180.0,3.3,15.0,603.0,877.23,686.22
2016,3,7,14,45,592.5,187.0,3.2,15.0,556.5,823.63,649.03
2016,3,7,15,0,534.0,194.0,3.1,15.0,510.0,763.16,605.48
2016,3,7,15,15,473.0,195.5,2.9,15.0,461.0,700.21,558.76
2016,3,7,15,30,412.0,197.0,2.7,15.0,412.0,637.38,511.5
2016,3,7,15,45,399.0,180.0,2.55,15.0,373.0,597.0,482.25
2016,3,7,16,0,386.0,163.0,2.4,15.0,334.0,555.41,451.53
2016,3,7,16,15,499.0,132.0,2.2,14.0,326.5,600.67,491.04
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,641.41,524.51
2016,3,7,16,45,552.5,93.0,1.8,12.5,266.5,561.87,463.31
2016,3,7,17,0,493.0,85.0,1.6,12.0,214.0,482.46,400.18
2016,3,7,17,15,415.5,72.5,1.6,11.5,164.5,394.06,327.86
2016,3,7,17,30,338.0,60.0,1.6,11.0,115.0,312.31,257.81
2016,3,7,17,45,235.0,42.0,1.65,10.5,73.5,216.05,172.44
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,119.99,55.37
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,41.16,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.0,11.0,1.2,6.5,13.5,10.01,0.0
2016,3,8,7,0,88.0,22.0,1.2,7.0,27.0,17.95,3.51
2016,3,8,7,15,188.5,42.0,1.2,7.5,67.5,32.55,22.84
2016,3,8,7,30,289.0,62.0,1.2,8.0,108.0,47.37,37.04
2016,3,8,7,45,385.0,73.5,1.2,9.0,159.0,55.26,44.52
2016,3,8,8,0,481.0,85.0,1.2,10.0,210.0,62.95,51.52
2016,3,8,8,15,534.0,94.5,1.3,10.5,261.0,84.82,58.55
2016,3,8,8,30,587.0,104.0,1.4,11.0,312.0,135.75,86.47
2016,3,8,8,45,643.5,106.0,1.5,12.0,364.5,187.73,124.48
2016,3,8,9,0,700.0,108.0,1.6,13.0,417.0,246.67,173.12
2016,3,8,9,15,727.0,112.5,1.7,13.5,464.0,305.91,225.21
2016,3,8,9,30,754.0,117.0,1.8,14.0,511.0,367.69,279.17
2016,3,8,9,45,783.5,117.0,1.9,15.0,554.5,428.63,330.8
2016,3,8,10,0,813.0,117.0,2.0,16.0,598.0,493.09,383.51
2016,3,8,10,15,827.5,119.5,1.95,16.5,634.0,551.72,430.3
2016,3,8,10,30,842.0,122.0,1.9,17.0,670.0,610.11,475.16
2016,3,8,10,45,859.0,121.0,1.85,18.0,700.5,666.15,515.77
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,721.47,554.29
2016,3,8,11,15,883.0,121.5,1.65,19.0,752.5,771.06,588.58
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,818.51,618.66
2016,3,8,11,45,898.5,121.5,1.4,19.5,788.0,855.42,640.2
2016,3,8,12,0,907.0,120.0,1.3,20.0,802.0,895.27,663.3
2016,3,8,12,15,908.0,120.0,1.35,20.0,806.5,927.35,684.33
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,956.07,703.28
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,980.5,718.93
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1001.33,732.36
2016,3,8,13,15,911.5,114.5,1.75,21.0,792.5,1014.38,743.04
2016,3,8,13,30,908.0,114.0,1.9,21.0,780.0,1023.53,751.4
2016,3,8,13,45,898.5,114.5,2.05,21.0,758.5,1023.97,754.26
2016,3,8,14,0,889.0,115.0,2.2,21.0,737.0,1031.24,761.74
2016,3,8,14,15,879.5,113.0,2.2,20.5,708.0,1021.07,757.56
2016,3,8,14,30,870.0,111.0,2.2,20.0,679.0,1007.02,751.15
2016,3,8,14,45,683.0,160.5,2.25,20.0,592.0,883.3,670.13
2016,3,8,15,0,496.0,210.0,2.3,20.0,505.0,745.68,575.23
2016,3,8,15,15,647.0,156.5,2.15,19.5,514.0,826.43,636.79
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,883.58,677.22
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,839.94,647.32
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,789.45,613.3
2016,3,8,16,15,703.5,92.5,1.65,18.0,377.5,730.29,574.26
2016,3,8,16,30,669.0,87.0,1.5,17.0,327.0,670.77,533.8
2016,3,8,16,45,618.5,79.5,1.35,16.5,275.0,596.79,480.1
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,524.73,425.45
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,435.93,355.8
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,352.59,286.84
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,249.88,197.89
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,151.15,79.55
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,54.45,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,10.46,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,18.09,5.39
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,30.84,21.19
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,42.35,32.18
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,47.58,37.22
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,52.73,41.96
2016,3,9,8,15,638.0,77.0,2.45,12.5,277.5,74.37,46.56
2016,3,9,8,30,688.0,84.0,2.6,13.0,330.0,129.81,76.54
2016,3,9,8,45,729.5,87.0,2.8,14.0,382.0,186.83,119.42
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,252.05,174.46
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,313.29,229.01
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,376.56,285.06
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.0,438.49,339.05
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,501.39,392.33
2016,3,9,10,15,739.5,146.5,3.8,17.5,606.5,531.72,418.56
2016,3,9,10,30,618.0,193.0,3.9,18.0,599.0,548.54,432.34
2016,3,9,10,45,762.0,150.0,4.0,18.5,671.0,635.26,500.19
2016,3,9,11,0,906.0,107.0,4.1,19.0,743.0,727.5,570.76
2016,3,9,11,15,657.0,211.5,4.1,19.0,680.0,698.96,545.95
2016,3,9,11,30,408.0,316.0,4.1,19.0,617.0,629.15,490.25
2016,3,9,11,45,379.0,330.5,4.15,19.5,613.5,641.32,498.3
2016,3,9,12,0,350.0,345.0,4.2,20.0,610.0,650.34,503.42
2016,3,9,12,15,348.0,348.0,4.2,20.0,612.5,668.24,516.54
2016,3,9,12,30,346.0,351.0,4.2,20.0,615.0,684.65,528.49
2016,3,9,12,45,626.5,234.5,4.25,20.0,710.5,855.3,658.75
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,998.49,758.92
2016,3,9,13,15,903.0,117.5,4.25,20.0,793.0,1010.91,766.42
2016,3,9,13,30,899.0,117.0,4.2,20.0,780.0,1019.43,772.4
2016,3,9,13,45,884.5,119.5,4.2,20.5,757.0,1027.84,777.32
2016,3,9,14,0,870.0,122.0,4.2,21.0,734.0,1021.82,772.59
2016,3,9,14,15,860.0,120.0,4.15,20.5,705.5,1011.15,767.63
2016,3,9,14,30,850.0,118.0,4.1,20.0,677.0,996.66,760.22
2016,3,9,14,45,810.0,118.0,4.05,20.0,628.0,951.61,730.32
2016,3,9,15,0,770.0,118.0,4.0,20.0,579.0,903.79,698.48
2016,3,9,15,15,662.0,139.5,3.8,19.5,517.0,821.83,642.42
2016,3,9,15,30,554.0,161.0,3.6,19.0,455.0,726.11,575.24
2016,3,9,15,45,629.0,133.5,3.45,19.0,439.0,755.65,598.64
2016,3,9,16,0,704.0,106.0,3.3,19.0,423.0,770.39,610.31
2016,3,9,16,15,668.0,100.0,3.05,18.5,373.0,710.31,567.61
2016,3,9,16,30,632.0,94.0,2.8,18.0,323.0,650.04,524.27
2016,3,9,16,45,584.0,85.5,2.55,17.5,272.0,578.02,470.63
2016,3,9,17,0,536.0,77.0,2.3,17.0,221.0,507.76,415.72
2016,3,9,17,15,461.5,66.0,2.25,16.5,171.0,419.39,344.3
2016,3,9,17,30,387.0,55.0,2.2,16.0,121.0,336.5,274.31
2016,3,9,17,45,275.0,40.0,2.15,15.5,78.0,234.42,185.67
2016,3,9,18,0,163.0,25.0,2.1,15.0,35.0,138.8,79.1
2016,3,9,18,15,81.5,12.5,2.15,15.0,17.5,48.71,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,11.5,11.5,2.4,12.5,12.5,10.46,0.0
2016,3,10,7,0,23.0,23.0,2.6,13.0,25.0,19.9,7.82
2016,3,10,7,15,66.5,44.0,2.7,13.0,54.5,35.87,25.41
2016,3,10,7,30,110.0,65.0,2.8,13.0,84.0,51.91,40.39
2016,3,10,7,45,134.0,87.5,2.95,13.5,118.5,68.47,55.48
2016,3,10,8,0,158.0,110.0,3.1,14.0,153.0,84.56,69.86
2016,3,10,8,15,184.0,128.5,3.3,14.5,188.5,104.76,79.95
2016,3,10,8,30,210.0,147.0,3.5,15.0,224.0,134.57,99.48
2016,3,10,8,45,414.5,130.0,3.7,15.5,308.0,171.2,119.79
2016,3,10,9,0,619.0,113.0,3.9,16.0,392.0,235.56,166.6
2016,3,10,9,15,309.5,135.0,4.0,16.5,274.5,205.83,156.06
2016,3,10,9,30,0.0,157.0,4.1,17.0,157.0,137.32,108.28
2016,3,10,9,45,235.0,189.5,4.2,17.5,330.5,265.74,209.42
2016,3,10,10,0,470.0,222.0,4.3,18.0,504.0,425.06,334.33
2016,3,10,10,15,287.0,266.0,4.35,18.5,441.5,395.5,311.88
2016,3,10,10,30,104.0,310.0,4.4,19.0,379.0,340.2,267.49
2016,3,10,10,45,103.0,324.5,4.5,19.5,395.0,361.5,283.67
2016,3,10,11,0,102.0,339.0,4.6,20.0,411.0,382.72,299.39
2016,3,10,11,15,171.5,349.0,4.7,20.0,474.5,458.81,358.9
2016,3,10,11,30,241.0,359.0,4.8,20.0,538.0,533.88,416.95
2016,3,10,11,45,169.5,364.0,4.9,20.5,491.0,495.13,385.41
2016,3,10,12,0,98.0,369.0,5.0,21.0,444.0,438.69,340.55
2016,3,10,12,15,147.5,375.5,5.05,21.0,489.0,508.22,394.53
2016,3,10,12,30,197.0,382.0,5.1,21.0,534.0,568.57,440.88
2016,3,10,12,45,391.0,321.5,5.2,21.0,620.5,708.93,550.31
2016,3,10,13,0,585.0,261.0,5.3,21.0,707.0,856.99,662.24
2016,3,10,13,15,560.0,263.5,5.3,21.0,684.5,849.22,655.91
2016,3,10,13,30,535.0,266.0,5.3,21.0,662.0,838.19,648.13
2016,3,10,13,45,537.5,256.0,5.3,21.0,645.0,837.69,648.84
2016,3,10,14,0,540.0,246.0,5.3,21.0,628.0,834.41,647.62
2016,3,10,14,15,497.5,251.5,5.2,21.0,593.0,801.09,623.03
2016,3,10,14,30,455.0,257.0,5.1,21.0,558.0,765.55,596.92
2016,3,10,14,45,358.5,264.5,5.05,21.0,494.0,661.02,519.22
2016,3,10,15,0,262.0,272.0,5.0,21.0,430.0,575.84,454.2
2016,3,10,15,15,476.5,206.5,4.8,20.5,470.0,717.05,567.56
2016,3,10,15,30,691.0,141.0,4.6,20.0,510.0,837.51,659.33
2016,3,10,15,45,666.0,134.0,4.45,20.0,464.0,789.87,624.78
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,740.66,589.85
2016,3,10,16,15,603.5,119.5,4.15,19.5,368.5,679.21,546.44
2016,3,10,16,30,566.0,112.0,4.0,19.0,319.0,617.7,501.91
2016,3,10,16,45,528.0,99.0,3.85,19.0,269.5,546.34,446.95
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,481.42,395.08
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,395.49,324.87
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,315.91,257.21
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,222.17,175.63
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,132.4,79.99
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,45.27,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,9.0,12.0,2.7,14.5,13.0,10.91,0.0
2016,3,11,7,0,18.0,24.0,2.7,15.0,26.0,20.77,9.38
2016,3,11,7,15,58.5,45.0,2.65,15.0,54.5,36.69,26.02
2016,3,11,7,30,99.0,66.0,2.6,15.0,83.0,52.7,40.82
2016,3,11,7,45,122.0,88.0,2.55,15.5,116.5,68.91,55.47
2016,3,11,8,0,145.0,110.0,2.5,16.0,150.0,84.67,69.41
2016,3,11,8,15,162.5,131.0,2.45,16.5,184.5,106.31,80.79
2016,3,11,8,30,180.0,152.0,2.4,17.0,219.0,138.32,102.85
2016,3,11,8,45,121.5,171.5,2.4,17.5,219.5,159.32,121.64
2016,3,11,9,0,63.0,191.0,2.4,18.0,220.0,174.16,135.94
2016,3,11,9,15,228.5,199.5,2.3,18.0,320.0,235.69,180.83
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,319.82,245.51
2016,3,11,9,45,464.5,203.5,2.1,18.5,472.0,375.15,289.48
2016,3,11,10,0,535.0,199.0,2.0,19.0,524.0,436.6,337.79
2016,3,11,10,15,478.0,234.5,1.9,19.0,537.0,472.93,366.53
2016,3,11,10,30,421.0,270.0,1.8,19.0,550.0,502.57,388.89
2016,3,11,10,45,348.5,302.5,1.75,19.5,540.5,508.33,392.01
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,511.51,392.51
2016,3,11,11,15,156.0,323.5,1.65,20.0,435.0,423.24,325.79
2016,3,11,11,30,36.0,312.0,1.6,20.0,339.0,320.81,246.7
2016,3,11,11,45,69.0,342.0,1.6,20.5,395.0,381.21,292.72
2016,3,11,12,0,102.0,372.0,1.6,21.0,451.0,444.97,339.5
2016,3,11,12,15,153.5,378.0,1.65,21.0,497.0,515.96,392.15
2016,3,11,12,30,205.0,384.0,1.7,21.0,543.0,577.88,437.62
2016,3,11,12,45,159.0,380.0,1.75,21.5,502.5,540.39,408.81
2016,3,11,13,0,113.0,376.0,1.8,22.0,462.0,484.1,367.03
2016,3,11,13,15,310.5,326.5,1.85,22.0,559.0,659.96,499.24
2016,3,11,13,30,508.0,277.0,1.9,22.0,656.0,824.12,616.5
2016,3,11,13,45,489.0,276.0,1.95,22.0,632.5,812.01,607.42
2016,3,11,14,0,470.0,275.0,2.0,22.0,609.0,797.24,598.31
2016,3,11,14,15,432.5,276.5,1.95,21.5,575.0,764.43,576.71
2016,3,11,14,30,395.0,278.0,1.9,21.0,541.0,712.85,542.34
2016,3,11,14,45,390.5,263.0,1.85,21.0,511.5,690.51,528.0
2016,3,11,15,0,386.0,248.0,1.8,21.0,482.0,666.32,512.05
2016,3,11,15,15,553.0,182.5,1.7,21.0,492.5,761.65,584.27
2016,3,11,15,30,720.0,117.0,1.6,21.0,503.0,836.32,635.8
2016,3,11,15,45,532.5,147.0,1.5,21.0,419.0,677.78,525.01
2016,3,11,16,0,345.0,177.0,1.4,21.0,335.0,519.75,408.66
2016,3,11,16,15,324.0,160.5,1.3,20.5,296.0,473.19,376.2
2016,3,11,16,30,303.0,144.0,1.2,20.0,257.0,426.89,342.19
2016,3,11,16,45,276.0,125.5,1.1,19.5,216.0,373.95,301.97
2016,3,11,17,0,249.0,107.0,1.0,19.0,175.0,322.34,261.51
2016,3,11,17,15,211.5,87.0,1.05,18.5,136.0,263.2,213.76
2016,3,11,17,30,174.0,67.0,1.1,18.0,97.0,206.88,166.5
2016,3,11,17,45,111.0,46.5,1.15,18.0,63.0,138.22,107.21
2016,3,11,18,0,48.0,26.0,1.2,18.0,29.0,62.34,36.61
2016,3,11,18,15,24.0,13.0,1.2,17.5,14.5,22.82,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.55,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.78,1.09
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,21.57,13.18
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,34.4,24.92
2016,3,12,7,45,0.0,56.5,2.1,14.5,56.5,49.41,38.48
2016,3,12,8,0,0.0,74.0,2.1,15.0,74.0,63.98,51.45
2016,3,12,8,15,0.0,92.0,2.1,15.0,92.0,79.05,61.75
2016,3,12,8,30,0.0,110.0,2.1,15.0,110.0,94.55,74.63
2016,3,12,8,45,25.0,149.5,2.1,15.5,161.5,129.23,101.97
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,169.88,133.93
2016,3,12,9,15,48.5,212.0,2.0,16.5,236.5,194.08,153.2
2016,3,12,9,30,47.0,235.0,1.9,17.0,260.0,218.51,172.36
2016,3,12,9,45,78.0,258.5,1.85,17.5,304.5,257.11,202.1
2016,3,12,10,0,109.0,282.0,1.8,18.0,349.0,299.77,234.82
2016,3,12,10,15,366.0,249.0,1.7,18.0,491.0,423.22,330.47
2016,3,12,10,30,623.0,216.0,1.6,18.0,633.0,575.61,445.29
2016,3,12,10,45,377.5,282.0,1.55,18.5,538.0,508.37,392.69
2016,3,12,11,0,132.0,348.0,1.5,19.0,443.0,418.41,322.1
2016,3,12,11,15,407.0,284.5,1.5,19.0,587.5,585.59,450.51
2016,3,12,11,30,682.0,221.0,1.5,19.0,732.0,763.87,579.72
2016,3,12,11,45,699.0,215.5,1.5,19.5,747.0,804.2,605.14
2016,3,12,12,0,716.0,210.0,1.5,20.0,762.0,843.03,630.52
2016,3,12,12,15,618.0,250.0,1.5,20.5,728.5,823.36,613.79
2016,3,12,12,30,520.0,290.0,1.5,21.0,695.0,793.96,590.97
2016,3,12,12,45,355.0,337.0,1.55,21.5,613.0,692.53,517.99
2016,3,12,13,0,190.0,384.0,1.6,22.0,531.0,581.84,436.75
2016,3,12,13,15,127.0,364.0,1.65,22.0,462.0,506.37,382.83
2016,3,12,13,30,64.0,344.0,1.7,22.0,393.0,410.57,312.36
2016,3,12,13,45,172.5,340.0,1.75,22.0,465.5,535.21,407.73
2016,3,12,14,0,281.0,336.0,1.8,22.0,538.0,661.31,499.9
2016,3,12,14,15,274.0,323.0,1.8,22.0,513.5,643.36,487.0
2016,3,12,14,30,267.0,310.0,1.8,22.0,489.0,623.91,474.25
2016,3,12,14,45,418.5,249.5,1.85,22.0,513.0,720.3,548.04
2016,3,12,15,0,570.0,189.0,1.9,22.0,537.0,793.86,604.17
2016,3,12,15,15,479.0,200.5,1.75,21.5,479.5,712.92,546.35
2016,3,12,15,30,388.0,212.0,1.6,21.0,422.0,615.6,477.3
2016,3,12,15,45,235.0,204.5,1.5,21.0,328.5,461.99,362.67
2016,3,12,16,0,82.0,197.0,1.4,21.0,235.0,283.5,224.12
2016,3,12,16,15,71.0,177.0,1.3,20.5,207.0,251.56,200.53
2016,3,12,16,30,60.0,157.0,1.2,20.0,179.0,220.17,176.2
2016,3,12,16,45,53.0,134.0,1.1,20.0,151.5,188.33,150.84
2016,3,12,17,0,46.0,111.0,1.0,20.0,124.0,156.67,125.1
2016,3,12,17,15,33.0,88.0,1.0,19.5,96.0,121.1,95.66
2016,3,12,17,30,20.0,65.0,1.0,19.0,68.0,86.0,66.0
2016,3,12,17,45,10.0,43.5,1.05,18.5,45.0,49.67,35.03
2016,3,12,18,0,0.0,22.0,1.1,18.0,22.0,19.79,8.23
2016,3,12,18,15,0.0,11.0,1.1,17.5,11.0,10.01,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,1.9,14.5,7.0,6.37,0.0
2016,3,13,7,0,0.0,14.0,2.1,15.0,14.0,12.31,4.06
2016,3,13,7,15,0.0,28.5,2.1,15.0,28.5,25.12,16.21
2016,3,13,7,30,0.0,43.0,2.1,15.0,43.0,37.93,27.96
2016,3,13,7,45,0.0,59.0,2.1,15.5,59.0,51.47,40.16
2016,3,13,8,0,0.0,75.0,2.1,16.0,75.0,64.86,52.01
2016,3,13,8,15,0.0,91.5,2.15,16.0,91.5,78.78,61.27
2016,3,13,8,30,0.0,108.0,2.2,16.0,108.0,93.07,73.08
2016,3,13,8,45,0.0,126.5,2.3,16.5,126.5,109.12,86.04
2016,3,13,9,0,0.0,145.0,2.4,17.0,145.0,125.39,98.98
2016,3,13,9,15,0.0,132.0,2.4,17.0,132.0,115.49,90.52
2016,3,13,9,30,0.0,119.0,2.4,17.0,119.0,104.86,81.54
2016,3,13,9,45,3.0,154.5,2.4,17.5,156.5,137.15,107.44
2016,3,13,10,0,6.0,190.0,2.4,18.0,194.0,170.18,133.49
2016,3,13,10,15,5.5,191.0,2.4,18.0,195.0,171.86,134.5
2016,3,13,10,30,5.0,192.0,2.4,18.0,196.0,173.37,135.47
2016,3,13,10,45,7.5,207.0,2.4,18.0,212.5,189.22,147.89
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,205.48,160.58
2016,3,13,11,15,19.0,261.5,2.45,18.0,276.0,249.39,195.04
2016,3,13,11,30,28.0,301.0,2.5,18.0,323.0,303.66,237.05
2016,3,13,11,45,30.0,309.0,2.65,18.5,333.0,316.6,246.42
2016,3,13,12,0,32.0,317.0,2.8,19.0,343.0,329.77,256.1
2016,3,13,12,15,18.5,248.5,2.9,19.0,263.5,242.86,188.85
2016,3,13,12,30,5.0,180.0,3.0,19.0,184.0,167.13,129.23
2016,3,13,12,45,2.5,127.5,3.15,19.0,129.5,116.48,88.97
2016,3,13,13,0,0.0,75.0,3.3,19.0,75.0,66.59,48.73
2016,3,13,13,15,17.0,193.5,3.35,19.0,206.5,202.77,158.53
2016,3,13,13,30,34.0,312.0,3.4,19.0,338.0,345.64,269.86
2016,3,13,13,45,21.5,265.5,3.45,19.5,282.0,269.72,210.35
2016,3,13,14,0,9.0,219.0,3.5,20.0,226.0,211.8,164.71
2016,3,13,14,15,8.5,211.0,3.45,20.0,217.5,204.16,159.04
2016,3,13,14,30,8.0,203.0,3.4,20.0,209.0,196.5,153.24
2016,3,13,14,45,396.5,158.5,3.4,20.5,402.5,593.64,471.39
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,916.52,703.33
2016,3,13,15,15,767.5,111.0,3.15,21.0,556.0,883.7,677.93
2016,3,13,15,30,750.0,108.0,2.9,21.0,516.0,853.71,657.38
2016,3,13,15,45,725.5,104.0,2.7,21.0,470.5,808.54,626.36
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,761.74,593.98
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,704.65,553.83
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,647.27,512.66
2016,3,13,16,45,602.0,79.5,1.45,20.0,279.0,585.12,465.92
2016,3,13,17,0,569.0,70.0,1.1,20.0,230.0,523.64,418.13
2016,3,13,17,15,499.5,61.0,1.05,19.0,180.0,439.46,353.39
2016,3,13,17,30,430.0,52.0,1.0,18.0,130.0,360.39,289.45
2016,3,13,17,45,333.5,39.0,1.0,17.5,87.5,267.53,211.01
2016,3,13,18,0,237.0,26.0,1.0,17.0,45.0,183.54,125.8
2016,3,13,18,15,118.5,13.0,1.0,16.5,22.5,66.1,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
