Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,12.73,0.0
2016,3,24,6,45,148.0,31.5,2.75,10.0,52.0,24.54,14.4
2016,3,24,7,0,296.0,49.0,3.0,11.0,90.0,37.77,27.71
2016,3,24,7,15,381.5,63.0,3.0,11.5,139.5,47.79,37.2
2016,3,24,7,30,467.0,77.0,3.0,12.0,189.0,57.48,46.13
2016,3,24,7,45,529.0,86.0,3.05,12.5,242.0,64.43,52.37
2016,3,24,8,0,591.0,95.0,3.1,13.0,295.0,69.09,56.36
2016,3,24,8,15,632.5,102.0,3.25,13.5,348.0,115.54,71.13
2016,3,24,8,30,674.0,109.0,3.4,14.0,401.0,171.34,108.73
2016,3,24,8,45,710.0,112.5,3.55,15.0,453.0,228.37,154.88
2016,3,24,9,0,746.0,116.0,3.7,16.0,505.0,289.53,207.49
2016,3,24,9,15,768.0,120.5,4.0,16.5,551.5,350.83,261.75
2016,3,24,9,30,790.0,125.0,4.3,17.0,598.0,413.92,316.86
2016,3,24,9,45,812.5,125.5,4.6,18.0,641.0,477.37,370.47
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,539.11,421.27
2016,3,24,10,15,846.5,128.5,5.0,19.0,718.5,597.34,469.19
2016,3,24,10,30,858.0,131.0,5.1,19.0,753.0,654.89,515.4
2016,3,24,10,45,869.0,131.5,5.2,19.5,781.5,709.25,557.15
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,762.26,596.89
2016,3,24,11,15,884.5,133.0,5.3,20.0,829.0,809.23,631.21
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,847.67,658.19
2016,3,24,11,45,890.0,135.5,5.35,20.0,859.0,886.16,685.39
2016,3,24,12,0,891.0,137.0,5.4,20.0,870.0,921.63,710.38
2016,3,24,12,15,891.0,137.5,5.35,20.0,872.0,952.05,731.15
2016,3,24,12,30,891.0,138.0,5.3,20.0,874.0,979.09,749.53
2016,3,24,12,45,870.5,148.0,5.3,20.5,863.5,1003.53,764.99
2016,3,24,13,0,850.0,158.0,5.3,21.0,853.0,1013.87,770.73
2016,3,24,13,15,659.0,237.0,5.3,21.0,771.0,931.72,713.73
2016,3,24,13,30,468.0,316.0,5.3,21.0,689.0,830.26,637.54
2016,3,24,13,45,643.0,236.0,5.3,21.0,734.0,933.25,717.01
2016,3,24,14,0,818.0,156.0,5.3,21.0,779.0,1020.02,778.08
2016,3,24,14,15,807.5,154.0,5.25,20.5,749.5,1007.9,771.35
2016,3,24,14,30,797.0,152.0,5.2,20.0,720.0,992.14,762.82
2016,3,24,14,45,418.5,211.0,5.2,20.0,508.5,677.62,533.96
2016,3,24,15,0,40.0,270.0,5.2,20.0,297.0,316.91,249.18
2016,3,24,15,15,383.0,205.0,5.1,19.5,429.0,626.66,500.83
2016,3,24,15,30,726.0,140.0,5.0,19.0,561.0,872.55,688.04
2016,3,24,15,45,703.5,133.5,4.9,19.0,514.0,825.96,653.95
2016,3,24,16,0,681.0,127.0,4.8,19.0,467.0,777.66,620.03
2016,3,24,16,15,646.5,120.5,4.65,18.5,416.5,717.85,577.92
2016,3,24,16,30,612.0,114.0,4.5,18.0,366.0,657.85,534.8
2016,3,24,16,45,578.5,102.5,4.4,18.0,314.5,593.35,486.09
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,529.6,435.96
2016,3,24,17,15,479.5,80.5,4.2,17.5,211.5,446.59,369.15
2016,3,24,17,30,414.0,70.0,4.1,17.0,160.0,366.28,302.16
2016,3,24,17,45,319.0,55.5,4.05,17.0,113.0,274.0,222.59
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,191.91,149.11
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,94.05,39.4
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,36.5,32.5,2.6,14.5,37.5,26.91,16.41
2016,3,25,7,0,73.0,54.0,2.7,15.0,64.0,43.49,32.28
2016,3,25,7,15,106.5,77.0,2.8,15.5,99.0,60.64,47.93
2016,3,25,7,30,140.0,100.0,2.9,16.0,134.0,77.34,62.89
2016,3,25,7,45,180.5,118.0,3.0,16.5,173.0,90.54,74.44
2016,3,25,8,0,221.0,136.0,3.1,17.0,212.0,98.85,81.45
2016,3,25,8,15,209.0,161.0,3.1,17.5,242.5,137.95,102.55
2016,3,25,8,30,197.0,186.0,3.1,18.0,273.0,172.49,128.67
2016,3,25,8,45,122.5,201.5,3.1,18.5,257.5,186.79,143.08
2016,3,25,9,0,48.0,217.0,3.1,19.0,242.0,193.35,150.97
2016,3,25,9,15,49.0,236.5,3.05,19.0,264.5,215.51,168.57
2016,3,25,9,30,50.0,256.0,3.0,19.0,287.0,238.02,186.27
2016,3,25,9,45,48.0,271.5,2.95,19.0,302.5,256.26,200.46
2016,3,25,10,0,46.0,287.0,2.9,19.0,318.0,274.36,214.37
2016,3,25,10,15,47.0,301.5,2.9,19.0,334.5,293.18,228.76
2016,3,25,10,30,48.0,316.0,2.9,19.0,351.0,312.22,243.22
2016,3,25,10,45,207.0,332.0,2.9,19.5,491.5,442.83,344.49
2016,3,25,11,0,366.0,348.0,2.9,20.0,632.0,591.17,455.29
2016,3,25,11,15,307.5,373.0,2.95,20.0,615.5,592.59,454.61
2016,3,25,11,30,249.0,398.0,3.0,20.0,599.0,580.03,444.41
2016,3,25,11,45,347.0,370.0,3.15,20.0,654.0,659.4,504.83
2016,3,25,12,0,445.0,342.0,3.3,20.0,709.0,744.97,568.34
2016,3,25,12,15,478.0,333.0,3.35,20.0,729.0,786.14,598.01
2016,3,25,12,30,511.0,324.0,3.4,20.0,749.0,826.83,627.48
2016,3,25,12,45,385.5,364.5,3.5,20.5,684.0,752.76,571.82
2016,3,25,13,0,260.0,405.0,3.6,21.0,619.0,685.85,520.68
2016,3,25,13,15,402.0,350.0,3.6,21.0,674.5,776.45,590.21
2016,3,25,13,30,544.0,295.0,3.6,21.0,730.0,884.38,669.08
2016,3,25,13,45,446.5,320.5,3.65,21.0,672.0,820.54,622.39
2016,3,25,14,0,349.0,346.0,3.7,21.0,614.0,739.24,564.04
2016,3,25,14,15,300.0,343.0,3.65,21.0,566.5,689.82,528.68
2016,3,25,14,30,251.0,340.0,3.6,21.0,519.0,639.39,491.95
2016,3,25,14,45,380.0,284.5,3.55,21.0,540.5,704.08,544.25
2016,3,25,15,0,509.0,229.0,3.5,21.0,562.0,782.07,604.22
2016,3,25,15,15,590.0,194.5,3.35,20.5,557.0,812.3,629.28
2016,3,25,15,30,671.0,160.0,3.2,20.0,552.0,843.87,653.54
2016,3,25,15,45,585.5,162.5,3.05,20.0,484.5,744.35,583.08
2016,3,25,16,0,500.0,165.0,2.9,20.0,417.0,655.79,518.81
2016,3,25,16,15,529.0,139.0,2.55,19.5,381.0,633.12,504.5
2016,3,25,16,30,558.0,113.0,2.2,19.0,345.0,613.14,490.96
2016,3,25,16,45,492.0,112.0,1.85,19.0,296.0,532.46,428.65
2016,3,25,17,0,426.0,111.0,1.5,19.0,247.0,463.26,373.87
2016,3,25,17,15,372.5,95.5,1.4,18.0,198.5,389.4,316.62
2016,3,25,17,30,319.0,80.0,1.3,17.0,150.0,319.78,260.31
2016,3,25,17,45,248.5,61.0,1.2,16.5,106.5,240.86,193.82
2016,3,25,18,0,178.0,42.0,1.1,16.0,63.0,169.09,130.93
2016,3,25,18,15,89.0,21.0,1.05,15.5,31.5,75.41,35.22
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.19,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,15.59,0.0
2016,3,26,6,45,139.0,36.0,3.2,8.5,56.5,28.85,18.87
2016,3,26,7,0,278.0,54.0,3.4,9.0,95.0,41.42,31.34
2016,3,26,7,15,357.0,69.0,3.5,9.5,144.0,52.02,41.4
2016,3,26,7,30,436.0,84.0,3.6,10.0,193.0,62.26,50.85
2016,3,26,7,45,492.5,95.0,3.7,10.5,245.5,69.12,56.99
2016,3,26,8,0,549.0,106.0,3.8,11.0,298.0,77.23,64.08
2016,3,26,8,15,588.5,114.5,3.7,11.5,349.5,125.44,80.67
2016,3,26,8,30,628.0,123.0,3.6,12.0,401.0,179.52,118.27
2016,3,26,8,45,657.0,129.5,3.5,12.5,450.5,234.86,164.0
2016,3,26,9,0,686.0,136.0,3.4,13.0,500.0,293.57,215.17
2016,3,26,9,15,485.5,202.0,3.25,13.5,471.0,327.77,252.29
2016,3,26,9,30,285.0,268.0,3.1,14.0,442.0,338.28,266.25
2016,3,26,9,45,198.0,293.0,3.0,14.5,417.5,341.74,270.46
2016,3,26,10,0,111.0,318.0,2.9,15.0,393.0,333.44,263.86
2016,3,26,10,15,109.0,336.5,2.7,15.5,413.0,358.26,282.51
2016,3,26,10,30,107.0,355.0,2.5,16.0,433.0,382.97,300.53
2016,3,26,10,45,88.5,358.0,2.4,16.5,424.5,382.6,299.07
2016,3,26,11,0,70.0,361.0,2.3,17.0,416.0,379.99,295.87
2016,3,26,11,15,69.5,370.5,2.15,17.0,426.0,395.13,306.88
2016,3,26,11,30,69.0,380.0,2.0,17.0,436.0,410.16,317.63
2016,3,26,11,45,179.5,391.0,1.95,17.0,539.0,529.71,408.77
2016,3,26,12,0,290.0,402.0,1.9,17.0,642.0,659.28,503.45
2016,3,26,12,15,209.5,410.5,1.8,17.0,584.0,597.83,456.23
2016,3,26,12,30,129.0,419.0,1.7,17.0,526.0,542.2,413.88
2016,3,26,12,45,119.0,413.5,1.6,17.0,512.5,534.84,408.41
2016,3,26,13,0,109.0,408.0,1.5,17.0,499.0,510.56,390.5
2016,3,26,13,15,92.5,394.0,1.45,17.0,470.0,484.5,371.33
2016,3,26,13,30,76.0,380.0,1.4,17.0,441.0,457.31,351.24
2016,3,26,13,45,93.5,376.5,1.35,17.0,450.0,475.06,365.29
2016,3,26,14,0,111.0,373.0,1.3,17.0,459.0,492.69,378.9
2016,3,26,14,15,78.0,340.5,1.25,16.5,400.0,426.2,329.92
2016,3,26,14,30,45.0,308.0,1.2,16.0,341.0,359.24,280.04
2016,3,26,14,45,27.5,261.5,1.2,16.0,281.5,291.96,229.05
2016,3,26,15,0,10.0,215.0,1.2,16.0,222.0,210.92,165.95
2016,3,26,15,15,5.0,151.0,1.2,15.5,154.5,142.67,112.17
2016,3,26,15,30,0.0,87.0,1.2,15.0,87.0,77.09,58.86
2016,3,26,15,45,0.0,108.0,1.2,15.0,108.0,96.91,75.59
2016,3,26,16,0,0.0,129.0,1.2,15.0,129.0,118.23,93.43
2016,3,26,16,15,0.0,100.5,1.15,14.5,100.5,90.54,70.86
2016,3,26,16,30,0.0,72.0,1.1,14.0,72.0,63.67,48.66
2016,3,26,16,45,0.0,61.5,1.1,14.0,61.5,54.33,40.92
2016,3,26,17,0,0.0,51.0,1.1,14.0,51.0,45.01,33.06
2016,3,26,17,15,0.0,40.5,1.1,13.5,40.5,35.7,25.15
2016,3,26,17,30,0.0,30.0,1.1,13.0,30.0,26.41,17.12
2016,3,26,17,45,0.0,21.0,1.15,13.0,21.0,18.47,10.11
2016,3,26,18,0,0.0,12.0,1.2,13.0,12.0,10.54,3.09
2016,3,26,18,15,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,27,7,15,0.0,11.0,1.2,11.0,11.0,9.66,3.1
2016,3,27,7,30,0.0,15.0,1.2,11.0,15.0,13.18,6.36
2016,3,27,7,45,0.0,19.0,1.25,11.5,19.0,16.71,9.56
2016,3,27,8,0,0.0,23.0,1.3,12.0,23.0,20.24,12.71
2016,3,27,8,15,0.0,46.0,1.4,12.0,46.0,40.59,29.42
2016,3,27,8,30,0.0,69.0,1.5,12.0,69.0,61.01,46.73
2016,3,27,8,45,0.0,82.5,1.6,12.5,82.5,73.03,56.62
2016,3,27,9,0,0.0,96.0,1.7,13.0,96.0,84.83,66.19
2016,3,27,9,15,0.0,98.5,1.75,13.0,98.5,87.13,67.89
2016,3,27,9,30,0.0,101.0,1.8,13.0,101.0,89.42,69.58
2016,3,27,9,45,7.0,167.0,1.9,13.5,172.0,149.92,118.97
2016,3,27,10,0,14.0,233.0,2.0,14.0,243.0,211.5,168.04
2016,3,27,10,15,9.0,208.5,1.95,14.0,215.0,189.15,149.67
2016,3,27,10,30,4.0,184.0,1.9,14.0,187.0,165.6,130.52
2016,3,27,10,45,4.5,184.5,1.9,14.0,188.5,167.03,131.56
2016,3,27,11,0,5.0,185.0,1.9,14.0,190.0,168.45,132.56
2016,3,27,11,15,11.0,232.5,1.8,14.0,242.0,216.56,170.88
2016,3,27,11,30,17.0,280.0,1.7,14.0,294.0,265.99,209.49
2016,3,27,11,45,14.0,261.0,1.65,14.5,273.0,247.48,194.25
2016,3,27,12,0,11.0,242.0,1.6,15.0,252.0,228.46,178.91
2016,3,27,12,15,15.5,273.0,1.75,15.0,287.0,262.56,205.84
2016,3,27,12,30,20.0,304.0,1.9,15.0,322.0,297.52,233.09
2016,3,27,12,45,17.5,287.5,2.05,15.0,303.0,280.78,220.16
2016,3,27,13,0,15.0,271.0,2.2,15.0,284.0,263.69,207.09
2016,3,27,13,15,13.5,257.5,2.35,15.0,269.0,250.19,196.79
2016,3,27,13,30,12.0,244.0,2.5,15.0,254.0,236.49,186.26
2016,3,27,13,45,8.0,208.0,2.65,15.0,214.5,198.36,156.2
2016,3,27,14,0,4.0,172.0,2.8,15.0,175.0,160.27,125.84
2016,3,27,14,15,2.0,147.0,2.65,14.5,148.5,134.77,105.57
2016,3,27,14,30,0.0,122.0,2.5,14.0,122.0,109.38,85.14
2016,3,27,14,45,0.0,108.5,2.4,14.0,108.5,96.83,75.02
2016,3,27,15,0,0.0,95.0,2.3,14.0,95.0,84.31,64.85
2016,3,27,15,15,0.0,78.5,2.3,14.0,78.5,69.55,52.76
2016,3,27,15,30,0.0,62.0,2.3,14.0,62.0,54.86,40.64
2016,3,27,15,45,0.0,70.0,2.3,14.0,70.0,61.94,46.73
2016,3,27,16,0,0.0,78.0,2.3,14.0,78.0,69.03,52.86
2016,3,27,16,15,0.0,62.5,2.15,13.5,62.5,55.24,41.47
2016,3,27,16,30,0.0,47.0,2.0,13.0,47.0,41.48,29.98
2016,3,27,16,45,0.0,40.5,1.95,13.0,40.5,35.71,25.14
2016,3,27,17,0,0.0,34.0,1.9,13.0,34.0,29.95,20.25
2016,3,27,17,15,0.0,27.5,1.8,12.5,27.5,24.2,15.33
2016,3,27,17,30,0.0,21.0,1.7,12.0,21.0,18.46,10.33
2016,3,27,17,45,0.0,15.0,1.65,12.0,15.0,13.18,5.64
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,0.94
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,82.0,9.0,2.3,11.0,13.5,8.19,0.0
2016,3,28,6,30,164.0,18.0,2.5,11.0,27.0,14.5,0.0
2016,3,28,6,45,300.5,30.5,2.75,11.5,69.0,24.33,15.22
2016,3,28,7,0,437.0,43.0,3.0,12.0,111.0,33.8,24.37
2016,3,28,7,15,517.0,51.5,3.15,12.5,163.0,39.37,29.69
2016,3,28,7,30,597.0,60.0,3.3,13.0,215.0,44.77,34.65
2016,3,28,7,45,324.5,101.0,3.5,13.5,187.5,72.16,59.04
2016,3,28,8,0,52.0,142.0,3.7,14.0,160.0,111.33,93.37
2016,3,28,8,15,417.0,111.0,3.8,14.5,297.0,111.69,73.65
2016,3,28,8,30,782.0,80.0,3.9,15.0,434.0,173.38,104.98
2016,3,28,8,45,815.0,82.5,4.05,16.0,488.0,235.24,156.22
2016,3,28,9,0,848.0,85.0,4.2,17.0,542.0,300.64,213.33
2016,3,28,9,15,868.5,87.5,4.25,17.0,590.5,368.45,273.87
2016,3,28,9,30,889.0,90.0,4.3,17.0,639.0,433.59,331.5
2016,3,28,9,45,908.0,91.5,4.35,17.5,683.5,498.13,386.58
2016,3,28,10,0,927.0,93.0,4.4,18.0,728.0,563.11,440.23
2016,3,28,10,15,937.5,94.5,4.4,18.0,764.0,623.41,489.4
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,682.62,536.3
2016,3,28,10,45,955.5,97.5,4.4,18.0,828.5,738.44,579.41
2016,3,28,11,0,963.0,99.0,4.4,18.0,857.0,792.33,619.2
2016,3,28,11,15,968.0,100.0,4.35,18.0,877.5,841.65,653.33
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,888.32,685.29
2016,3,28,11,45,974.0,103.0,4.3,18.5,909.5,929.77,712.29
2016,3,28,12,0,975.0,105.0,4.3,19.0,921.0,967.91,736.75
2016,3,28,12,15,975.5,105.0,4.3,19.0,924.0,1000.08,758.41
2016,3,28,12,30,976.0,105.0,4.3,19.0,927.0,1028.57,777.57
2016,3,28,12,45,972.5,106.0,4.3,19.0,920.5,1050.49,792.33
2016,3,28,13,0,969.0,107.0,4.3,19.0,914.0,1068.36,804.51
2016,3,28,13,15,966.0,106.5,4.2,19.0,900.0,1081.02,812.64
2016,3,28,13,30,963.0,106.0,4.1,19.0,886.0,1089.55,818.15
2016,3,28,13,45,956.5,105.5,4.1,19.0,863.0,1090.39,819.42
2016,3,28,14,0,950.0,105.0,4.1,19.0,840.0,1087.07,818.14
2016,3,28,14,15,942.0,103.5,4.05,18.5,809.5,1077.0,813.72
2016,3,28,14,30,934.0,102.0,4.0,18.0,779.0,1062.92,806.78
2016,3,28,14,45,923.0,100.0,3.95,18.0,741.0,1041.4,793.39
2016,3,28,15,0,912.0,98.0,3.9,18.0,703.0,1016.22,777.65
2016,3,28,15,15,897.0,95.5,3.75,17.5,659.5,983.15,757.27
2016,3,28,15,30,882.0,93.0,3.6,17.0,616.0,956.45,741.32
2016,3,28,15,45,862.0,89.5,3.5,17.0,567.0,911.3,711.2
2016,3,28,16,0,842.0,86.0,3.4,17.0,518.0,863.84,679.28
2016,3,28,16,15,815.0,82.0,3.1,16.5,465.0,807.88,640.84
2016,3,28,16,30,788.0,78.0,2.8,16.0,412.0,750.79,600.89
2016,3,28,16,45,750.0,73.0,2.55,15.5,356.5,683.37,552.53
2016,3,28,17,0,712.0,68.0,2.3,15.0,301.0,616.54,503.23
2016,3,28,17,15,654.0,61.5,2.15,14.0,245.5,540.29,445.08
2016,3,28,17,30,596.0,55.0,2.0,13.0,190.0,463.55,382.79
2016,3,28,17,45,506.5,45.5,1.85,12.5,138.5,369.61,303.0
2016,3,28,18,0,417.0,36.0,1.7,12.0,87.0,284.37,226.86
2016,3,28,18,15,208.5,18.0,1.7,11.5,43.5,139.72,87.62
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,10.01,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.1,4.08
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,28.3,19.38
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,38.11,28.99
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,43.93,34.65
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,49.57,39.92
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,53.66,43.5
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,62.59,51.32
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,119.52,68.69
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,185.37,116.62
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,247.86,170.02
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,312.46,227.96
2016,3,29,9,15,849.5,105.0,3.3,11.0,601.0,375.86,285.6
2016,3,29,9,30,868.0,108.0,3.2,11.0,648.0,440.42,343.13
2016,3,29,9,45,879.5,112.0,3.15,11.5,689.0,503.55,397.34
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,566.45,449.37
2016,3,29,10,15,901.0,118.0,3.0,12.5,765.0,625.47,496.41
2016,3,29,10,30,911.0,120.0,2.9,13.0,800.0,683.16,540.68
2016,3,29,10,45,916.5,122.0,2.8,13.5,827.0,736.49,580.13
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,787.8,616.75
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.5,835.64,649.1
2016,3,29,11,30,931.0,127.0,2.5,14.0,893.0,880.93,679.12
2016,3,29,11,45,934.0,127.0,2.4,14.5,904.0,920.77,703.64
2016,3,29,12,0,937.0,127.0,2.3,15.0,915.0,957.53,725.66
2016,3,29,12,15,937.0,127.5,2.2,15.0,917.5,988.81,745.04
2016,3,29,12,30,937.0,128.0,2.1,15.0,920.0,1016.54,761.92
2016,3,29,12,45,939.0,125.5,2.05,15.5,915.0,1039.46,774.74
2016,3,29,13,0,941.0,123.0,2.0,16.0,910.0,1058.6,785.1
2016,3,29,13,15,937.5,122.0,1.9,16.0,895.5,1069.98,791.23
2016,3,29,13,30,934.0,121.0,1.8,16.0,881.0,1077.3,794.88
2016,3,29,13,45,930.0,119.0,1.7,16.0,858.5,1078.97,795.02
2016,3,29,14,0,926.0,117.0,1.6,16.0,836.0,1076.56,792.71
2016,3,29,14,15,917.5,115.0,1.5,16.0,805.5,1065.57,785.06
2016,3,29,14,30,909.0,113.0,1.4,16.0,775.0,1050.66,775.14
2016,3,29,14,45,899.0,110.5,1.35,16.0,738.0,1029.89,762.51
2016,3,29,15,0,889.0,108.0,1.3,16.0,701.0,1015.96,754.49
2016,3,29,15,15,874.0,105.0,1.25,16.0,657.5,982.43,733.71
2016,3,29,15,30,859.0,102.0,1.2,16.0,614.0,945.81,711.09
2016,3,29,15,45,839.5,98.0,1.15,16.0,565.5,901.07,682.93
2016,3,29,16,0,820.0,94.0,1.1,16.0,517.0,854.05,652.97
2016,3,29,16,15,792.0,90.0,1.0,15.5,464.0,797.89,616.67
2016,3,29,16,30,764.0,86.0,0.9,15.0,411.0,740.69,578.91
2016,3,29,16,45,726.5,80.0,0.8,15.0,356.5,678.01,535.18
2016,3,29,17,0,689.0,74.0,0.7,15.0,302.0,611.59,487.46
2016,3,29,17,15,631.0,67.0,0.7,14.5,246.5,531.4,428.23
2016,3,29,17,30,573.0,60.0,0.7,14.0,191.0,454.95,368.33
2016,3,29,17,45,482.5,49.5,0.7,13.5,140.0,360.33,290.88
2016,3,29,18,0,392.0,39.0,0.7,13.0,89.0,274.45,216.7
2016,3,29,18,15,238.5,24.5,0.75,12.5,50.5,162.59,105.89
2016,3,29,18,30,85.0,10.0,0.8,12.0,12.0,42.89,0.0
2016,3,29,18,45,42.5,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,92.5,11.5,1.65,3.5,17.5,10.46,0.0
2016,3,30,6,30,185.0,23.0,1.8,4.0,35.0,18.1,5.93
2016,3,30,6,45,314.0,37.0,2.0,5.0,80.0,29.88,20.91
2016,3,30,7,0,443.0,51.0,2.2,6.0,125.0,40.5,31.21
2016,3,30,7,15,520.5,60.5,2.2,7.0,178.0,46.61,37.06
2016,3,30,7,30,598.0,70.0,2.2,8.0,231.0,52.52,42.46
2016,3,30,7,45,652.5,76.0,2.2,9.0,287.0,55.3,44.82
2016,3,30,8,0,707.0,82.0,2.2,10.0,343.0,64.84,53.13
2016,3,30,8,15,741.5,87.0,2.3,10.5,397.0,121.01,69.64
2016,3,30,8,30,776.0,92.0,2.4,11.0,451.0,186.05,117.1
2016,3,30,8,45,802.0,96.0,2.55,12.0,502.5,247.49,168.88
2016,3,30,9,0,828.0,100.0,2.7,13.0,554.0,311.64,225.42
2016,3,30,9,15,845.5,103.0,2.75,13.5,600.5,374.48,281.56
2016,3,30,9,30,863.0,106.0,2.8,14.0,647.0,438.35,337.35
2016,3,30,9,45,873.5,110.0,2.85,14.5,687.5,500.66,390.29
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,562.61,441.1
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,620.99,488.24
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,677.88,532.86
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.0,729.83,571.71
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,779.44,607.78
2016,3,30,11,15,910.0,127.0,3.0,16.0,864.5,825.67,639.8
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,869.34,669.64
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,906.32,693.67
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,939.92,715.26
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,969.37,735.31
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,995.33,753.06
2016,3,30,12,45,897.0,138.5,3.25,17.5,895.5,1013.07,763.91
2016,3,30,13,0,888.0,142.0,3.3,18.0,887.0,1026.9,772.28
2016,3,30,13,15,883.0,141.0,3.3,18.0,872.0,1047.78,786.56
2016,3,30,13,30,878.0,140.0,3.3,18.0,857.0,1053.49,790.77
2016,3,30,13,45,857.5,145.5,3.35,18.0,830.5,1046.72,787.37
2016,3,30,14,0,837.0,151.0,3.4,18.0,804.0,1035.93,781.51
2016,3,30,14,15,826.5,148.5,3.4,17.5,773.5,1022.77,775.27
2016,3,30,14,30,816.0,146.0,3.4,17.0,743.0,1005.92,766.64
2016,3,30,14,45,780.5,147.0,3.4,17.0,695.0,964.53,739.77
2016,3,30,15,0,745.0,148.0,3.4,17.0,647.0,927.98,716.28
2016,3,30,15,15,696.0,151.5,3.35,17.0,594.5,872.25,678.71
2016,3,30,15,30,647.0,155.0,3.3,17.0,542.0,815.25,639.87
2016,3,30,15,45,558.0,166.5,3.25,17.0,481.5,722.85,574.46
2016,3,30,16,0,469.0,178.0,3.2,17.0,421.0,642.23,514.44
2016,3,30,16,15,542.0,140.5,2.9,16.5,394.0,644.2,519.75
2016,3,30,16,30,615.0,103.0,2.6,16.0,367.0,646.05,522.74
2016,3,30,16,45,540.0,106.5,2.35,15.5,316.0,566.89,462.91
2016,3,30,17,0,465.0,110.0,2.1,15.0,265.0,487.87,401.1
2016,3,30,17,15,412.0,96.0,1.95,14.0,215.0,414.21,343.13
2016,3,30,17,30,359.0,82.0,1.8,13.0,165.0,344.68,286.06
2016,3,30,17,45,281.0,64.5,1.7,12.5,119.5,261.25,214.91
2016,3,30,18,0,203.0,47.0,1.6,12.0,74.0,185.82,148.5
2016,3,30,18,15,101.5,28.0,1.6,11.5,41.5,93.54,61.74
2016,3,30,18,30,0.0,9.0,1.6,11.0,9.0,8.19,0.0
2016,3,30,18,45,0.0,4.5,1.65,11.0,4.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,3,31,6,30,0.0,14.0,2.9,11.0,14.0,12.31,2.88
2016,3,31,6,45,0.0,32.0,3.4,11.5,32.0,28.09,18.84
2016,3,31,7,0,0.0,50.0,3.9,12.0,50.0,43.18,32.84
2016,3,31,7,15,0.0,71.5,3.95,12.5,71.5,60.72,48.84
2016,3,31,7,30,0.0,93.0,4.0,13.0,93.0,78.04,64.37
2016,3,31,7,45,6.5,113.5,4.1,13.5,116.0,94.49,78.81
2016,3,31,8,0,13.0,134.0,4.2,14.0,139.0,111.18,88.87
2016,3,31,8,15,25.5,159.0,4.35,14.5,170.5,134.23,106.82
2016,3,31,8,30,38.0,184.0,4.5,15.0,202.0,154.84,122.59
2016,3,31,8,45,100.0,217.0,4.65,16.0,271.0,198.4,155.03
2016,3,31,9,0,162.0,250.0,4.8,17.0,340.0,248.31,193.11
2016,3,31,9,15,215.0,267.0,4.95,17.0,396.5,294.59,229.92
2016,3,31,9,30,268.0,284.0,5.1,17.0,453.0,346.66,271.82
2016,3,31,9,45,168.0,299.5,5.25,17.5,408.5,334.87,263.93
2016,3,31,10,0,68.0,315.0,5.4,18.0,364.0,309.42,243.74
2016,3,31,10,15,144.5,341.0,5.45,18.5,449.0,385.07,302.94
2016,3,31,10,30,221.0,367.0,5.5,19.0,534.0,468.11,367.09
2016,3,31,10,45,149.0,372.5,5.55,19.5,486.5,440.85,344.52
2016,3,31,11,0,77.0,378.0,5.6,20.0,439.0,400.21,311.44
2016,3,31,11,15,111.0,398.0,5.55,20.0,488.5,452.09,351.64
2016,3,31,11,30,145.0,418.0,5.5,20.0,538.0,515.39,399.8
2016,3,31,11,45,91.5,390.0,5.45,20.5,466.0,444.15,344.01
2016,3,31,12,0,38.0,362.0,5.4,21.0,394.0,376.14,290.36
2016,3,31,12,15,44.5,373.0,5.3,21.0,411.0,397.14,306.54
2016,3,31,12,30,51.0,384.0,5.2,21.0,428.0,418.64,322.85
2016,3,31,12,45,42.5,367.0,5.15,21.0,403.5,397.34,306.51
2016,3,31,13,0,34.0,350.0,5.1,21.0,379.0,375.07,289.52
2016,3,31,13,15,69.5,376.5,4.95,21.0,434.0,441.46,341.03
2016,3,31,13,30,105.0,403.0,4.8,21.0,489.0,509.64,392.91
2016,3,31,13,45,130.5,396.0,4.65,21.0,500.0,549.75,423.24
2016,3,31,14,0,156.0,389.0,4.5,21.0,511.0,572.19,440.65
2016,3,31,14,15,94.5,344.0,4.2,20.5,417.5,444.86,345.1
2016,3,31,14,30,33.0,299.0,3.9,20.0,324.0,335.39,261.01
2016,3,31,14,45,47.0,298.5,3.65,20.0,331.5,351.22,274.37
2016,3,31,15,0,61.0,298.0,3.4,20.0,339.0,366.94,287.27
2016,3,31,15,15,30.5,190.5,3.2,19.5,211.0,218.35,171.86
2016,3,31,15,30,0.0,83.0,3.0,19.0,83.0,73.54,54.97
2016,3,31,15,45,24.5,148.5,2.9,19.0,161.5,168.55,133.62
2016,3,31,16,0,49.0,214.0,2.8,19.0,240.0,266.56,212.84
2016,3,31,16,15,31.5,184.5,2.65,18.5,200.5,218.63,174.71
2016,3,31,16,30,14.0,155.0,2.5,18.0,161.0,159.89,127.46
2016,3,31,16,45,9.0,135.5,2.4,18.0,139.0,136.96,108.97
2016,3,31,17,0,4.0,116.0,2.3,18.0,117.0,114.4,90.44
2016,3,31,17,15,2.0,95.0,2.2,17.5,95.5,92.46,72.38
2016,3,31,17,30,0.0,74.0,2.1,17.0,74.0,70.5,53.93
2016,3,31,17,45,0.0,54.5,2.05,17.0,54.5,51.35,37.48
2016,3,31,18,0,0.0,35.0,2.0,17.0,35.0,31.7,20.49
2016,3,31,18,15,0.0,20.0,2.0,16.5,20.0,17.62,7.23
2016,3,31,18,30,0.0,5.0,2.0,16.0,5.0,4.55,0.0
2016,3,31,18,45,0.0,2.5,2.0,16.0,2.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,5.25,17.0,3.0,2.73,0.0
2016,4,1,6,30,0.0,6.0,5.4,17.0,6.0,5.26,0.0
2016,4,1,6,45,0.0,14.0,5.6,17.5,14.0,12.3,4.88
2016,4,1,7,0,0.0,22.0,5.8,18.0,22.0,19.35,11.27
2016,4,1,7,15,0.0,31.5,5.8,18.0,31.5,27.74,18.83
2016,4,1,7,30,0.0,41.0,5.8,18.0,41.0,36.15,26.33
2016,4,1,7,45,0.0,51.5,5.8,18.0,51.5,45.45,34.51
2016,4,1,8,0,0.0,62.0,5.8,18.0,62.0,54.77,40.58
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,90.29,70.09
2016,4,1,8,30,0.0,146.0,5.6,18.0,146.0,124.78,98.32
2016,4,1,8,45,9.0,174.5,5.6,18.5,180.0,150.88,118.75
2016,4,1,9,0,18.0,203.0,5.6,19.0,214.0,178.51,140.28
2016,4,1,9,15,13.5,203.5,5.7,19.5,212.0,180.26,141.25
2016,4,1,9,30,9.0,204.0,5.8,20.0,210.0,181.04,141.41
2016,4,1,9,45,6.0,188.0,5.9,20.5,192.0,167.59,130.16
2016,4,1,10,0,3.0,172.0,6.0,21.0,174.0,153.2,118.2
2016,4,1,10,15,7.5,207.0,5.9,21.0,213.0,187.02,144.89
2016,4,1,10,30,12.0,242.0,5.8,21.0,252.0,221.72,172.03
2016,4,1,10,45,13.5,249.5,5.75,21.5,260.5,230.88,178.64
2016,4,1,11,0,15.0,257.0,5.7,22.0,269.0,240.2,185.39
2016,4,1,11,15,16.0,263.5,5.5,22.0,276.5,248.37,191.54
2016,4,1,11,30,17.0,270.0,5.3,22.0,284.0,256.63,197.76
2016,4,1,11,45,16.0,274.0,5.15,22.0,287.5,260.97,200.91
2016,4,1,12,0,15.0,278.0,5.0,22.0,291.0,265.2,204.01
2016,4,1,12,15,82.0,356.5,4.95,21.5,427.0,414.7,320.53
2016,4,1,12,30,149.0,435.0,4.9,21.0,563.0,575.74,441.97
2016,4,1,12,45,160.5,432.5,4.85,21.0,569.5,592.68,454.18
2016,4,1,13,0,172.0,430.0,4.8,21.0,576.0,609.22,466.69
2016,4,1,13,15,105.0,389.5,4.8,21.0,478.5,490.24,377.66
2016,4,1,13,30,38.0,349.0,4.8,21.0,381.0,383.95,296.21
2016,4,1,13,45,36.5,338.0,4.8,21.5,368.0,373.58,288.36
2016,4,1,14,0,35.0,327.0,4.8,22.0,355.0,362.87,280.04
2016,4,1,14,15,27.5,298.5,4.6,21.5,320.0,326.7,253.0
2016,4,1,14,30,20.0,270.0,4.4,21.0,285.0,273.63,212.66
2016,4,1,14,45,18.0,253.0,4.2,21.0,266.0,255.52,198.93
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,237.35,185.07
2016,4,1,15,15,12.5,216.0,3.9,20.5,224.5,214.62,167.85
2016,4,1,15,30,9.0,196.0,3.8,20.0,202.0,191.93,150.49
2016,4,1,15,45,4.5,176.0,3.75,20.0,179.0,168.45,131.99
2016,4,1,16,0,0.0,156.0,3.7,20.0,156.0,145.17,113.48
2016,4,1,16,15,0.0,144.0,3.65,20.0,144.0,134.27,105.05
2016,4,1,16,30,0.0,132.0,3.6,20.0,132.0,123.45,96.59
2016,4,1,16,45,0.0,115.0,3.55,20.0,115.0,107.37,83.71
2016,4,1,17,0,0.0,98.0,3.5,20.0,98.0,91.26,70.62
2016,4,1,17,15,0.0,80.0,3.35,19.5,80.0,74.01,56.48
2016,4,1,17,30,0.0,62.0,3.2,19.0,62.0,56.64,41.97
2016,4,1,17,45,0.0,46.0,3.1,19.0,46.0,41.31,28.85
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.04
2016,4,1,18,15,0.0,17.5,3.05,19.0,17.5,15.4,5.72
2016,4,1,18,30,0.0,5.0,3.1,19.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,19.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,12.5,1.75,12.0,12.5,11.37,0.0
2016,4,2,6,30,0.0,25.0,2.0,12.0,25.0,21.76,11.21
2016,4,2,6,45,24.0,45.5,2.25,12.5,50.0,38.11,27.69
2016,4,2,7,0,48.0,66.0,2.5,13.0,75.0,54.28,42.64
2016,4,2,7,15,66.0,88.5,2.6,13.0,105.0,71.47,58.35
2016,4,2,7,30,84.0,111.0,2.7,13.0,135.0,85.29,70.8
2016,4,2,7,45,42.0,70.0,2.8,13.0,82.0,60.44,48.64
2016,4,2,8,0,0.0,29.0,2.9,13.0,29.0,25.55,16.37
2016,4,2,8,15,38.0,115.5,2.9,13.0,133.5,100.18,78.25
2016,4,2,8,30,76.0,202.0,2.9,13.0,238.0,173.68,137.16
2016,4,2,8,45,150.5,226.5,2.9,13.5,307.5,213.76,166.5
2016,4,2,9,0,225.0,251.0,2.9,14.0,377.0,267.48,207.92
2016,4,2,9,15,511.0,188.5,2.95,14.0,506.5,331.96,255.07
2016,4,2,9,30,797.0,126.0,3.0,14.0,636.0,434.12,335.71
2016,4,2,9,45,618.0,203.5,3.15,14.5,613.5,466.24,365.42
2016,4,2,10,0,439.0,281.0,3.3,15.0,591.0,477.42,375.84
2016,4,2,10,15,452.5,289.0,3.5,15.5,622.0,522.3,411.28
2016,4,2,10,30,466.0,297.0,3.7,16.0,653.0,567.75,446.29
2016,4,2,10,45,476.5,306.0,3.95,16.5,680.5,612.41,480.12
2016,4,2,11,0,487.0,315.0,4.2,17.0,708.0,656.97,513.29
2016,4,2,11,15,702.5,219.5,4.35,17.0,801.0,764.75,597.85
2016,4,2,11,30,918.0,124.0,4.5,17.0,894.0,871.96,677.49
2016,4,2,11,45,930.0,120.0,4.7,17.5,908.0,914.7,706.78
2016,4,2,12,0,942.0,116.0,4.9,18.0,922.0,954.88,734.57
2016,4,2,12,15,943.0,116.0,5.05,18.0,924.5,986.21,757.22
2016,4,2,12,30,944.0,116.0,5.2,18.0,927.0,1014.02,777.56
2016,4,2,12,45,949.5,112.0,5.35,18.0,923.0,1038.37,795.63
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1058.98,811.25
2016,4,2,13,15,638.5,250.0,5.6,18.0,788.5,927.22,718.8
2016,4,2,13,30,322.0,392.0,5.7,18.0,658.0,749.2,582.15
2016,4,2,13,45,443.5,336.5,5.85,18.0,692.5,833.74,649.71
2016,4,2,14,0,565.0,281.0,6.0,18.0,727.0,902.75,704.71
2016,4,2,14,15,748.0,189.5,6.0,17.5,757.5,996.56,776.98
2016,4,2,14,30,931.0,98.0,6.0,17.0,788.0,1056.03,821.58
2016,4,2,14,45,922.5,95.5,6.05,17.0,751.0,1035.99,808.86
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,1012.24,793.99
2016,4,2,15,15,900.0,91.0,6.0,16.5,670.5,980.27,773.8
2016,4,2,15,30,886.0,89.0,5.9,16.0,627.0,945.21,751.31
2016,4,2,15,45,870.5,85.0,5.8,16.0,579.0,903.52,722.38
2016,4,2,16,0,855.0,81.0,5.7,16.0,531.0,867.7,697.67
2016,4,2,16,15,830.5,77.5,5.5,15.5,479.0,813.84,659.93
2016,4,2,16,30,806.0,74.0,5.3,15.0,427.0,758.69,620.63
2016,4,2,16,45,771.0,69.5,5.1,14.5,372.0,693.37,572.6
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,628.44,523.59
2016,4,2,17,15,683.0,59.5,4.7,13.5,261.5,551.06,462.28
2016,4,2,17,30,630.0,54.0,4.5,13.0,206.0,481.03,403.1
2016,4,2,17,45,541.5,46.0,4.35,12.5,153.5,387.84,322.58
2016,4,2,18,0,453.0,38.0,4.2,12.0,101.0,303.09,246.25
2016,4,2,18,15,298.5,26.0,4.15,11.5,59.5,193.42,141.2
2016,4,2,18,30,144.0,14.0,4.1,11.0,18.0,69.68,0.0
2016,4,2,18,45,72.0,7.0,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.5,14.0,2.75,1.5,27.0,12.73,0.0
2016,4,3,6,30,309.0,28.0,3.0,2.0,54.0,22.92,13.34
2016,4,3,6,45,428.5,39.0,3.3,2.5,103.0,31.13,22.65
2016,4,3,7,0,548.0,50.0,3.6,3.0,152.0,39.09,30.46
2016,4,3,7,15,617.0,57.5,3.65,3.0,207.5,43.66,35.0
