Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,30,686.0,65.0,3.7,3.0,263.0,48.12,39.23
2016,4,3,7,45,732.0,70.0,3.8,3.5,320.0,55.24,45.7
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,72.81,47.32
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,132.36,76.77
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,195.61,125.16
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,259.06,181.28
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,324.7,241.68
2016,4,3,9,15,899.5,92.0,3.5,6.5,637.0,393.5,304.62
2016,4,3,9,30,915.0,95.0,3.4,7.0,684.0,458.81,363.19
2016,4,3,9,45,927.5,96.5,3.3,7.5,725.0,521.72,417.95
2016,4,3,10,0,940.0,98.0,3.2,8.0,766.0,584.25,470.31
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.0,643.52,518.15
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,701.37,563.08
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,755.72,603.77
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,807.94,640.31
2016,4,3,11,15,971.0,104.0,2.65,10.5,906.0,855.48,671.15
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,900.19,699.28
2016,4,3,11,45,976.0,105.0,2.45,11.5,935.0,940.04,724.37
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,976.59,746.89
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1007.39,766.69
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1034.45,783.94
2016,4,3,12,45,977.0,103.5,2.25,12.5,942.0,1056.57,796.43
2016,4,3,13,0,977.0,102.0,2.2,13.0,936.0,1074.7,806.31
2016,4,3,13,15,973.5,101.5,2.15,13.0,920.5,1086.37,813.52
2016,4,3,13,30,970.0,101.0,2.1,13.0,905.0,1093.87,818.19
2016,4,3,13,45,964.0,100.0,2.1,13.5,881.5,1094.1,817.51
2016,4,3,14,0,958.0,99.0,2.1,14.0,858.0,1090.15,814.36
2016,4,3,14,15,950.0,97.5,2.05,14.0,827.0,1079.47,807.83
2016,4,3,14,30,942.0,96.0,2.0,14.0,796.0,1064.78,798.9
2016,4,3,14,45,931.0,94.5,2.0,14.5,758.0,1043.21,784.86
2016,4,3,15,0,920.0,93.0,2.0,15.0,720.0,1017.99,768.57
2016,4,3,15,15,906.0,90.5,1.95,15.0,676.0,985.24,748.1
2016,4,3,15,30,892.0,88.0,1.9,15.0,632.0,949.37,725.54
2016,4,3,15,45,870.5,86.0,1.85,15.0,582.5,904.45,696.67
2016,4,3,16,0,849.0,84.0,1.8,15.0,533.0,865.84,671.97
2016,4,3,16,15,823.5,80.5,1.65,14.5,480.5,811.3,635.76
2016,4,3,16,30,798.0,77.0,1.5,14.0,428.0,755.55,598.13
2016,4,3,16,45,760.5,72.5,1.4,14.0,372.5,688.61,550.84
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,622.27,502.75
2016,4,3,17,15,670.5,62.0,1.25,13.0,262.0,549.17,448.87
2016,4,3,17,30,618.0,56.0,1.2,12.0,207.0,475.66,390.9
2016,4,3,17,45,534.0,47.5,1.15,11.0,154.5,385.0,316.04
2016,4,3,18,0,450.0,39.0,1.1,10.0,102.0,302.31,244.1
2016,4,3,18,15,304.5,26.5,1.15,9.5,61.0,196.26,145.08
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,75.53,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.0,13.5,2.35,5.5,27.5,12.28,0.0
2016,4,4,6,30,322.0,27.0,2.5,6.0,55.0,21.83,12.61
2016,4,4,6,45,434.5,37.0,2.7,7.0,103.5,29.2,20.56
2016,4,4,7,0,547.0,47.0,2.9,8.0,152.0,36.34,27.41
2016,4,4,7,15,613.5,54.0,2.95,8.5,206.5,40.63,31.5
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,49.02,39.13
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,51.69,41.34
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,71.11,43.52
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,129.8,72.34
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,192.14,118.94
2016,4,4,8,45,853.5,81.5,3.95,14.0,533.0,254.96,172.93
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,324.13,234.22
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,387.81,291.49
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,452.07,348.02
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,514.52,401.54
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,576.47,452.92
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,635.0,499.75
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,692.14,543.97
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,745.59,584.33
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,796.85,620.76
2016,4,4,11,15,959.0,101.0,4.7,19.0,896.5,844.46,654.04
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,889.36,685.12
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,928.3,710.79
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,963.93,734.01
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,994.67,754.84
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1021.75,773.18
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1042.6,786.24
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1059.47,796.7
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1070.33,804.36
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1077.07,809.44
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,1075.69,809.7
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,1070.23,807.4
2016,4,4,14,15,927.0,100.0,5.0,20.5,815.0,1059.12,802.58
2016,4,4,14,30,918.0,99.0,5.0,20.0,784.0,1044.12,795.24
2016,4,4,14,45,900.5,99.5,5.0,20.0,744.5,1018.66,779.23
2016,4,4,15,0,883.0,100.0,5.0,20.0,705.0,989.88,761.0
2016,4,4,15,15,868.0,97.5,4.9,20.0,661.5,956.93,739.08
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,930.45,721.76
2016,4,4,15,45,822.0,95.5,4.7,20.0,567.5,880.62,687.73
2016,4,4,16,0,791.0,96.0,4.6,20.0,517.0,829.21,652.38
2016,4,4,16,15,763.0,91.5,4.5,19.5,465.0,773.27,614.46
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,720.61,578.23
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,647.49,525.51
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,576.43,472.6
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,499.06,411.5
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,425.4,351.02
2016,4,4,17,45,419.0,56.0,3.8,16.5,143.0,329.44,270.02
2016,4,4,18,0,320.0,46.0,3.7,16.0,92.0,241.04,193.12
2016,4,4,18,15,203.0,30.0,3.55,15.5,54.5,151.51,110.96
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,60.98,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,6.37,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.5,16.5,4.25,2.0,30.0,13.48,0.0
2016,4,5,6,30,291.0,33.0,4.4,2.0,60.0,27.18,17.76
2016,4,5,6,45,412.5,44.5,4.6,2.5,110.0,35.65,26.87
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,43.84,34.91
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,48.6,39.59
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,53.21,43.94
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,56.36,46.7
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,78.23,50.08
2016,4,5,8,15,790.0,90.0,4.85,4.0,441.5,142.81,86.05
2016,4,5,8,30,822.0,95.0,4.8,4.0,497.0,205.7,135.21
2016,4,5,8,45,841.0,100.0,4.75,4.5,548.5,269.41,192.23
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,334.88,252.92
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,400.02,313.12
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,466.13,372.68
2016,4,5,9,45,905.5,115.5,4.4,6.5,736.5,529.62,428.28
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,592.97,481.67
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.5,652.39,531.03
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,710.58,577.83
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,764.92,619.19
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,817.2,657.42
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.0,865.11,691.17
2016,4,5,11,30,956.0,129.0,3.7,8.0,940.0,910.37,722.58
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.0,950.19,748.37
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,986.78,771.55
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1018.13,792.24
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1045.86,810.33
2016,4,5,12,45,964.5,126.5,3.25,9.5,960.0,1069.22,824.33
2016,4,5,13,0,968.0,123.0,3.2,10.0,955.0,1088.72,835.7
2016,4,5,13,15,964.5,122.0,3.1,10.0,939.5,1099.88,842.54
2016,4,5,13,30,961.0,121.0,3.0,10.0,924.0,1106.88,846.73
2016,4,5,13,45,959.0,117.5,2.9,10.5,901.0,1108.55,845.94
2016,4,5,14,0,957.0,114.0,2.8,11.0,878.0,1106.0,842.51
2016,4,5,14,15,948.5,112.5,2.7,11.0,846.5,1094.89,835.08
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,1079.77,825.19
2016,4,5,14,45,931.5,108.0,2.55,11.0,777.0,1059.06,812.3
2016,4,5,15,0,923.0,105.0,2.5,11.0,739.0,1034.58,797.0
2016,4,5,15,15,908.5,102.0,2.4,10.5,694.5,1000.76,776.23
2016,4,5,15,30,894.0,99.0,2.3,10.0,650.0,973.3,759.88
2016,4,5,15,45,876.0,95.5,2.25,10.0,600.5,929.24,730.94
2016,4,5,16,0,858.0,92.0,2.2,10.0,551.0,882.72,700.11
2016,4,5,16,15,831.5,88.0,2.05,9.5,497.0,826.32,661.98
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,768.72,622.3
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,702.28,573.97
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,640.5,528.03
2016,4,5,17,15,681.0,67.5,1.45,8.0,274.5,562.17,468.2
2016,4,5,17,30,628.0,61.0,1.3,7.0,218.0,487.05,407.49
2016,4,5,17,45,542.5,52.0,1.15,6.5,164.0,394.31,328.85
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,309.54,253.74
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,202.21,154.81
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,98.65,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,35.65,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.44,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,25.16,16.5
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,33.69,25.42
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,41.9,33.47
2016,4,6,7,15,600.5,61.5,2.05,1.5,216.0,46.32,37.76
2016,4,6,7,30,666.0,69.0,2.2,2.0,271.0,50.61,41.73
2016,4,6,7,45,705.0,76.0,2.4,3.0,326.0,54.21,44.82
2016,4,6,8,0,744.0,83.0,2.6,4.0,381.0,77.96,49.04
2016,4,6,8,15,774.5,87.5,2.65,4.5,435.5,140.89,84.4
2016,4,6,8,30,805.0,92.0,2.7,5.0,490.0,202.13,132.0
2016,4,6,8,45,828.5,95.0,2.75,5.5,541.0,264.03,186.77
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,328.23,245.47
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,391.79,303.6
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,456.12,360.96
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,520.11,415.49
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,581.39,465.88
2016,4,6,10,15,920.0,109.0,3.05,9.5,800.0,639.99,513.24
2016,4,6,10,30,929.0,111.0,3.1,10.0,834.0,697.34,558.1
2016,4,6,10,45,930.5,115.0,3.2,10.5,859.0,749.88,598.18
2016,4,6,11,0,932.0,119.0,3.3,11.0,884.0,800.0,634.75
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.0,846.67,667.87
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,890.69,698.86
2016,4,6,11,45,934.0,126.5,3.45,11.5,930.0,927.66,723.36
2016,4,6,12,0,928.0,132.0,3.5,12.0,938.0,961.02,745.22
2016,4,6,12,15,733.5,235.0,3.55,12.0,873.5,930.12,723.44
2016,4,6,12,30,539.0,338.0,3.6,12.0,809.0,869.43,675.85
2016,4,6,12,45,724.0,239.5,3.65,12.5,867.0,970.36,751.9
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1049.34,804.89
2016,4,6,13,15,905.5,140.5,3.7,13.0,910.5,1060.37,812.17
2016,4,6,13,30,902.0,140.0,3.7,13.0,896.0,1067.49,817.55
2016,4,6,13,45,888.5,143.0,3.75,13.0,871.5,1076.48,824.8
2016,4,6,14,0,875.0,146.0,3.8,13.0,847.0,1069.57,821.34
2016,4,6,14,15,708.0,204.5,3.8,13.0,758.0,971.9,754.79
2016,4,6,14,30,541.0,263.0,3.8,13.0,669.0,858.28,673.37
2016,4,6,14,45,524.0,253.0,3.8,13.0,631.0,826.52,652.36
2016,4,6,15,0,507.0,243.0,3.8,13.0,593.0,792.62,629.04
2016,4,6,15,15,409.0,255.0,3.65,12.5,526.5,703.48,562.76
2016,4,6,15,30,311.0,267.0,3.5,12.0,460.0,601.37,485.67
2016,4,6,15,45,226.0,253.5,3.35,12.0,388.0,485.6,395.93
2016,4,6,16,0,141.0,240.0,3.2,12.0,316.0,391.68,320.78
2016,4,6,16,15,91.0,208.5,3.0,11.5,256.0,295.19,243.52
2016,4,6,16,30,41.0,177.0,2.8,11.0,196.0,217.7,179.62
2016,4,6,16,45,33.0,156.0,2.65,10.5,170.0,188.7,156.2
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,160.23,132.66
2016,4,6,17,15,18.5,113.0,2.45,9.5,119.0,122.81,101.07
2016,4,6,17,30,12.0,91.0,2.4,9.0,94.0,96.47,78.38
2016,4,6,17,45,6.0,69.0,2.4,8.5,70.5,70.73,55.79
2016,4,6,18,0,0.0,47.0,2.4,8.0,47.0,45.07,33.02
2016,4,6,18,15,0.0,28.5,2.35,8.0,28.5,26.38,15.84
2016,4,6,18,30,0.0,10.0,2.3,8.0,10.0,8.79,0.0
2016,4,6,18,45,0.0,5.0,2.3,8.0,5.0,4.55,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.0,27.5,15.97,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,55.0,30.25,20.15
2016,4,7,6,45,327.0,47.0,4.75,11.0,106.0,36.05,26.41
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,42.4,32.56
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,47.18,37.08
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,51.8,41.29
2016,4,7,7,45,419.5,118.5,4.95,11.0,258.0,83.37,69.57
2016,4,7,8,0,209.0,166.0,5.0,11.0,251.0,130.93,102.49
2016,4,7,8,15,516.0,123.5,4.95,11.5,371.0,139.94,92.01
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,197.59,124.55
2016,4,7,8,45,846.5,84.0,4.85,12.5,543.0,260.52,179.57
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,329.96,241.87
2016,4,7,9,15,885.5,89.5,4.75,13.0,641.0,393.17,299.64
2016,4,7,9,30,901.0,92.0,4.7,13.0,687.0,456.94,356.74
2016,4,7,9,45,912.5,94.0,4.7,13.5,727.0,518.68,410.04
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,579.96,461.15
2016,4,7,10,15,932.0,97.5,4.75,14.0,800.0,638.01,509.21
2016,4,7,10,30,940.0,99.0,4.8,14.0,833.0,694.66,554.92
2016,4,7,10,45,615.5,248.5,4.9,14.5,735.5,660.05,524.34
2016,4,7,11,0,291.0,398.0,5.0,15.0,638.0,584.99,461.16
2016,4,7,11,15,345.0,387.0,5.15,15.0,678.0,636.09,501.83
2016,4,7,11,30,399.0,376.0,5.3,15.0,718.0,690.06,543.99
2016,4,7,11,45,407.5,376.5,5.5,15.5,729.5,718.54,565.01
2016,4,7,12,0,416.0,377.0,5.7,16.0,741.0,754.71,591.5
2016,4,7,12,15,213.5,304.0,5.8,16.0,491.0,505.49,401.25
2016,4,7,12,30,11.0,231.0,5.9,16.0,241.0,219.64,172.42
2016,4,7,12,45,466.5,178.0,6.05,16.0,582.0,658.48,529.33
2016,4,7,13,0,922.0,125.0,6.2,16.0,923.0,1046.16,815.07
2016,4,7,13,15,701.0,231.0,6.25,16.0,832.0,970.55,759.62
2016,4,7,13,30,480.0,337.0,6.3,16.0,741.0,863.54,677.14
2016,4,7,13,45,305.5,368.0,6.4,16.5,623.0,711.24,560.26
2016,4,7,14,0,131.0,399.0,6.5,17.0,505.0,554.82,436.87
2016,4,7,14,15,504.0,261.0,6.45,17.0,644.5,819.72,649.63
2016,4,7,14,30,877.0,123.0,6.4,17.0,784.0,1040.82,813.65
2016,4,7,14,45,438.5,121.0,6.4,17.0,451.5,599.1,484.76
2016,4,7,15,0,0.0,119.0,6.4,17.0,119.0,106.61,82.0
2016,4,7,15,15,216.0,179.5,6.3,16.5,313.5,413.53,338.45
2016,4,7,15,30,432.0,240.0,6.2,16.0,508.0,699.58,565.8
2016,4,7,15,45,467.0,209.0,6.1,16.0,478.5,685.95,556.8
2016,4,7,16,0,502.0,178.0,6.0,16.0,449.0,667.59,545.23
2016,4,7,16,15,393.5,179.5,5.8,15.5,379.5,561.3,461.89
2016,4,7,16,30,285.0,181.0,5.6,15.0,310.0,447.0,370.58
2016,4,7,16,45,263.5,163.5,5.4,15.0,271.0,400.19,333.25
2016,4,7,17,0,242.0,146.0,5.2,15.0,232.0,354.43,295.9
2016,4,7,17,15,387.5,109.0,5.0,14.5,219.5,409.51,343.65
2016,4,7,17,30,533.0,72.0,4.8,14.0,207.0,440.07,368.79
2016,4,7,17,45,463.5,59.5,4.65,13.5,157.0,357.22,297.16
2016,4,7,18,0,394.0,47.0,4.5,13.0,107.0,280.88,228.98
2016,4,7,18,15,263.0,32.5,4.45,12.5,66.0,182.32,139.31
2016,4,7,18,30,132.0,18.0,4.4,12.0,25.0,86.02,0.0
2016,4,7,18,45,66.0,9.0,4.35,11.5,12.5,30.41,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,177.0,17.0,1.65,4.5,35.5,13.57,0.19
2016,4,8,6,30,354.0,34.0,2.0,5.0,71.0,27.59,18.62
2016,4,8,6,45,462.5,43.5,2.35,6.0,122.0,34.28,25.47
2016,4,8,7,0,571.0,53.0,2.7,7.0,173.0,40.81,31.71
2016,4,8,7,15,634.0,60.0,2.8,7.0,228.5,44.91,35.65
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,48.89,39.32
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.5,55.66,45.33
2016,4,8,8,0,787.0,76.0,3.2,8.0,399.0,82.42,49.31
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.5,142.12,81.87
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,205.33,131.1
2016,4,8,8,45,869.0,86.0,3.05,9.5,560.5,268.96,187.01
2016,4,8,9,0,893.0,88.0,3.0,10.0,613.0,339.12,250.04
2016,4,8,9,15,908.0,90.5,2.95,10.0,659.5,403.54,308.73
2016,4,8,9,30,923.0,93.0,2.9,10.0,706.0,468.42,366.44
2016,4,8,9,45,935.5,94.0,2.9,10.5,747.0,531.0,419.99
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,593.15,471.25
2016,4,8,10,15,956.0,97.0,2.9,11.0,822.0,652.87,519.74
2016,4,8,10,30,964.0,99.0,2.9,11.0,856.0,711.14,565.64
2016,4,8,10,45,970.5,99.5,2.95,11.5,882.5,765.3,606.41
2016,4,8,11,0,977.0,100.0,3.0,12.0,909.0,817.33,642.9
2016,4,8,11,15,980.0,100.5,3.05,12.0,927.5,864.27,675.77
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,908.34,706.39
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,947.99,732.4
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,984.31,755.94
2016,4,8,12,15,665.0,260.0,3.2,13.0,843.5,891.82,689.78
2016,4,8,12,30,343.0,419.0,3.2,13.0,721.0,753.63,583.15
2016,4,8,12,45,178.0,335.5,3.25,13.5,492.0,508.52,400.64
2016,4,8,13,0,13.0,252.0,3.3,14.0,263.0,242.81,191.06
2016,4,8,13,15,209.0,309.0,3.35,14.0,485.5,539.13,427.57
2016,4,8,13,30,405.0,366.0,3.4,14.0,708.0,803.19,624.18
2016,4,8,13,45,509.0,317.5,3.45,14.0,735.5,879.17,680.08
2016,4,8,14,0,613.0,269.0,3.5,14.0,763.0,940.69,726.92
2016,4,8,14,15,330.5,299.5,3.55,13.5,564.5,667.59,526.41
2016,4,8,14,30,48.0,330.0,3.6,13.0,366.0,382.03,303.44
2016,4,8,14,45,24.0,182.0,3.65,13.0,200.0,200.71,160.76
2016,4,8,15,0,0.0,34.0,3.7,13.0,34.0,30.09,19.66
2016,4,8,15,15,0.0,88.5,3.65,13.0,88.5,78.48,60.34
2016,4,8,15,30,0.0,143.0,3.6,13.0,143.0,129.89,103.19
2016,4,8,15,45,134.0,188.0,3.55,13.0,260.5,324.83,267.66
2016,4,8,16,0,268.0,233.0,3.5,13.0,378.0,509.68,416.92
2016,4,8,16,15,134.0,125.0,3.25,12.5,197.5,247.21,205.6
2016,4,8,16,30,0.0,17.0,3.0,12.0,17.0,14.97,7.22
2016,4,8,16,45,352.0,46.0,2.8,11.5,172.5,341.58,292.13
2016,4,8,17,0,704.0,75.0,2.6,11.0,328.0,618.59,515.67
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.5,542.4,452.96
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,469.41,392.67
2016,4,8,17,45,525.5,53.0,1.85,9.5,165.0,384.47,320.18
2016,4,8,18,0,451.0,44.0,1.6,9.0,113.0,306.38,250.73
2016,4,8,18,15,317.5,31.5,1.55,8.5,70.5,205.61,159.46
2016,4,8,18,30,184.0,19.0,1.5,8.0,28.0,109.89,14.3
2016,4,8,18,45,92.0,9.5,1.45,7.5,14.0,39.56,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,10.0,3.65,3.5,10.0,8.78,0.0
2016,4,9,6,30,0.0,20.0,4.0,4.0,20.0,17.6,9.97
2016,4,9,6,45,0.0,34.0,4.4,4.5,34.0,29.98,21.73
2016,4,9,7,0,0.0,48.0,4.8,5.0,48.0,42.38,33.41
2016,4,9,7,15,0.0,63.0,5.2,5.0,63.0,55.13,45.34
2016,4,9,7,30,0.0,78.0,5.6,5.0,78.0,67.77,56.97
2016,4,9,7,45,168.0,116.0,6.0,5.5,185.5,85.21,72.69
2016,4,9,8,0,336.0,154.0,6.4,6.0,293.0,123.93,94.99
2016,4,9,8,15,597.5,119.5,6.5,6.0,406.5,147.32,96.47
2016,4,9,8,30,859.0,85.0,6.6,6.0,520.0,210.15,136.74
2016,4,9,8,45,884.5,86.5,6.7,6.0,573.5,274.59,195.19
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,345.76,261.66
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,411.52,323.86
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,477.83,385.41
2016,4,9,9,45,954.5,95.0,6.65,6.0,764.5,542.33,443.95
2016,4,9,10,0,967.0,97.0,6.6,6.0,807.0,606.38,500.45
2016,4,9,10,15,975.5,98.5,6.55,6.0,841.5,666.92,552.56
2016,4,9,10,30,984.0,100.0,6.5,6.0,876.0,726.0,602.08
2016,4,9,10,45,606.5,256.5,6.45,6.5,739.5,661.84,545.91
2016,4,9,11,0,229.0,413.0,6.4,7.0,603.0,547.87,447.63
2016,4,9,11,15,614.5,259.0,6.35,7.0,784.5,736.27,605.31
2016,4,9,11,30,1000.0,105.0,6.3,7.0,966.0,926.91,754.7
2016,4,9,11,45,1000.0,106.0,6.25,7.5,976.0,966.42,781.28
2016,4,9,12,0,1000.0,107.0,6.2,8.0,986.0,1002.43,805.74
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.5,1033.81,827.84
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1061.39,847.11
2016,4,9,12,45,999.0,106.5,5.95,8.0,982.0,1083.59,862.85
2016,4,9,13,0,998.0,106.0,5.9,8.0,975.0,1101.72,875.74
2016,4,9,13,15,994.5,105.0,5.85,8.0,959.5,1112.69,883.61
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1119.39,888.6
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1119.89,889.33
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1116.15,887.23
2016,4,9,14,15,971.0,102.5,5.6,8.0,865.0,1106.07,880.33
2016,4,9,14,30,964.0,101.0,5.5,8.0,834.0,1091.88,870.7
2016,4,9,14,45,952.0,100.0,5.45,8.0,795.0,1069.31,855.61
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1043.07,838.0
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,1010.17,816.71
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,974.06,792.99
2016,4,9,15,45,892.0,92.5,5.1,7.0,616.5,938.29,767.97
2016,4,9,16,0,871.0,91.0,5.0,7.0,566.0,890.97,734.09
2016,4,9,16,15,846.0,87.0,4.8,6.5,512.0,835.3,694.19
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,778.33,652.67
2016,4,9,16,45,781.0,79.5,4.4,6.0,400.5,709.6,599.92
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,645.72,549.98
2016,4,9,17,15,689.5,70.0,3.8,5.5,286.5,568.72,486.94
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,494.72,423.92
2016,4,9,17,45,558.0,55.0,3.0,4.5,175.5,404.66,345.02
2016,4,9,18,0,478.0,46.0,2.6,4.0,121.0,321.88,269.67
2016,4,9,18,15,342.0,33.0,2.45,3.0,76.0,217.88,173.89
2016,4,9,18,30,206.0,20.0,2.3,2.0,31.0,120.16,31.39
2016,4,9,18,45,103.0,10.0,2.15,1.5,15.5,43.65,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.39,3.25
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,27.34,19.2
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,34.05,26.1
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,40.55,32.48
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,44.27,36.05
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,52.44,43.61
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,55.75,46.41
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,87.09,52.59
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,146.25,86.46
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,208.72,135.83
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,271.84,191.37
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,336.22,248.67
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,403.22,307.13
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,466.47,360.59
2016,4,10,9,45,899.0,106.5,0.35,6.5,740.0,527.2,409.91
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,586.68,455.98
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.0,643.7,500.83
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,699.32,543.48
2016,4,10,10,45,913.5,123.0,0.75,8.5,866.5,749.52,581.04
2016,4,10,11,0,909.0,130.0,0.9,9.0,889.0,796.81,615.27
2016,4,10,11,15,912.0,131.0,1.0,9.0,906.5,841.46,646.36
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,883.46,675.52
2016,4,10,11,45,908.0,138.0,1.25,9.5,931.0,918.75,699.61
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,950.48,721.29
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,978.44,740.21
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1002.94,756.92
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1021.47,769.22
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1036.27,779.19
2016,4,10,13,15,886.5,144.0,1.75,11.0,908.5,1045.29,786.14
2016,4,10,13,30,882.0,143.0,1.8,11.0,893.0,1050.46,790.79
2016,4,10,13,45,870.5,144.5,1.85,11.5,868.5,1059.61,796.82
2016,4,10,14,0,859.0,146.0,1.9,12.0,844.0,1052.79,792.41
2016,4,10,14,15,849.5,143.5,1.95,12.0,813.0,1039.81,785.7
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,1023.11,776.66
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,998.91,762.64
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,971.42,746.43
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,936.8,724.67
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,905.36,705.06
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,861.03,676.16
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,814.72,645.58
2016,4,10,16,15,610.5,132.5,2.0,11.5,445.5,695.08,560.71
2016,4,10,16,30,480.0,146.0,1.9,11.0,366.0,575.82,471.62
2016,4,10,16,45,438.0,137.5,1.85,11.0,319.5,514.56,425.18
2016,4,10,17,0,396.0,129.0,1.8,11.0,273.0,455.49,378.72
2016,4,10,17,15,363.5,111.5,1.6,10.0,227.0,394.86,330.74
2016,4,10,17,30,331.0,94.0,1.4,9.0,181.0,336.37,282.7
2016,4,10,17,45,282.0,75.5,1.25,8.5,138.0,269.89,225.72
2016,4,10,18,0,233.0,57.0,1.1,8.0,95.0,208.09,170.99
2016,4,10,18,15,149.5,38.5,1.15,7.5,59.5,125.88,97.85
2016,4,10,18,30,66.0,20.0,1.2,7.0,24.0,56.57,16.97
2016,4,10,18,45,33.0,10.0,1.3,7.0,12.0,20.14,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,10.0,2.75,5.5,10.0,8.78,0.58
2016,4,11,6,30,0.0,20.0,2.9,6.0,20.0,17.6,10.01
2016,4,11,6,45,0.0,33.0,3.1,6.5,33.0,29.08,20.83
2016,4,11,7,0,0.0,46.0,3.3,7.0,46.0,40.6,31.58
2016,4,11,7,15,0.0,60.5,3.3,7.5,60.5,53.27,43.23
2016,4,11,7,30,0.0,75.0,3.3,8.0,75.0,65.54,54.29
2016,4,11,7,45,11.5,116.0,3.35,8.5,120.5,97.9,83.21
2016,4,11,8,0,23.0,157.0,3.4,9.0,166.0,130.52,106.27
2016,4,11,8,15,24.5,176.0,3.5,9.5,187.0,149.1,120.84
2016,4,11,8,30,26.0,195.0,3.6,10.0,208.0,167.99,135.87
2016,4,11,8,45,78.5,234.0,3.7,10.5,280.0,209.25,167.44
2016,4,11,9,0,131.0,273.0,3.8,11.0,352.0,259.9,207.13
2016,4,11,9,15,67.5,230.0,3.95,11.5,271.0,219.14,175.54
2016,4,11,9,30,4.0,187.0,4.1,12.0,190.0,164.96,131.86
2016,4,11,9,45,76.5,273.0,4.25,13.0,329.5,271.94,217.65
2016,4,11,10,0,149.0,359.0,4.4,14.0,469.0,389.92,309.95
2016,4,11,10,15,163.5,376.0,4.5,14.5,502.0,426.34,337.75
2016,4,11,10,30,178.0,393.0,4.6,15.0,535.0,464.26,366.67
2016,4,11,10,45,486.0,287.5,4.75,15.5,691.5,605.98,480.01
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,764.83,603.61
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.5,808.58,634.79
2016,4,11,11,30,805.0,185.0,5.0,17.0,885.0,850.25,663.7
2016,4,11,11,45,819.0,178.5,5.05,17.5,897.5,889.43,690.21
2016,4,11,12,0,833.0,172.0,5.1,18.0,910.0,926.42,714.99
2016,4,11,12,15,598.5,291.0,5.1,18.0,821.5,859.93,664.32
2016,4,11,12,30,364.0,410.0,5.1,18.0,733.0,763.78,588.9
2016,4,11,12,45,399.5,389.0,5.1,18.5,741.5,790.31,608.9
2016,4,11,13,0,435.0,368.0,5.1,19.0,750.0,828.63,636.32
2016,4,11,13,15,472.5,350.0,5.05,19.0,758.5,859.15,659.19
2016,4,11,13,30,510.0,332.0,5.0,19.0,767.0,887.64,680.6
2016,4,11,13,45,658.0,250.0,5.0,19.0,796.0,963.22,739.0
2016,4,11,14,0,806.0,168.0,5.0,19.0,825.0,1022.24,780.71
2016,4,11,14,15,574.5,256.0,5.0,19.0,715.5,884.17,682.82
2016,4,11,14,30,343.0,344.0,5.0,19.0,606.0,728.88,565.96
2016,4,11,14,45,435.0,292.5,5.05,19.0,608.5,778.67,607.2
2016,4,11,15,0,527.0,241.0,5.1,19.0,611.0,807.68,632.63
2016,4,11,15,15,620.0,197.0,5.0,19.0,607.5,845.35,663.06
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,870.05,681.82
2016,4,11,15,45,682.5,150.5,4.8,19.0,555.5,820.44,646.95
2016,4,11,16,0,652.0,148.0,4.7,19.0,507.0,769.64,611.31
2016,4,11,16,15,335.0,157.5,4.4,18.5,341.5,484.77,392.67
2016,4,11,16,30,18.0,167.0,4.1,18.0,176.0,173.58,138.36
2016,4,11,16,45,12.5,147.5,3.85,18.0,153.5,150.22,119.93
2016,4,11,17,0,7.0,128.0,3.6,18.0,131.0,127.28,101.16
2016,4,11,17,15,3.5,107.0,3.35,17.5,108.5,104.41,82.43
2016,4,11,17,30,0.0,86.0,3.1,17.0,86.0,81.74,63.49
2016,4,11,17,45,0.0,65.0,2.85,16.5,65.0,61.16,46.06
2016,4,11,18,0,0.0,44.0,2.6,16.0,44.0,40.23,28.09
2016,4,11,18,15,0.0,27.5,2.6,15.5,27.5,24.25,14.08
2016,4,11,18,30,0.0,11.0,2.6,15.0,11.0,9.67,0.0
2016,4,11,18,45,0.0,5.5,2.65,15.0,5.5,5.0,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.46,0.0
2016,4,12,6,15,36.5,25.5,2.75,13.0,30.5,21.4,10.08
2016,4,12,6,30,73.0,45.0,2.7,13.0,55.0,36.75,26.32
2016,4,12,6,45,106.0,68.0,2.65,13.0,88.5,54.11,42.42
2016,4,12,7,0,139.0,91.0,2.6,13.0,122.0,71.0,57.9
2016,4,12,7,15,179.0,109.0,2.6,13.0,160.5,81.13,67.1
2016,4,12,7,30,219.0,127.0,2.6,13.0,199.0,93.09,77.67
2016,4,12,7,45,109.5,117.0,2.65,13.5,153.0,91.13,75.6
2016,4,12,8,0,0.0,107.0,2.7,14.0,107.0,92.42,72.88
2016,4,12,8,15,0.0,131.5,2.65,14.0,131.5,112.85,89.7
2016,4,12,8,30,0.0,156.0,2.6,14.0,156.0,133.55,106.49
2016,4,12,8,45,0.0,110.5,2.6,14.5,110.5,97.17,75.87
2016,4,12,9,0,0.0,65.0,2.6,15.0,65.0,57.53,42.63
2016,4,12,9,15,1.5,119.5,2.5,15.0,120.5,105.91,82.51
2016,4,12,9,30,3.0,174.0,2.4,15.0,176.0,153.55,121.02
2016,4,12,9,45,1.5,141.5,2.3,15.0,142.5,125.57,97.98
2016,4,12,10,0,0.0,109.0,2.2,15.0,109.0,96.66,74.28
2016,4,12,10,15,0.0,116.0,2.25,15.0,116.0,102.91,79.27
2016,4,12,10,30,0.0,123.0,2.3,15.0,123.0,109.19,84.25
2016,4,12,10,45,7.5,197.0,2.35,15.5,203.5,180.12,141.11
2016,4,12,11,0,15.0,271.0,2.4,16.0,284.0,252.5,197.67
2016,4,12,11,15,13.5,257.0,2.5,16.0,269.0,240.29,187.82
2016,4,12,11,30,12.0,243.0,2.6,16.0,254.0,227.68,177.91
2016,4,12,11,45,14.0,264.5,2.75,16.0,277.0,250.12,195.56
2016,4,12,12,0,16.0,286.0,2.9,16.0,300.0,272.96,213.36
2016,4,12,12,15,19.0,307.5,2.95,16.0,324.5,297.12,232.12
2016,4,12,12,30,22.0,329.0,3.0,16.0,349.0,321.75,251.17
2016,4,12,12,45,189.0,369.5,3.1,16.5,536.0,552.87,430.62
2016,4,12,13,0,356.0,410.0,3.2,17.0,723.0,780.99,597.1
2016,4,12,13,15,225.5,414.0,3.15,17.0,611.5,649.04,498.32
2016,4,12,13,30,95.0,418.0,3.1,17.0,500.0,511.23,394.47
2016,4,12,13,45,56.5,352.5,3.1,17.0,401.0,406.03,315.9
2016,4,12,14,0,18.0,287.0,3.1,17.0,302.0,284.8,222.47
2016,4,12,14,15,76.0,330.5,3.05,17.0,389.5,407.14,319.39
2016,4,12,14,30,134.0,374.0,3.0,17.0,477.0,533.86,416.02
2016,4,12,14,45,67.0,234.5,3.0,17.0,286.0,297.73,235.52
2016,4,12,15,0,0.0,95.0,3.0,17.0,95.0,84.35,63.74
2016,4,12,15,15,402.5,105.0,2.9,17.0,360.5,530.56,429.22
2016,4,12,15,30,805.0,115.0,2.8,17.0,626.0,905.87,702.29
2016,4,12,15,45,515.5,179.0,2.75,17.0,497.0,693.06,547.06
2016,4,12,16,0,226.0,243.0,2.7,17.0,368.0,466.26,372.56
2016,4,12,16,15,113.0,130.0,2.5,16.5,192.5,234.3,190.85
2016,4,12,16,30,0.0,17.0,2.3,16.0,17.0,14.97,7.03
2016,4,12,16,45,353.0,46.0,2.1,16.0,176.0,340.78,285.74
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,617.6,502.15
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,545.03,444.58
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,475.22,389.35
2016,4,12,17,45,539.5,54.5,1.3,13.0,175.0,392.15,321.0
2016,4,12,18,0,468.0,46.0,1.1,12.0,123.0,315.54,255.05
2016,4,12,18,15,341.0,34.0,1.15,11.5,79.0,217.36,169.1
2016,4,12,18,30,214.0,22.0,1.2,11.0,35.0,127.07,60.67
2016,4,12,18,45,107.0,11.0,1.25,10.5,17.5,45.66,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.5,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,79.0,11.0,2.8,4.0,13.0,10.01,0.0
2016,4,13,6,15,230.0,25.5,3.0,4.5,51.0,20.68,10.73
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,32.17,23.23
2016,4,13,6,45,474.0,50.0,3.4,5.5,140.0,39.08,30.1
2016,4,13,7,0,567.0,60.0,3.6,6.0,191.0,45.77,36.49
2016,4,13,7,15,625.5,67.0,3.75,6.5,246.5,49.62,40.06
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,53.35,43.36
2016,4,13,7,45,724.5,79.0,4.1,8.0,358.0,55.33,44.87
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,95.86,56.93
2016,4,13,8,15,793.5,88.5,4.3,9.5,468.0,154.52,91.89
2016,4,13,8,30,822.0,93.0,4.3,10.0,522.0,216.61,141.49
2016,4,13,8,45,842.5,96.0,4.35,10.5,573.0,278.72,196.63
2016,4,13,9,0,863.0,99.0,4.4,11.0,624.0,342.68,254.77
2016,4,13,9,15,878.5,102.0,4.2,11.0,669.5,406.38,312.61
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,473.4,371.55
2016,4,13,9,45,899.0,110.5,3.85,11.5,754.0,534.31,423.39
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,594.09,472.33
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,651.24,516.95
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,707.04,558.59
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.0,758.27,594.92
2016,4,13,11,0,921.0,129.0,2.5,14.0,907.0,807.01,627.09
2016,4,13,11,15,925.0,130.0,2.45,14.0,925.0,852.66,657.85
2016,4,13,11,30,929.0,131.0,2.4,14.0,943.0,895.71,686.44
2016,4,13,11,45,929.0,132.5,2.35,14.5,952.5,933.01,709.46
