Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,967.08,730.05
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.5,996.38,748.64
2016,4,13,12,30,929.0,134.0,2.2,15.0,965.0,1022.17,764.87
2016,4,13,12,45,922.0,137.0,2.15,15.5,956.5,1040.53,774.75
2016,4,13,13,0,915.0,140.0,2.1,16.0,948.0,1055.0,782.18
2016,4,13,13,15,911.0,139.5,1.95,16.0,932.5,1065.06,786.9
2016,4,13,13,30,907.0,139.0,1.8,16.0,917.0,1071.2,789.1
2016,4,13,13,45,770.5,200.5,1.7,16.0,849.5,1025.14,758.47
2016,4,13,14,0,634.0,262.0,1.6,16.0,782.0,953.67,710.61
2016,4,13,14,15,586.0,266.5,1.5,16.0,734.0,906.34,678.84
2016,4,13,14,30,538.0,271.0,1.4,16.0,686.0,861.05,647.77
2016,4,13,14,45,514.5,263.5,1.3,16.0,645.0,825.42,623.76
2016,4,13,15,0,491.0,256.0,1.2,16.0,604.0,787.93,598.24
2016,4,13,15,15,481.5,242.5,1.2,16.0,567.0,755.75,577.87
2016,4,13,15,30,472.0,229.0,1.2,16.0,530.0,721.67,555.88
2016,4,13,15,45,425.5,222.5,1.2,16.0,478.0,660.19,513.23
2016,4,13,16,0,379.0,216.0,1.2,16.0,426.0,583.63,459.26
2016,4,13,16,15,339.0,200.5,1.15,15.5,375.5,520.75,414.53
2016,4,13,16,30,299.0,185.0,1.1,15.0,325.0,459.58,369.73
2016,4,13,16,45,268.0,170.0,1.05,15.0,284.0,408.07,330.68
2016,4,13,17,0,237.0,155.0,1.0,15.0,243.0,358.52,292.15
2016,4,13,17,15,218.0,132.0,0.95,14.0,203.5,309.12,254.02
2016,4,13,17,30,199.0,109.0,0.9,13.0,164.0,260.8,215.29
2016,4,13,17,45,160.0,87.5,0.9,12.5,125.0,204.51,167.98
2016,4,13,18,0,121.0,66.0,0.9,12.0,86.0,142.99,115.16
2016,4,13,18,15,71.5,44.0,0.9,11.5,55.0,89.25,67.85
2016,4,13,18,30,22.0,22.0,0.9,11.0,24.0,31.43,12.77
2016,4,13,18,45,11.0,11.0,0.95,10.5,12.0,13.66,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.91,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,21.88,12.24
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,33.74,24.74
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,40.99,31.89
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,47.97,38.54
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,52.49,42.7
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,56.82,46.53
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,59.33,48.5
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,95.47,56.81
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,157.68,95.77
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,217.61,143.5
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,278.52,197.15
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,341.23,253.48
2016,4,14,9,15,842.5,112.0,2.9,11.5,659.5,403.08,308.58
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,465.77,362.89
2016,4,14,9,45,869.5,118.5,2.9,12.5,744.5,526.54,413.98
2016,4,14,10,0,880.0,122.0,2.9,13.0,784.0,587.3,463.21
2016,4,14,10,15,889.0,124.0,2.9,13.0,817.0,643.75,508.5
2016,4,14,10,30,898.0,126.0,2.9,13.0,850.0,698.98,551.57
2016,4,14,10,45,904.0,127.5,2.9,13.5,875.5,750.25,589.51
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,799.54,624.3
2016,4,14,11,15,914.0,130.0,2.85,14.5,919.0,844.62,653.85
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,887.14,681.16
2016,4,14,11,45,919.5,132.0,2.8,15.5,946.5,924.76,705.11
2016,4,14,12,0,921.0,133.0,2.8,16.0,956.0,959.28,726.77
2016,4,14,12,15,921.5,133.0,2.75,16.0,957.5,988.7,745.78
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1014.68,762.45
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1035.11,774.49
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1051.81,784.15
2016,4,14,13,15,920.5,127.5,2.7,17.0,931.0,1062.23,791.29
2016,4,14,13,30,917.0,127.0,2.7,17.0,916.0,1068.73,796.05
2016,4,14,13,45,912.5,125.0,2.7,17.0,893.0,1068.7,796.71
2016,4,14,14,0,908.0,123.0,2.7,17.0,870.0,1064.7,794.98
2016,4,14,14,15,900.0,121.0,2.7,17.0,839.5,1053.25,788.52
2016,4,14,14,30,892.0,119.0,2.7,17.0,809.0,1037.99,779.75
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.5,1016.53,766.96
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1002.0,758.96
2016,4,14,15,15,857.5,111.5,2.65,16.5,691.0,969.1,739.44
2016,4,14,15,30,843.0,109.0,2.6,16.0,648.0,933.24,717.92
2016,4,14,15,45,825.0,105.0,2.6,16.0,599.5,889.75,690.0
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,844.02,660.2
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,790.08,624.15
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,735.07,586.7
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,675.42,543.93
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,612.25,497.46
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,537.93,440.87
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,466.59,384.29
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,382.38,314.39
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,304.9,247.44
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,210.82,165.42
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,125.61,71.56
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,44.45,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.73,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,15.46,0.0
2016,4,15,6,15,191.5,30.0,2.7,4.0,56.5,23.42,13.95
2016,4,15,6,30,383.0,43.0,2.8,4.0,96.0,34.52,25.61
2016,4,15,6,45,472.0,53.5,2.9,4.5,147.5,41.75,32.75
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,48.73,39.39
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,52.83,43.18
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,56.79,46.67
2016,4,15,7,45,716.5,84.5,3.5,7.0,366.0,58.96,48.34
2016,4,15,8,0,757.0,90.0,3.7,8.0,422.0,97.55,57.37
2016,4,15,8,15,785.0,94.5,3.8,8.5,476.0,161.32,97.94
2016,4,15,8,30,813.0,99.0,3.9,9.0,530.0,222.78,147.51
2016,4,15,8,45,833.0,103.0,4.0,9.5,580.5,284.99,202.88
2016,4,15,9,0,853.0,107.0,4.1,10.0,631.0,349.02,261.06
2016,4,15,9,15,868.0,110.0,4.1,10.5,676.5,411.9,317.78
2016,4,15,9,30,883.0,113.0,4.1,11.0,722.0,475.38,373.52
2016,4,15,9,45,892.5,116.0,4.15,11.5,761.5,538.05,426.97
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,597.64,476.31
2016,4,15,10,15,910.0,121.0,4.15,12.5,833.5,654.54,521.6
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,710.09,564.4
2016,4,15,10,45,922.0,125.5,4.1,13.5,891.0,761.7,603.15
2016,4,15,11,0,926.0,128.0,4.1,14.0,916.0,811.11,638.42
2016,4,15,11,15,929.5,128.5,4.0,14.0,933.5,855.93,669.41
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,898.07,698.15
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,935.26,722.07
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,969.24,743.53
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.5,998.0,762.31
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1023.22,778.62
2016,4,15,12,45,933.5,129.5,3.55,15.5,963.0,1044.28,791.0
2016,4,15,13,0,934.0,128.0,3.5,16.0,956.0,1061.59,800.88
2016,4,15,13,15,930.0,127.0,3.4,16.0,940.5,1071.06,806.68
2016,4,15,13,30,926.0,126.0,3.3,16.0,925.0,1076.55,809.97
2016,4,15,13,45,747.0,209.5,3.25,16.5,843.5,1010.21,764.18
2016,4,15,14,0,568.0,293.0,3.2,17.0,762.0,914.62,695.62
2016,4,15,14,15,414.0,331.0,3.15,17.0,666.0,799.57,612.75
2016,4,15,14,30,260.0,369.0,3.1,17.0,570.0,671.07,518.04
2016,4,15,14,45,457.5,283.5,3.05,17.0,617.5,789.35,610.82
2016,4,15,15,0,655.0,198.0,3.0,17.0,665.0,890.09,686.62
2016,4,15,15,15,674.0,175.0,2.9,16.5,631.0,871.25,674.67
2016,4,15,15,30,693.0,152.0,2.8,16.0,597.0,847.94,660.63
2016,4,15,15,45,749.0,127.5,2.75,16.0,575.5,851.62,664.95
2016,4,15,16,0,805.0,103.0,2.7,16.0,554.0,843.98,661.14
2016,4,15,16,15,779.0,99.0,2.55,15.5,502.0,789.68,624.45
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,738.57,589.82
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.5,673.69,543.12
2016,4,15,17,0,680.0,85.0,2.1,15.0,341.0,609.57,495.73
2016,4,15,17,15,630.0,78.0,1.9,14.0,286.0,535.29,439.12
2016,4,15,17,30,580.0,71.0,1.7,13.0,231.0,464.02,382.55
2016,4,15,17,45,503.0,62.0,1.5,12.0,179.0,378.83,312.28
2016,4,15,18,0,426.0,53.0,1.3,11.0,127.0,300.56,245.0
2016,4,15,18,15,307.5,39.5,1.3,10.5,83.0,206.91,163.05
2016,4,15,18,30,189.0,26.0,1.3,10.0,39.0,122.36,73.7
2016,4,15,18,45,94.5,13.0,1.35,9.5,19.5,43.15,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.64,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,16.24,0.0
2016,4,16,6,15,170.5,33.0,2.2,4.5,57.5,25.7,16.19
2016,4,16,6,30,341.0,47.0,2.3,5.0,96.0,37.88,28.61
2016,4,16,6,45,421.0,58.5,2.45,5.5,144.5,45.78,36.34
2016,4,16,7,0,501.0,70.0,2.6,6.0,193.0,53.36,43.5
2016,4,16,7,15,582.5,68.0,2.65,6.5,244.5,49.66,40.11
2016,4,16,7,30,664.0,66.0,2.7,7.0,296.0,51.22,41.41
2016,4,16,7,45,731.0,75.5,2.8,8.0,367.5,57.51,46.82
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,102.74,59.75
2016,4,16,8,15,747.0,98.5,2.85,9.5,461.5,156.15,94.62
2016,4,16,8,30,696.0,112.0,2.8,10.0,484.0,208.42,139.94
2016,4,16,8,45,685.0,130.5,2.8,10.5,525.0,267.87,193.08
2016,4,16,9,0,674.0,149.0,2.8,11.0,566.0,325.82,245.31
2016,4,16,9,15,795.5,126.5,2.75,11.5,653.0,400.45,307.34
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,486.02,377.7
2016,4,16,9,45,927.0,106.5,2.65,12.5,779.5,547.87,429.28
2016,4,16,10,0,937.0,109.0,2.6,13.0,819.0,609.03,478.44
2016,4,16,10,15,944.0,110.5,2.55,13.5,852.0,666.57,523.07
2016,4,16,10,30,951.0,112.0,2.5,14.0,885.0,722.55,564.91
2016,4,16,10,45,955.0,113.5,2.5,14.5,910.0,774.65,602.82
2016,4,16,11,0,959.0,115.0,2.5,15.0,935.0,824.44,636.59
2016,4,16,11,15,962.0,115.5,2.5,15.0,952.0,870.02,667.4
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,912.77,696.0
2016,4,16,11,45,966.5,116.5,2.5,15.5,978.0,951.24,720.12
2016,4,16,12,0,968.0,117.0,2.5,16.0,987.0,986.45,741.84
2016,4,16,12,15,968.0,117.0,2.5,16.0,988.0,1016.38,761.33
2016,4,16,12,30,968.0,117.0,2.5,16.0,989.0,1042.66,778.44
2016,4,16,12,45,966.0,116.5,2.5,16.5,981.5,1062.74,790.04
2016,4,16,13,0,964.0,116.0,2.5,17.0,974.0,1078.88,799.17
2016,4,16,13,15,960.5,115.0,2.45,17.0,958.0,1089.0,805.42
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1095.01,809.2
2016,4,16,13,45,950.5,113.5,2.4,17.0,918.0,1094.42,809.51
2016,4,16,14,0,944.0,113.0,2.4,17.0,894.0,1089.76,807.4
2016,4,16,14,15,936.0,111.5,2.35,17.0,862.5,1078.47,800.57
2016,4,16,14,30,928.0,110.0,2.3,17.0,831.0,1063.26,791.38
2016,4,16,14,45,916.5,108.0,2.3,17.0,792.5,1040.24,777.83
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,1013.67,762.06
2016,4,16,15,15,890.5,103.5,2.25,17.0,709.5,980.32,741.2
2016,4,16,15,30,876.0,101.0,2.2,17.0,665.0,953.31,724.64
2016,4,16,15,45,857.0,98.0,2.15,17.0,615.5,909.15,696.27
2016,4,16,16,0,838.0,95.0,2.1,17.0,566.0,862.74,666.21
2016,4,16,16,15,813.0,91.0,1.95,16.5,513.0,808.18,630.3
2016,4,16,16,30,788.0,87.0,1.8,16.0,460.0,752.46,592.95
2016,4,16,16,45,753.0,82.0,1.65,16.0,404.5,687.22,546.77
2016,4,16,17,0,718.0,77.0,1.5,16.0,349.0,626.11,502.68
2016,4,16,17,15,669.5,71.0,1.35,15.0,293.5,552.4,447.9
2016,4,16,17,30,621.0,65.0,1.2,14.0,238.0,481.53,392.7
2016,4,16,17,45,548.0,56.5,1.1,13.0,185.0,397.26,324.52
2016,4,16,18,0,475.0,48.0,1.0,12.0,132.0,319.6,258.68
2016,4,16,18,15,357.0,36.0,1.05,11.5,86.5,225.21,176.84
2016,4,16,18,30,239.0,24.0,1.1,11.0,41.0,141.35,88.99
2016,4,16,18,45,119.5,12.0,1.15,11.0,20.5,50.46,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.5,8.0,0.85,4.5,10.5,7.28,0.0
2016,4,17,6,0,121.0,16.0,0.9,5.0,21.0,12.6,0.0
2016,4,17,6,15,253.0,31.0,1.1,5.5,61.5,25.12,15.93
2016,4,17,6,30,385.0,46.0,1.3,6.0,102.0,36.85,27.66
2016,4,17,6,45,473.5,56.0,1.5,7.0,154.0,43.55,34.15
2016,4,17,7,0,562.0,66.0,1.7,8.0,206.0,50.02,40.15
2016,4,17,7,15,617.5,73.5,1.7,8.5,261.0,54.06,43.8
2016,4,17,7,30,673.0,81.0,1.7,9.0,316.0,57.94,47.16
2016,4,17,7,45,714.0,86.0,1.7,10.0,372.0,59.69,48.41
2016,4,17,8,0,755.0,91.0,1.7,11.0,428.0,100.98,58.36
2016,4,17,8,15,782.5,95.5,1.7,11.5,481.5,164.55,99.04
2016,4,17,8,30,810.0,100.0,1.7,12.0,535.0,225.72,147.75
2016,4,17,8,45,829.5,103.5,1.75,13.0,585.0,287.12,200.9
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,350.26,256.17
2016,4,17,9,15,864.0,110.0,1.85,14.5,680.0,412.76,310.67
2016,4,17,9,30,879.0,113.0,1.9,15.0,725.0,475.86,364.08
2016,4,17,9,45,883.5,118.5,1.95,15.5,762.5,537.83,414.82
2016,4,17,10,0,888.0,124.0,2.0,16.0,800.0,596.15,461.03
2016,4,17,10,15,896.0,126.0,2.05,16.5,832.5,652.18,504.01
2016,4,17,10,30,904.0,128.0,2.1,17.0,865.0,706.88,544.62
2016,4,17,10,45,909.5,129.5,2.15,17.5,890.0,757.83,581.37
2016,4,17,11,0,915.0,131.0,2.2,18.0,915.0,806.74,615.0
2016,4,17,11,15,918.5,132.0,2.2,18.0,932.5,851.38,644.76
2016,4,17,11,30,922.0,133.0,2.2,18.0,950.0,893.4,672.48
2016,4,17,11,45,923.5,133.5,2.2,18.5,959.0,930.44,695.33
2016,4,17,12,0,925.0,134.0,2.2,19.0,968.0,964.38,715.93
2016,4,17,12,15,925.0,134.0,2.2,19.0,969.0,993.21,734.44
2016,4,17,12,30,925.0,134.0,2.2,19.0,970.0,1018.57,750.72
2016,4,17,12,45,924.0,132.5,2.2,19.0,963.0,1037.9,763.15
2016,4,17,13,0,923.0,131.0,2.2,19.0,956.0,1053.47,773.29
2016,4,17,13,15,919.5,130.5,2.2,19.0,940.5,1063.71,780.15
2016,4,17,13,30,916.0,130.0,2.2,19.0,925.0,1070.04,784.69
2016,4,17,13,45,910.0,128.5,2.2,19.5,901.5,1068.88,783.11
2016,4,17,14,0,904.0,127.0,2.2,20.0,878.0,1063.77,779.24
2016,4,17,14,15,896.0,125.5,2.15,20.0,847.0,1052.77,772.62
2016,4,17,14,30,888.0,124.0,2.1,20.0,816.0,1038.01,763.77
2016,4,17,14,45,877.5,121.5,2.1,20.0,778.5,1016.04,751.01
2016,4,17,15,0,867.0,119.0,2.1,20.0,741.0,1001.2,743.06
2016,4,17,15,15,852.5,116.0,2.05,19.5,697.5,967.75,723.62
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,931.37,702.26
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,887.53,674.35
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,841.52,644.72
2016,4,17,16,15,775.5,101.0,1.75,18.5,506.0,787.78,609.5
2016,4,17,16,30,750.0,97.0,1.6,18.0,454.0,737.28,576.01
2016,4,17,16,45,716.0,91.0,1.45,18.0,399.5,673.22,530.94
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,609.74,485.11
2016,4,17,17,15,633.0,78.0,1.2,17.0,290.5,536.11,430.96
2016,4,17,17,30,584.0,71.0,1.1,16.0,236.0,465.41,376.67
2016,4,17,17,45,512.5,61.5,1.0,15.5,183.5,382.68,309.72
2016,4,17,18,0,441.0,52.0,0.9,15.0,131.0,306.39,245.34
2016,4,17,18,15,327.0,39.0,0.95,14.5,86.5,214.61,166.88
2016,4,17,18,30,213.0,26.0,1.0,14.0,42.0,133.84,86.08
2016,4,17,18,45,106.5,13.0,1.1,13.5,21.0,47.0,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.0,8.5,1.1,8.5,12.0,7.73,0.0
2016,4,18,6,0,144.0,17.0,1.1,9.0,24.0,13.72,0.0
2016,4,18,6,15,274.0,30.5,1.3,10.0,64.5,24.52,15.29
2016,4,18,6,30,404.0,44.0,1.5,11.0,105.0,34.89,25.39
2016,4,18,6,45,484.0,54.0,1.7,12.5,156.0,41.67,31.72
2016,4,18,7,0,564.0,64.0,1.9,14.0,207.0,48.18,37.54
2016,4,18,7,15,617.5,71.5,1.8,14.5,261.5,52.28,41.17
2016,4,18,7,30,671.0,79.0,1.7,15.0,316.0,56.21,44.5
2016,4,18,7,45,706.0,85.0,1.65,15.5,370.5,58.72,46.48
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,101.54,57.52
2016,4,18,8,15,768.0,95.5,1.5,17.0,478.0,164.11,97.04
2016,4,18,8,30,795.0,100.0,1.4,18.0,531.0,224.23,143.73
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.0,285.09,194.98
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,347.53,247.78
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,408.88,299.27
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,470.87,349.49
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.0,532.54,397.01
2016,4,18,10,0,894.0,114.0,1.1,23.0,798.0,591.83,440.87
2016,4,18,10,15,902.0,116.0,1.0,23.0,830.5,647.96,481.59
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,702.76,519.71
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,753.43,552.46
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,802.0,581.4
2016,4,18,11,15,924.0,122.0,0.65,24.0,930.5,847.03,608.34
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,889.46,633.2
2016,4,18,11,45,929.0,124.0,0.55,24.5,957.0,926.53,653.08
2016,4,18,12,0,930.0,125.0,0.5,25.0,966.0,960.46,670.75
2016,4,18,12,15,929.5,125.0,0.5,25.0,966.5,988.76,687.24
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1013.55,701.69
2016,4,18,12,45,929.0,123.5,0.55,25.5,960.5,1033.71,713.24
2016,4,18,13,0,929.0,122.0,0.6,26.0,954.0,1050.13,722.71
2016,4,18,13,15,925.5,121.0,0.6,26.0,938.0,1059.74,728.53
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1065.41,732.26
2016,4,18,13,45,915.0,119.5,0.65,26.0,898.5,1064.11,733.3
2016,4,18,14,0,908.0,119.0,0.7,26.0,875.0,1058.88,732.25
2016,4,18,14,15,900.0,117.5,0.7,26.0,844.0,1047.7,726.65
2016,4,18,14,30,892.0,116.0,0.7,26.0,813.0,1032.77,719.01
2016,4,18,14,45,880.5,114.0,0.75,26.0,775.5,1010.17,707.99
2016,4,18,15,0,869.0,112.0,0.8,26.0,738.0,984.19,694.93
2016,4,18,15,15,854.5,109.0,0.75,26.0,694.5,960.88,681.47
2016,4,18,15,30,840.0,106.0,0.7,26.0,651.0,924.42,659.81
2016,4,18,15,45,821.0,103.0,0.7,26.0,603.0,881.24,634.89
2016,4,18,16,0,802.0,100.0,0.7,26.0,555.0,835.94,608.3
2016,4,18,16,15,777.0,95.5,0.65,26.0,503.0,782.05,574.81
2016,4,18,16,30,752.0,91.0,0.6,26.0,451.0,727.13,540.1
2016,4,18,16,45,718.0,86.0,0.55,26.0,397.5,667.88,501.67
2016,4,18,17,0,684.0,81.0,0.5,26.0,344.0,605.63,460.01
2016,4,18,17,15,637.0,74.5,0.55,25.0,289.5,533.94,411.4
2016,4,18,17,30,590.0,68.0,0.6,24.0,235.0,465.01,362.04
2016,4,18,17,45,520.0,59.0,0.65,23.5,183.5,383.52,299.61
2016,4,18,18,0,450.0,50.0,0.7,23.0,132.0,308.36,239.03
2016,4,18,18,15,342.0,37.5,0.8,22.0,88.0,219.39,165.83
2016,4,18,18,30,234.0,25.0,0.9,21.0,44.0,141.63,91.15
2016,4,18,18,45,117.0,12.5,1.05,20.0,22.0,49.95,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.46,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,19.57,0.67
2016,4,19,6,15,160.0,37.5,2.05,11.5,62.0,29.05,19.17
2016,4,19,6,30,320.0,52.0,2.2,12.0,101.0,39.86,29.7
2016,4,19,6,45,390.5,66.0,2.35,13.0,150.0,49.74,38.85
2016,4,19,7,0,461.0,80.0,2.5,14.0,199.0,59.26,47.4
2016,4,19,7,15,497.5,87.0,2.4,14.5,242.0,64.01,51.57
2016,4,19,7,30,534.0,94.0,2.3,15.0,285.0,66.79,53.83
2016,4,19,7,45,452.0,130.0,2.25,15.5,309.5,89.43,73.41
2016,4,19,8,0,370.0,166.0,2.2,16.0,334.0,141.43,101.36
2016,4,19,8,15,538.5,147.5,2.1,17.0,424.5,171.73,113.05
2016,4,19,8,30,707.0,129.0,2.0,18.0,515.0,226.95,149.91
2016,4,19,8,45,602.5,171.5,1.9,19.0,521.5,283.13,201.27
2016,4,19,9,0,498.0,214.0,1.8,20.0,528.0,324.6,239.49
2016,4,19,9,15,530.0,220.5,1.85,21.0,575.0,376.94,281.44
2016,4,19,9,30,562.0,227.0,1.9,22.0,622.0,432.46,324.88
2016,4,19,9,45,465.0,281.5,2.0,23.0,620.5,466.9,351.83
2016,4,19,10,0,368.0,336.0,2.1,24.0,619.0,490.4,368.8
2016,4,19,10,15,598.5,247.5,2.1,24.0,729.5,581.19,437.5
2016,4,19,10,30,829.0,159.0,2.1,24.0,840.0,688.98,517.29
2016,4,19,10,45,831.5,163.0,2.1,24.5,863.5,737.74,550.64
2016,4,19,11,0,834.0,167.0,2.1,25.0,887.0,784.5,582.08
2016,4,19,11,15,837.5,168.5,2.05,25.0,903.5,827.55,610.53
2016,4,19,11,30,841.0,170.0,2.0,25.0,920.0,868.24,636.27
2016,4,19,11,45,659.5,273.5,2.0,25.5,865.5,847.52,618.32
2016,4,19,12,0,478.0,377.0,2.0,26.0,811.0,808.53,586.87
2016,4,19,12,15,477.5,378.0,2.0,26.0,812.0,829.46,601.22
2016,4,19,12,30,477.0,379.0,2.0,26.0,813.0,848.27,613.57
2016,4,19,12,45,471.0,375.5,2.05,26.5,801.0,855.17,617.39
2016,4,19,13,0,465.0,372.0,2.1,27.0,789.0,859.45,619.64
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,872.18,628.82
2016,4,19,13,30,491.0,349.0,2.1,27.0,778.0,882.49,636.41
2016,4,19,13,45,503.0,333.5,2.1,27.0,763.0,885.13,639.23
2016,4,19,14,0,515.0,318.0,2.1,27.0,748.0,884.97,640.4
2016,4,19,14,15,387.0,346.0,2.05,26.5,663.0,770.59,563.61
2016,4,19,14,30,259.0,374.0,2.0,26.0,578.0,673.2,496.43
2016,4,19,14,45,348.5,329.0,1.95,26.0,589.0,712.09,527.43
2016,4,19,15,0,438.0,284.0,1.9,26.0,600.0,762.88,564.78
2016,4,19,15,15,425.0,270.5,1.8,25.5,562.5,728.56,542.48
2016,4,19,15,30,412.0,257.0,1.7,25.0,525.0,692.72,519.66
2016,4,19,15,45,526.5,206.5,1.65,25.0,523.5,730.0,549.78
2016,4,19,16,0,641.0,156.0,1.6,25.0,522.0,763.96,575.83
2016,4,19,16,15,612.0,149.0,1.4,24.5,472.5,709.14,538.67
2016,4,19,16,30,583.0,142.0,1.2,24.0,423.0,653.94,500.73
2016,4,19,16,45,536.0,135.5,1.05,23.5,370.5,581.01,449.53
2016,4,19,17,0,489.0,129.0,0.9,23.0,318.0,516.48,402.98
2016,4,19,17,15,439.0,117.0,0.9,22.5,267.0,446.43,351.81
2016,4,19,17,30,389.0,105.0,0.9,22.0,216.0,380.11,301.39
2016,4,19,17,45,328.5,88.0,0.9,22.0,168.5,306.33,242.61
2016,4,19,18,0,268.0,71.0,0.9,22.0,121.0,238.46,186.6
2016,4,19,18,15,184.0,51.0,0.9,21.5,80.0,154.22,116.81
2016,4,19,18,30,100.0,31.0,0.9,21.0,39.0,87.65,56.49
2016,4,19,18,45,50.0,15.5,0.95,20.5,19.5,30.56,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.63,1.96
2016,4,20,6,15,74.0,42.5,3.2,13.0,54.5,34.48,23.81
2016,4,20,6,30,148.0,66.0,3.4,13.0,90.0,51.01,39.42
2016,4,20,6,45,213.0,87.5,3.65,13.5,136.0,66.53,53.67
2016,4,20,7,0,278.0,109.0,3.9,14.0,182.0,81.57,67.2
2016,4,20,7,15,382.0,106.0,3.95,14.0,230.5,76.04,62.34
2016,4,20,7,30,486.0,103.0,4.0,14.0,279.0,72.83,59.39
2016,4,20,7,45,542.0,108.5,4.1,14.5,333.5,74.75,60.79
2016,4,20,8,0,598.0,114.0,4.2,15.0,388.0,112.75,70.65
2016,4,20,8,15,620.0,123.5,4.15,15.0,436.5,164.45,104.67
2016,4,20,8,30,642.0,133.0,4.1,15.0,485.0,218.92,148.61
2016,4,20,8,45,659.5,152.5,4.1,15.5,542.5,282.84,203.25
2016,4,20,9,0,677.0,172.0,4.1,16.0,600.0,348.77,259.93
2016,4,20,9,15,696.0,177.0,4.0,16.5,643.5,405.13,308.38
2016,4,20,9,30,715.0,182.0,3.9,17.0,687.0,462.94,356.81
2016,4,20,9,45,754.0,172.0,3.85,17.5,730.5,519.06,402.73
2016,4,20,10,0,793.0,162.0,3.8,18.0,774.0,579.4,450.61
2016,4,20,10,15,803.0,164.5,3.7,18.0,806.0,633.16,492.84
2016,4,20,10,30,813.0,167.0,3.6,18.0,838.0,686.11,533.26
2016,4,20,10,45,822.0,167.5,3.5,18.5,863.0,735.51,568.99
2016,4,20,11,0,831.0,168.0,3.4,19.0,888.0,783.46,602.63
2016,4,20,11,15,835.0,169.5,3.3,19.0,905.0,826.7,632.62
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,867.63,659.8
2016,4,20,11,45,841.0,172.0,3.15,19.5,931.0,903.88,682.49
2016,4,20,12,0,843.0,173.0,3.1,20.0,940.0,937.32,703.04
2016,4,20,12,15,843.0,173.0,3.0,20.0,940.5,964.96,720.49
2016,4,20,12,30,843.0,173.0,2.9,20.0,941.0,989.34,735.71
2016,4,20,12,45,843.0,170.5,2.85,20.5,934.0,1007.84,746.02
2016,4,20,13,0,843.0,168.0,2.8,21.0,927.0,1022.79,754.05
2016,4,20,13,15,839.0,167.0,2.7,21.0,911.5,1031.63,759.15
2016,4,20,13,30,835.0,166.0,2.6,21.0,896.0,1036.73,761.93
2016,4,20,13,45,660.0,246.0,2.55,21.0,814.0,957.56,709.98
2016,4,20,14,0,485.0,326.0,2.5,21.0,732.0,862.28,642.22
2016,4,20,14,15,533.5,295.0,2.45,21.0,727.0,879.99,657.17
2016,4,20,14,30,582.0,264.0,2.4,21.0,722.0,893.7,668.46
2016,4,20,14,45,675.0,210.5,2.35,21.0,718.0,929.4,694.92
2016,4,20,15,0,768.0,157.0,2.3,21.0,714.0,951.77,710.43
2016,4,20,15,15,751.5,153.0,2.25,21.0,671.5,917.29,688.21
2016,4,20,15,30,735.0,149.0,2.2,21.0,629.0,880.29,664.76
2016,4,20,15,45,712.0,144.5,2.15,21.0,582.0,834.62,635.21
2016,4,20,16,0,689.0,140.0,2.1,21.0,535.0,787.37,604.3
2016,4,20,16,15,661.5,134.0,2.0,20.5,484.5,733.44,568.93
2016,4,20,16,30,634.0,128.0,1.9,20.0,434.0,678.95,532.48
2016,4,20,16,45,596.0,120.5,1.8,20.0,382.0,614.68,486.11
2016,4,20,17,0,558.0,113.0,1.7,20.0,330.0,551.5,439.28
2016,4,20,17,15,509.0,103.0,1.55,19.0,277.5,475.6,382.67
2016,4,20,17,30,460.0,93.0,1.4,18.0,225.0,408.75,330.81
2016,4,20,17,45,390.0,80.0,1.3,17.0,175.5,330.58,267.89
2016,4,20,18,0,320.0,67.0,1.2,16.0,126.0,259.28,208.22
2016,4,20,18,15,229.5,49.0,1.2,15.5,84.5,180.13,140.47
2016,4,20,18,30,139.0,31.0,1.2,15.0,43.0,111.37,76.2
2016,4,20,18,45,69.5,15.5,1.3,14.5,21.5,36.96,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,16.0,10.0,1.95,11.5,11.0,9.1,0.0
2016,4,21,6,0,32.0,20.0,2.1,12.0,22.0,17.04,3.91
2016,4,21,6,15,97.0,44.5,2.15,12.0,59.0,35.12,24.64
2016,4,21,6,30,162.0,69.0,2.2,12.0,96.0,53.18,41.57
2016,4,21,6,45,225.0,90.5,2.25,12.5,142.5,68.63,55.8
2016,4,21,7,0,288.0,112.0,2.3,13.0,189.0,83.62,69.27
2016,4,21,7,15,226.0,137.5,2.35,13.5,206.0,99.94,83.57
2016,4,21,7,30,164.0,163.0,2.4,14.0,223.0,119.76,100.61
2016,4,21,7,45,206.0,176.0,2.45,15.0,263.5,129.14,108.03
2016,4,21,8,0,248.0,189.0,2.5,16.0,304.0,150.37,112.0
2016,4,21,8,15,348.0,192.5,2.6,16.5,373.5,186.76,133.67
2016,4,21,8,30,448.0,196.0,2.7,17.0,443.0,230.53,164.41
2016,4,21,8,45,481.5,203.5,2.8,17.5,490.5,277.73,203.04
2016,4,21,9,0,515.0,211.0,2.9,18.0,538.0,328.73,245.47
2016,4,21,9,15,351.5,274.0,2.95,18.5,504.5,355.03,271.6
2016,4,21,9,30,188.0,337.0,3.0,19.0,471.0,361.57,279.25
2016,4,21,9,45,129.0,346.0,3.05,19.5,440.0,356.15,275.37
2016,4,21,10,0,70.0,355.0,3.1,20.0,409.0,343.96,265.48
2016,4,21,10,15,170.5,376.5,3.1,20.5,515.5,430.88,331.5
2016,4,21,10,30,271.0,398.0,3.1,21.0,622.0,530.32,405.29
2016,4,21,10,45,318.0,397.0,3.15,21.5,667.5,582.1,442.82
2016,4,21,11,0,365.0,396.0,3.2,22.0,713.0,637.22,482.48
2016,4,21,11,15,394.0,389.0,3.2,22.0,737.5,675.58,510.35
2016,4,21,11,30,423.0,382.0,3.2,22.0,762.0,720.36,542.45
2016,4,21,11,45,387.0,405.0,3.25,22.5,755.0,726.4,544.79
2016,4,21,12,0,351.0,428.0,3.3,23.0,748.0,734.88,548.83
2016,4,21,12,15,393.0,408.0,3.35,23.0,767.0,770.59,575.2
2016,4,21,12,30,435.0,388.0,3.4,23.0,786.0,816.23,607.89
2016,4,21,12,45,464.0,379.0,3.45,23.0,801.0,850.94,632.57
2016,4,21,13,0,493.0,370.0,3.5,23.0,816.0,884.23,656.29
2016,4,21,13,15,308.0,404.5,3.5,23.0,682.0,733.2,548.28
2016,4,21,13,30,123.0,439.0,3.5,23.0,548.0,574.33,431.62
2016,4,21,13,45,166.0,428.0,3.55,23.0,570.0,610.88,460.69
2016,4,21,14,0,209.0,417.0,3.6,23.0,592.0,646.59,488.09
2016,4,21,14,15,327.5,365.0,3.55,23.0,628.5,730.01,551.26
2016,4,21,14,30,446.0,313.0,3.5,23.0,665.0,808.86,609.9
2016,4,21,14,45,291.5,330.5,3.5,23.0,556.5,656.14,499.18
2016,4,21,15,0,137.0,348.0,3.5,23.0,448.0,505.98,387.42
2016,4,21,15,15,137.5,326.5,3.4,22.5,422.0,482.62,372.47
2016,4,21,15,30,138.0,305.0,3.3,22.0,396.0,458.44,356.18
2016,4,21,15,45,251.0,266.5,3.25,22.0,416.5,531.66,415.33
2016,4,21,16,0,364.0,228.0,3.2,22.0,437.0,579.68,454.81
2016,4,21,16,15,490.5,173.0,2.95,21.5,427.5,627.06,494.0
2016,4,21,16,30,617.0,118.0,2.7,21.0,418.0,653.57,517.0
2016,4,21,16,45,553.0,122.5,2.5,21.0,368.0,583.85,464.42
2016,4,21,17,0,489.0,127.0,2.3,21.0,318.0,512.94,410.26
2016,4,21,17,15,451.5,112.5,2.15,20.5,268.5,448.29,361.08
2016,4,21,17,30,414.0,98.0,2.0,20.0,219.0,386.07,312.06
2016,4,21,17,45,351.0,83.5,1.85,19.5,171.5,312.52,252.12
2016,4,21,18,0,288.0,69.0,1.7,19.0,124.0,245.12,195.39
2016,4,21,18,15,207.0,50.5,1.7,18.5,83.5,171.5,132.62
2016,4,21,18,30,126.0,32.0,1.7,18.0,43.0,98.27,66.99
2016,4,21,18,45,63.0,16.0,1.75,17.5,21.5,35.25,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,2.5,2.85,15.0,2.5,2.27,0.0
2016,4,22,6,0,0.0,5.0,2.9,15.0,5.0,4.38,0.0
2016,4,22,6,15,0.0,12.5,2.9,15.0,12.5,10.98,3.77
2016,4,22,6,30,0.0,20.0,2.9,15.0,20.0,17.58,9.87
2016,4,22,6,45,0.0,29.5,2.95,15.5,29.5,25.97,17.48
2016,4,22,7,0,0.0,39.0,3.0,16.0,39.0,34.37,25.01
2016,4,22,7,15,0.0,49.5,3.0,16.0,49.5,43.68,33.27
2016,4,22,7,30,0.0,60.0,3.0,16.0,60.0,53.0,41.44
2016,4,22,7,45,0.0,60.5,3.0,16.5,60.5,53.45,41.61
2016,4,22,8,0,0.0,61.0,3.0,17.0,61.0,53.91,39.77
2016,4,22,8,15,0.0,97.5,3.1,17.0,97.5,85.81,66.15
2016,4,22,8,30,0.0,134.0,3.2,17.0,134.0,116.39,91.03
2016,4,22,8,45,0.0,125.0,3.3,17.5,125.0,109.53,84.93
2016,4,22,9,0,0.0,116.0,3.4,18.0,116.0,102.24,78.58
2016,4,22,9,15,17.5,202.5,3.45,18.0,215.0,182.02,142.39
2016,4,22,9,30,35.0,289.0,3.5,18.0,314.0,259.86,203.39
2016,4,22,9,45,80.0,333.0,3.6,18.0,394.0,322.95,252.15
2016,4,22,10,0,125.0,377.0,3.7,18.0,474.0,391.56,304.9
2016,4,22,10,15,77.5,354.5,3.7,18.0,416.0,355.69,276.95
2016,4,22,10,30,30.0,332.0,3.7,18.0,358.0,312.83,243.3
2016,4,22,10,45,22.5,304.5,3.7,18.5,324.5,285.34,221.5
2016,4,22,11,0,15.0,277.0,3.7,19.0,291.0,257.58,199.41
2016,4,22,11,15,13.5,258.5,3.65,19.0,271.0,241.39,186.77
2016,4,22,11,30,12.0,240.0,3.6,19.0,251.0,224.74,173.75
2016,4,22,11,45,13.0,254.0,3.55,19.0,266.0,239.37,185.09
2016,4,22,12,0,14.0,268.0,3.5,19.0,281.0,254.17,196.48
2016,4,22,12,15,7.0,199.0,3.4,19.0,205.5,185.47,142.77
2016,4,22,12,30,0.0,130.0,3.3,19.0,130.0,116.41,88.1
2016,4,22,12,45,168.5,279.5,3.2,19.0,432.0,451.81,352.94
2016,4,22,13,0,337.0,429.0,3.1,19.0,734.0,777.46,588.86
2016,4,22,13,15,213.0,428.5,3.0,18.5,620.5,647.59,492.73
2016,4,22,13,30,89.0,428.0,2.9,18.0,507.0,511.91,392.19
2016,4,22,13,45,53.0,357.0,2.8,18.0,404.0,404.29,312.36
2016,4,22,14,0,17.0,286.0,2.7,18.0,301.0,281.63,218.54
2016,4,22,14,15,15.0,267.0,2.65,18.0,279.5,261.87,203.86
2016,4,22,14,30,13.0,248.0,2.6,18.0,258.0,241.98,188.68
2016,4,22,14,45,33.5,283.0,2.55,18.0,308.0,313.89,245.61
2016,4,22,15,0,54.0,318.0,2.5,18.0,358.0,373.78,292.28
2016,4,22,15,15,36.5,278.0,2.45,17.5,304.5,314.42,247.04
2016,4,22,15,30,19.0,238.0,2.4,17.0,251.0,241.04,190.29
2016,4,22,15,45,9.5,195.0,2.4,17.0,201.5,189.64,149.8
2016,4,22,16,0,0.0,152.0,2.4,17.0,152.0,139.12,109.21
2016,4,22,16,15,21.0,172.5,2.25,17.0,183.0,178.44,142.38
2016,4,22,16,30,42.0,193.0,2.1,17.0,214.0,231.24,185.9
2016,4,22,16,45,37.5,172.0,1.95,17.0,189.5,205.08,165.02
2016,4,22,17,0,33.0,151.0,1.8,17.0,165.0,179.14,144.29
2016,4,22,17,15,26.5,129.0,1.6,16.5,139.0,150.91,121.5
2016,4,22,17,30,20.0,107.0,1.4,16.0,113.0,115.25,92.07
2016,4,22,17,45,11.0,86.0,1.25,16.0,89.0,89.03,69.84
2016,4,22,18,0,2.0,65.0,1.1,16.0,65.0,63.51,47.9
2016,4,22,18,15,1.0,44.0,1.0,15.5,44.0,42.08,29.39
2016,4,22,18,30,0.0,23.0,0.9,15.0,23.0,20.28,10.09
2016,4,22,18,45,0.0,11.5,0.85,15.0,11.5,10.12,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.5,10.91,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,37.0,18.85,7.33
2016,4,23,6,15,294.5,38.0,2.7,12.0,79.0,30.6,20.95
2016,4,23,6,30,406.0,52.0,2.8,12.0,121.0,41.14,31.02
2016,4,23,6,45,479.5,61.5,2.95,12.5,171.5,47.19,36.75
2016,4,23,7,0,553.0,71.0,3.1,13.0,222.0,53.01,42.04
2016,4,23,7,15,602.0,78.5,3.25,13.5,275.5,56.86,45.39
2016,4,23,7,30,651.0,86.0,3.4,14.0,329.0,60.53,48.45
2016,4,23,7,45,690.0,90.0,3.6,15.0,382.5,61.38,48.85
2016,4,23,8,0,729.0,94.0,3.8,16.0,436.0,109.11,61.9
2016,4,23,8,15,754.0,98.5,3.85,16.5,487.5,170.62,102.99
2016,4,23,8,30,779.0,103.0,3.9,17.0,539.0,229.31,150.27
2016,4,23,8,45,800.0,105.5,3.95,17.5,587.0,288.03,201.35
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,348.65,254.75
2016,4,23,9,15,834.5,111.0,3.95,18.5,678.0,408.46,306.95
2016,4,23,9,30,848.0,114.0,3.9,19.0,721.0,468.72,358.04
2016,4,23,9,45,860.5,115.0,3.9,19.5,759.0,528.7,407.34
2016,4,23,10,0,873.0,116.0,3.9,20.0,797.0,585.73,452.82
2016,4,23,10,15,568.5,260.0,3.85,20.0,710.5,574.22,443.47
2016,4,23,10,30,264.0,404.0,3.8,20.0,624.0,530.59,407.56
2016,4,23,10,45,139.0,333.5,3.75,20.5,449.5,398.4,307.49
