Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,0,14.0,263.0,3.7,21.0,275.0,244.36,187.43
2016,4,23,11,15,218.0,324.5,3.65,21.0,521.0,477.65,369.22
2016,4,23,11,30,422.0,386.0,3.6,21.0,767.0,722.58,548.71
2016,4,23,11,45,244.0,410.5,3.6,21.0,631.5,607.57,461.45
2016,4,23,12,0,66.0,435.0,3.6,21.0,496.0,466.87,354.59
2016,4,23,12,15,40.0,355.5,3.55,21.0,393.0,371.31,283.81
2016,4,23,12,30,14.0,276.0,3.5,21.0,290.0,263.7,201.94
2016,4,23,12,45,58.0,363.5,3.5,21.5,417.0,403.58,308.83
2016,4,23,13,0,102.0,451.0,3.5,22.0,544.0,539.3,408.26
2016,4,23,13,15,51.5,297.0,3.5,22.0,344.5,336.65,257.75
2016,4,23,13,30,1.0,143.0,3.5,22.0,145.0,129.54,97.42
2016,4,23,13,45,98.0,282.0,3.5,22.0,365.5,387.51,299.79
2016,4,23,14,0,195.0,421.0,3.5,22.0,586.0,635.65,482.53
2016,4,23,14,15,513.5,280.5,3.45,22.0,693.0,842.64,637.31
2016,4,23,14,30,832.0,140.0,3.4,22.0,800.0,1007.31,751.86
2016,4,23,14,45,819.0,138.0,3.4,22.0,763.0,983.77,735.98
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,957.03,719.59
2016,4,23,15,15,791.5,133.0,3.35,21.5,684.0,924.75,700.44
2016,4,23,15,30,777.0,130.0,3.3,21.0,642.0,889.77,679.31
2016,4,23,15,45,758.0,125.5,3.25,21.0,595.5,851.76,654.61
2016,4,23,16,0,739.0,121.0,3.2,21.0,549.0,806.68,624.73
2016,4,23,16,15,713.5,116.0,3.05,20.5,498.5,754.03,589.68
2016,4,23,16,30,688.0,111.0,2.9,20.0,448.0,700.6,553.47
2016,4,23,16,45,656.5,104.0,2.8,20.0,396.5,639.92,510.31
2016,4,23,17,0,625.0,97.0,2.7,20.0,345.0,579.74,465.43
2016,4,23,17,15,578.5,89.5,2.55,19.0,292.0,509.97,413.05
2016,4,23,17,30,532.0,82.0,2.4,18.0,239.0,442.93,360.76
2016,4,23,17,45,470.5,71.0,2.3,17.5,189.5,366.99,298.69
2016,4,23,18,0,409.0,60.0,2.2,17.0,140.0,296.46,238.79
2016,4,23,18,15,310.5,46.0,2.2,16.5,96.0,210.69,165.2
2016,4,23,18,30,212.0,32.0,2.2,16.0,52.0,139.14,99.49
2016,4,23,18,45,106.0,16.0,2.25,15.5,26.0,62.19,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,99.0,12.5,2.0,8.5,19.5,11.37,0.0
2016,4,24,6,0,198.0,25.0,2.2,9.0,39.0,19.62,8.83
2016,4,24,6,15,309.0,38.5,2.25,9.5,82.0,30.91,21.56
2016,4,24,6,30,420.0,52.0,2.3,10.0,125.0,41.0,31.2
2016,4,24,6,45,493.5,61.5,2.35,10.5,176.5,47.06,36.97
2016,4,24,7,0,567.0,71.0,2.4,11.0,228.0,52.9,42.3
2016,4,24,7,15,616.5,78.5,2.4,11.5,282.5,56.77,45.68
2016,4,24,7,30,666.0,86.0,2.4,12.0,337.0,60.46,48.78
2016,4,24,7,45,701.0,91.5,2.45,13.0,391.0,62.38,50.13
2016,4,24,8,0,736.0,97.0,2.5,14.0,445.0,112.88,64.87
2016,4,24,8,15,762.0,101.5,2.25,14.5,497.5,175.14,106.83
2016,4,24,8,30,788.0,106.0,2.0,15.0,550.0,234.49,154.6
2016,4,24,8,45,807.0,110.0,1.8,15.5,598.5,294.46,206.37
2016,4,24,9,0,826.0,114.0,1.6,16.0,647.0,356.1,259.71
2016,4,24,9,15,840.5,117.0,1.35,16.0,691.0,416.59,311.4
2016,4,24,9,30,855.0,120.0,1.1,16.0,735.0,477.63,361.42
2016,4,24,9,45,865.5,123.0,0.9,16.5,773.5,536.97,407.28
2016,4,24,10,0,876.0,126.0,0.7,17.0,812.0,596.33,450.48
2016,4,24,10,15,884.5,128.0,0.55,17.5,843.5,651.39,488.74
2016,4,24,10,30,893.0,130.0,0.4,18.0,875.0,705.19,524.08
2016,4,24,10,45,898.0,131.5,0.3,18.5,899.5,754.61,555.51
2016,4,24,11,0,903.0,133.0,0.2,19.0,924.0,801.97,583.67
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.0,845.46,610.4
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,886.38,635.24
2016,4,24,11,45,911.0,136.0,0.25,19.5,966.5,922.41,656.51
2016,4,24,12,0,912.0,137.0,0.3,20.0,975.0,955.39,675.86
2016,4,24,12,15,911.5,136.5,0.35,20.0,975.5,982.39,692.87
2016,4,24,12,30,911.0,136.0,0.4,20.0,976.0,1005.96,707.96
2016,4,24,12,45,921.0,128.0,0.5,20.5,971.5,1028.87,722.62
2016,4,24,13,0,931.0,120.0,0.6,21.0,967.0,1048.2,735.22
2016,4,24,13,15,927.5,119.5,0.65,21.0,951.0,1057.95,742.42
2016,4,24,13,30,924.0,119.0,0.7,21.0,935.0,1063.8,747.54
2016,4,24,13,45,917.0,118.5,0.75,21.0,911.5,1062.18,748.36
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,1056.66,747.04
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,1045.74,741.45
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,1031.06,733.74
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,1007.88,720.92
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,981.39,706.17
2016,4,24,15,15,855.0,110.5,0.8,21.0,708.0,958.95,694.0
2016,4,24,15,30,841.0,108.0,0.8,21.0,665.0,923.49,673.45
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.5,879.98,648.55
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,834.43,621.88
2016,4,24,16,15,777.0,99.0,0.9,20.5,517.0,782.1,590.4
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,728.66,557.4
2016,4,24,16,45,718.5,90.5,0.9,20.0,412.0,669.79,518.59
2016,4,24,17,0,684.0,86.0,0.9,20.0,358.0,607.92,476.08
2016,4,24,17,15,638.5,79.5,0.85,19.0,304.0,537.43,425.73
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,469.54,375.03
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,389.57,312.12
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,315.64,251.23
2016,4,24,18,15,352.5,44.0,0.85,16.5,100.5,229.07,178.39
2016,4,24,18,30,249.0,32.0,0.9,16.0,55.0,154.22,110.97
2016,4,24,18,45,124.5,16.0,1.0,15.5,27.5,68.41,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,80.5,13.5,1.45,11.0,19.5,12.28,0.0
2016,4,25,6,0,161.0,27.0,1.6,12.0,39.0,21.12,10.42
2016,4,25,6,15,269.0,41.5,1.85,12.5,81.0,32.06,22.35
2016,4,25,6,30,377.0,56.0,2.1,13.0,123.0,42.68,32.34
2016,4,25,6,45,452.0,66.0,2.4,14.0,173.0,50.59,39.58
2016,4,25,7,0,527.0,76.0,2.7,15.0,223.0,56.66,44.95
2016,4,25,7,15,577.5,83.5,2.85,15.5,276.0,60.32,48.08
2016,4,25,7,30,628.0,91.0,3.0,16.0,329.0,63.82,50.94
2016,4,25,7,45,667.5,95.5,3.2,17.0,382.5,64.86,51.47
2016,4,25,8,0,707.0,100.0,3.4,18.0,436.0,114.18,65.54
2016,4,25,8,15,733.5,104.5,3.4,18.5,487.5,169.26,101.75
2016,4,25,8,30,760.0,109.0,3.4,19.0,539.0,232.45,152.38
2016,4,25,8,45,781.0,112.5,3.45,19.5,587.0,290.74,202.5
2016,4,25,9,0,802.0,116.0,3.5,20.0,635.0,350.95,254.83
2016,4,25,9,15,817.0,119.0,3.45,20.5,678.5,410.13,305.69
2016,4,25,9,30,832.0,122.0,3.4,21.0,722.0,469.95,355.63
2016,4,25,9,45,847.5,122.0,3.4,21.5,761.0,527.8,402.6
2016,4,25,10,0,863.0,122.0,3.4,22.0,800.0,586.39,448.54
2016,4,25,10,15,871.5,124.0,3.35,22.0,831.5,640.62,490.58
2016,4,25,10,30,880.0,126.0,3.3,22.0,863.0,693.62,530.53
2016,4,25,10,45,884.5,128.0,3.3,22.5,887.0,742.36,565.49
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,789.05,597.29
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,831.82,626.07
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,872.07,652.92
2016,4,25,11,45,671.0,261.5,3.35,23.5,872.5,845.32,631.22
2016,4,25,12,0,446.0,391.0,3.4,24.0,801.0,790.77,587.05
2016,4,25,12,15,669.0,264.5,3.4,24.0,881.0,897.56,666.83
2016,4,25,12,30,892.0,138.0,3.4,24.0,961.0,989.52,728.61
2016,4,25,12,45,679.5,259.5,3.45,24.0,884.0,943.25,697.16
2016,4,25,13,0,467.0,381.0,3.5,24.0,807.0,867.27,640.61
2016,4,25,13,15,664.5,263.5,3.5,24.0,858.5,960.9,710.8
2016,4,25,13,30,862.0,146.0,3.5,24.0,910.0,1028.24,755.72
2016,4,25,13,45,694.0,234.0,3.55,24.0,839.0,976.82,722.21
2016,4,25,14,0,526.0,322.0,3.6,24.0,768.0,896.61,665.55
2016,4,25,14,15,673.5,234.0,3.6,24.0,784.0,958.93,713.41
2016,4,25,14,30,821.0,146.0,3.6,24.0,800.0,1001.5,742.45
2016,4,25,14,45,798.0,149.0,3.6,24.0,761.0,973.62,724.77
2016,4,25,15,0,775.0,152.0,3.6,24.0,722.0,942.83,705.67
2016,4,25,15,15,707.5,166.0,3.5,23.5,663.5,886.5,669.76
2016,4,25,15,30,640.0,180.0,3.4,23.0,605.0,822.95,628.41
2016,4,25,15,45,503.0,206.0,3.3,23.0,525.5,704.31,543.63
2016,4,25,16,0,366.0,232.0,3.2,23.0,446.0,583.53,454.56
2016,4,25,16,15,510.0,171.0,3.0,22.5,440.0,638.48,500.62
2016,4,25,16,30,654.0,110.0,2.8,22.0,434.0,671.12,527.91
2016,4,25,16,45,609.5,111.5,2.6,22.0,386.5,611.93,484.34
2016,4,25,17,0,565.0,113.0,2.4,22.0,339.0,553.85,440.4
2016,4,25,17,15,517.0,103.5,2.25,21.5,287.0,478.56,383.57
2016,4,25,17,30,469.0,94.0,2.1,21.0,235.0,412.68,332.05
2016,4,25,17,45,417.0,80.0,2.0,20.5,186.5,343.02,275.84
2016,4,25,18,0,365.0,66.0,1.9,20.0,138.0,278.13,221.46
2016,4,25,18,15,272.0,50.5,1.9,19.5,95.0,198.43,153.97
2016,4,25,18,30,179.0,35.0,1.9,19.0,52.0,129.41,92.82
2016,4,25,18,45,89.5,17.5,1.9,18.5,26.0,59.26,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,64.0,14.5,2.6,14.5,20.0,13.19,0.0
2016,4,26,6,0,128.0,29.0,2.8,15.0,40.0,22.61,11.86
2016,4,26,6,15,221.0,46.5,2.9,15.0,80.5,35.77,25.36
2016,4,26,6,30,314.0,64.0,3.0,15.0,121.0,48.49,37.2
2016,4,26,6,45,381.0,77.5,3.2,15.5,169.5,57.68,45.61
2016,4,26,7,0,448.0,91.0,3.4,16.0,218.0,66.51,53.46
2016,4,26,7,15,498.5,101.0,3.5,16.5,269.5,72.42,58.52
2016,4,26,7,30,549.0,111.0,3.6,17.0,321.0,78.83,63.86
2016,4,26,7,45,588.5,118.0,3.75,18.0,373.0,80.96,65.24
2016,4,26,8,0,628.0,125.0,3.9,19.0,425.0,128.48,79.38
2016,4,26,8,15,656.0,131.0,3.85,19.5,475.5,180.05,113.39
2016,4,26,8,30,684.0,137.0,3.8,20.0,526.0,235.05,157.04
2016,4,26,8,45,710.0,140.0,3.75,20.5,574.0,290.37,203.93
2016,4,26,9,0,736.0,143.0,3.7,21.0,622.0,348.31,253.53
2016,4,26,9,15,752.5,146.5,3.65,21.5,664.5,405.4,302.07
2016,4,26,9,30,769.0,150.0,3.6,22.0,707.0,466.6,352.39
2016,4,26,9,45,801.5,141.5,3.6,22.5,749.0,522.27,397.3
2016,4,26,10,0,834.0,133.0,3.6,23.0,791.0,579.81,442.36
2016,4,26,10,15,843.0,135.0,3.55,23.0,822.0,633.89,484.16
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,684.95,522.67
2016,4,26,10,45,864.5,134.5,3.5,23.5,878.5,734.14,558.09
2016,4,26,11,0,877.0,132.0,3.5,24.0,904.0,781.95,590.95
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.0,824.1,619.59
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,863.8,646.41
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,900.27,669.6
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,934.05,690.82
2016,4,26,12,15,899.0,127.5,3.7,25.0,959.0,961.8,709.0
2016,4,26,12,30,899.0,128.0,3.7,25.0,960.0,986.23,725.03
2016,4,26,12,45,890.0,132.5,3.75,25.0,950.5,1002.43,736.02
2016,4,26,13,0,881.0,137.0,3.8,25.0,941.0,1014.88,744.72
2016,4,26,13,15,877.0,136.0,3.8,25.0,925.5,1023.16,750.49
2016,4,26,13,30,873.0,135.0,3.8,25.0,910.0,1027.71,753.97
2016,4,26,13,45,865.5,134.5,3.85,25.0,886.5,1025.51,753.52
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,1019.61,750.83
2016,4,26,14,15,849.0,132.5,3.85,25.0,832.5,1007.54,743.54
2016,4,26,14,30,840.0,131.0,3.8,25.0,802.0,1003.27,741.6
2016,4,26,14,45,826.0,130.0,3.8,25.0,765.0,979.68,727.19
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,952.94,710.84
2016,4,26,15,15,796.5,126.0,3.7,24.5,685.5,919.59,690.76
2016,4,26,15,30,781.0,123.0,3.6,24.0,643.0,883.59,668.78
2016,4,26,15,45,759.5,120.0,3.55,24.0,596.0,839.81,640.19
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,798.87,613.37
2016,4,26,16,15,712.0,112.5,3.3,23.5,499.0,746.52,578.52
2016,4,26,16,30,686.0,108.0,3.1,23.0,449.0,693.47,542.63
2016,4,26,16,45,651.5,102.0,2.95,23.0,397.0,631.93,498.98
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,571.18,453.83
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,502.0,401.5
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,435.61,349.62
2016,4,26,17,45,457.5,71.5,2.25,21.5,191.0,359.17,288.06
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,285.67,226.91
2016,4,26,18,15,297.5,48.5,2.1,20.5,98.0,206.69,160.08
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,138.51,99.8
2016,4,26,18,45,102.0,17.5,2.15,20.0,27.5,63.52,1.4
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,38.0,15.0,1.2,16.5,18.5,13.64,0.0
2016,4,27,6,0,76.0,30.0,1.2,17.0,37.0,24.18,13.4
2016,4,27,6,15,146.0,51.0,1.35,17.5,74.5,40.16,28.94
2016,4,27,6,30,216.0,72.0,1.5,18.0,112.0,55.68,43.03
2016,4,27,6,45,285.5,87.0,1.65,18.5,158.0,64.25,50.8
2016,4,27,7,0,355.0,102.0,1.8,19.0,204.0,73.92,59.25
2016,4,27,7,15,417.5,108.0,1.85,19.0,252.0,76.76,61.66
2016,4,27,7,30,480.0,114.0,1.9,19.0,300.0,79.53,63.9
2016,4,27,7,45,544.0,120.0,1.95,19.5,359.5,81.91,65.61
2016,4,27,8,0,608.0,126.0,2.0,20.0,419.0,128.63,79.44
2016,4,27,8,15,452.5,183.0,1.95,20.0,414.5,191.73,130.84
2016,4,27,8,30,297.0,240.0,1.9,20.0,410.0,239.99,175.64
2016,4,27,8,45,508.0,191.0,1.9,20.5,511.0,278.23,199.8
2016,4,27,9,0,719.0,142.0,1.9,21.0,612.0,342.69,247.9
2016,4,27,9,15,735.5,146.0,1.9,21.5,654.5,399.08,295.07
2016,4,27,9,30,752.0,150.0,1.9,22.0,697.0,456.45,341.68
2016,4,27,9,45,772.0,148.5,1.9,22.5,735.5,514.03,386.95
2016,4,27,10,0,792.0,147.0,1.9,23.0,774.0,569.16,429.02
2016,4,27,10,15,801.5,149.5,1.9,23.0,805.0,621.83,468.81
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,673.63,506.85
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,722.12,540.68
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,769.32,572.71
2016,4,27,11,15,838.5,150.0,1.95,24.0,902.5,811.77,601.02
2016,4,27,11,30,843.0,151.0,2.0,24.0,919.0,851.95,627.49
2016,4,27,11,45,569.5,302.5,2.05,24.0,824.0,794.21,584.65
2016,4,27,12,0,296.0,454.0,2.1,24.0,729.0,707.99,519.66
2016,4,27,12,15,341.5,434.5,2.15,24.0,751.5,746.27,548.16
2016,4,27,12,30,387.0,415.0,2.2,24.0,774.0,784.73,575.65
2016,4,27,12,45,357.0,429.0,2.3,24.5,758.0,783.15,573.17
2016,4,27,13,0,327.0,443.0,2.4,25.0,742.0,779.12,569.37
2016,4,27,13,15,573.5,301.5,2.45,25.0,816.0,903.98,661.07
2016,4,27,13,30,820.0,160.0,2.5,25.0,890.0,1011.62,733.79
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.5,1011.92,734.09
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,1008.52,733.2
2016,4,27,14,15,809.5,149.0,2.65,25.0,817.5,996.6,726.95
2016,4,27,14,30,801.0,147.0,2.7,25.0,788.0,981.19,718.6
2016,4,27,14,45,790.5,143.5,2.75,25.0,752.5,958.84,705.75
2016,4,27,15,0,780.0,140.0,2.8,25.0,717.0,933.33,690.84
2016,4,27,15,15,764.5,136.5,2.75,25.0,675.5,900.09,669.97
2016,4,27,15,30,749.0,133.0,2.7,25.0,634.0,869.55,650.9
2016,4,27,15,45,597.5,173.5,2.65,25.0,555.5,758.78,576.25
2016,4,27,16,0,446.0,214.0,2.6,25.0,477.0,647.16,495.86
2016,4,27,16,15,346.5,211.5,2.4,24.5,404.5,531.51,412.5
2016,4,27,16,30,247.0,209.0,2.2,24.0,332.0,438.49,343.07
2016,4,27,16,45,233.0,187.5,2.0,24.0,293.5,394.6,310.65
2016,4,27,17,0,219.0,166.0,1.8,24.0,255.0,351.06,277.64
2016,4,27,17,15,202.5,143.5,1.65,23.0,216.5,305.2,243.16
2016,4,27,17,30,186.0,121.0,1.5,22.0,178.0,260.24,208.28
2016,4,27,17,45,160.0,99.0,1.35,21.5,141.5,202.03,161.24
2016,4,27,18,0,134.0,77.0,1.2,21.0,105.0,156.65,123.36
2016,4,27,18,15,95.0,56.0,1.15,20.5,73.0,109.07,83.01
2016,4,27,18,30,56.0,35.0,1.1,20.0,41.0,64.94,44.9
2016,4,27,18,45,28.0,17.5,1.1,20.0,20.5,29.63,1.3
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,4.0,0.45,17.0,4.0,3.51,0.0
2016,4,28,6,0,0.0,8.0,0.5,17.0,8.0,7.02,0.0
2016,4,28,6,15,0.0,16.5,0.7,17.0,16.5,14.5,6.95
2016,4,28,6,30,0.0,25.0,0.9,17.0,25.0,22.0,13.78
2016,4,28,6,45,0.0,35.0,1.1,17.5,35.0,30.84,21.7
2016,4,28,7,0,0.0,45.0,1.3,18.0,45.0,39.69,29.51
2016,4,28,7,15,4.0,89.5,1.4,18.0,91.0,77.13,62.27
2016,4,28,7,30,8.0,134.0,1.5,18.0,137.0,111.29,91.59
2016,4,28,7,45,104.0,170.0,1.6,18.5,220.0,125.57,103.25
2016,4,28,8,0,200.0,206.0,1.7,19.0,303.0,167.26,124.8
2016,4,28,8,15,132.5,225.5,1.7,19.5,292.5,189.38,142.79
2016,4,28,8,30,65.0,245.0,1.7,20.0,282.0,208.38,160.04
2016,4,28,8,45,134.0,274.0,1.75,20.5,359.5,250.98,190.63
2016,4,28,9,0,203.0,303.0,1.8,21.0,437.0,307.87,232.84
2016,4,28,9,15,183.0,326.5,1.85,21.0,453.0,335.54,255.09
2016,4,28,9,30,163.0,350.0,1.9,21.0,469.0,361.07,275.18
2016,4,28,9,45,489.0,242.5,1.95,21.5,625.5,449.13,341.36
2016,4,28,10,0,815.0,135.0,2.0,22.0,782.0,571.79,433.66
2016,4,28,10,15,823.5,137.0,2.1,22.5,812.0,624.42,472.82
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,675.99,510.56
2016,4,28,10,45,838.5,140.0,2.3,23.5,865.5,720.82,542.71
2016,4,28,11,0,845.0,141.0,2.4,24.0,889.0,765.93,574.01
2016,4,28,11,15,849.0,142.0,2.45,24.0,905.5,807.12,601.63
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,845.97,627.53
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,880.16,649.31
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,911.58,669.16
2016,4,28,12,15,857.0,144.0,2.75,25.0,940.0,937.77,686.47
2016,4,28,12,30,857.0,144.0,2.8,25.0,941.0,960.82,701.79
2016,4,28,12,45,509.5,306.5,2.9,25.0,779.0,820.82,605.31
2016,4,28,13,0,162.0,469.0,3.0,25.0,617.0,628.85,464.55
2016,4,28,13,15,498.0,310.0,3.05,25.0,755.5,836.74,619.98
2016,4,28,13,30,834.0,151.0,3.1,25.0,894.0,1015.65,742.32
2016,4,28,13,45,427.0,227.0,3.15,25.5,607.0,691.41,518.77
2016,4,28,14,0,20.0,303.0,3.2,26.0,320.0,300.55,225.49
2016,4,28,14,15,407.5,226.0,3.2,26.0,554.0,674.12,511.15
2016,4,28,14,30,795.0,149.0,3.2,26.0,788.0,976.64,719.59
2016,4,28,14,45,685.0,195.5,3.2,26.0,728.0,917.72,679.11
2016,4,28,15,0,575.0,242.0,3.2,26.0,668.0,844.76,630.07
2016,4,28,15,15,480.0,258.0,3.05,25.5,600.0,761.62,572.94
2016,4,28,15,30,385.0,274.0,2.9,25.0,532.0,664.81,505.2
2016,4,28,15,45,192.5,164.5,2.8,25.0,293.5,359.2,280.34
2016,4,28,16,0,0.0,55.0,2.7,25.0,55.0,48.64,33.61
2016,4,28,16,15,7.5,116.0,2.5,24.5,120.0,110.58,84.12
2016,4,28,16,30,15.0,177.0,2.3,24.0,185.0,178.42,138.67
2016,4,28,16,45,11.5,158.0,2.15,24.0,164.0,157.33,122.1
2016,4,28,17,0,8.0,139.0,2.0,24.0,143.0,136.48,105.73
2016,4,28,17,15,4.0,119.5,1.75,23.5,121.5,115.04,88.82
2016,4,28,17,30,0.0,100.0,1.5,23.0,100.0,93.91,71.87
2016,4,28,17,45,179.0,83.5,1.25,22.5,120.5,202.1,161.51
2016,4,28,18,0,358.0,67.0,1.0,22.0,141.0,274.45,216.49
2016,4,28,18,15,270.5,52.0,0.95,21.5,98.5,198.27,152.38
2016,4,28,18,30,183.0,37.0,0.9,21.0,56.0,132.06,95.37
2016,4,28,18,45,91.5,18.5,0.9,20.5,28.0,61.89,14.52
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.0,15.5,1.35,14.5,25.5,12.22,0.0
2016,4,29,6,0,226.0,31.0,1.5,15.0,51.0,24.22,14.18
2016,4,29,6,15,330.0,43.0,1.5,15.5,94.5,34.23,24.18
2016,4,29,6,30,434.0,55.0,1.5,16.0,138.0,42.82,32.2
2016,4,29,6,45,501.0,64.0,1.5,16.5,189.0,48.38,37.3
2016,4,29,7,0,568.0,73.0,1.5,17.0,240.0,53.71,42.0
2016,4,29,7,15,615.0,79.5,1.55,17.5,293.0,56.74,44.52
2016,4,29,7,30,662.0,86.0,1.6,18.0,346.0,59.63,46.83
2016,4,29,7,45,696.5,91.0,1.7,18.5,399.5,63.26,49.71
2016,4,29,8,0,731.0,96.0,1.8,19.0,453.0,116.79,65.25
2016,4,29,8,15,756.0,100.0,1.9,19.5,504.0,177.8,106.78
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,235.93,153.33
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,294.72,203.61
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,355.15,255.62
2016,4,29,9,15,832.5,114.0,2.15,21.0,694.0,414.42,306.36
2016,4,29,9,30,846.0,117.0,2.1,21.0,737.0,474.12,356.03
2016,4,29,9,45,851.5,122.0,2.1,21.5,773.0,531.71,401.95
2016,4,29,10,0,857.0,127.0,2.1,22.0,809.0,588.9,445.86
2016,4,29,10,15,864.0,128.5,2.05,22.5,839.0,641.18,484.53
2016,4,29,10,30,871.0,130.0,2.0,23.0,869.0,692.09,520.86
2016,4,29,10,45,871.5,134.0,1.95,23.5,891.0,738.97,553.09
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,783.51,582.19
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,824.92,608.2
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,863.83,632.13
2016,4,29,11,45,876.5,142.0,1.65,24.0,951.0,897.12,652.6
2016,4,29,12,0,875.0,144.0,1.6,24.0,958.0,927.36,670.97
2016,4,29,12,15,874.5,144.0,1.55,24.0,958.0,953.53,686.62
2016,4,29,12,30,874.0,144.0,1.5,24.0,958.0,976.46,700.19
2016,4,29,12,45,872.0,143.0,1.45,24.5,950.0,993.65,708.76
2016,4,29,13,0,870.0,142.0,1.4,25.0,942.0,1007.32,715.18
2016,4,29,13,15,865.5,141.5,1.5,25.0,926.0,1015.41,722.0
2016,4,29,13,30,861.0,141.0,1.6,25.0,910.0,1019.83,726.7
2016,4,29,13,45,851.0,141.5,1.75,25.0,885.5,1016.05,727.1
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,1020.67,732.87
2016,4,29,14,15,832.0,140.0,1.95,25.0,831.0,1008.03,726.42
2016,4,29,14,30,823.0,138.0,2.0,25.0,801.0,991.87,717.96
2016,4,29,14,45,806.0,138.5,2.1,25.0,763.0,967.18,704.63
2016,4,29,15,0,789.0,139.0,2.2,25.0,725.0,939.49,689.28
2016,4,29,15,15,774.0,135.5,2.15,25.0,683.5,906.56,668.89
2016,4,29,15,30,759.0,132.0,2.1,25.0,642.0,871.04,646.73
2016,4,29,15,45,739.5,128.0,2.1,25.0,596.0,833.64,623.63
2016,4,29,16,0,720.0,124.0,2.1,25.0,550.0,789.42,595.62
2016,4,29,16,15,494.0,166.0,2.0,24.5,446.5,616.99,474.98
2016,4,29,16,30,268.0,208.0,1.9,24.0,343.0,452.82,352.75
2016,4,29,16,45,403.0,159.5,1.8,24.0,337.5,502.53,394.15
2016,4,29,17,0,538.0,111.0,1.7,24.0,332.0,530.62,417.22
2016,4,29,17,15,491.5,103.0,1.55,23.5,283.0,459.01,363.23
2016,4,29,17,30,445.0,95.0,1.4,23.0,234.0,397.24,315.59
2016,4,29,17,45,391.0,82.0,1.25,22.5,187.0,329.09,261.38
2016,4,29,18,0,337.0,69.0,1.1,22.0,140.0,265.95,209.41
2016,4,29,18,15,258.0,53.5,1.05,21.0,98.5,194.19,149.79
2016,4,29,18,30,179.0,38.0,1.0,20.0,57.0,131.36,95.72
2016,4,29,18,45,89.5,19.0,1.0,19.5,28.5,62.15,19.58
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.63,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,4,30,6,15,0.0,11.5,2.75,15.0,11.5,10.09,3.18
2016,4,30,6,30,0.0,17.0,2.8,15.0,17.0,14.94,7.64
2016,4,30,6,45,0.0,23.5,2.9,15.5,23.5,20.67,12.82
2016,4,30,7,0,0.0,30.0,3.0,16.0,30.0,26.41,17.94
2016,4,30,7,15,0.0,36.5,3.0,16.0,36.5,32.17,23.03
2016,4,30,7,30,0.0,43.0,3.0,16.0,43.0,37.93,28.06
2016,4,30,7,45,0.0,50.0,3.0,16.0,50.0,44.14,33.43
2016,4,30,8,0,0.0,57.0,3.0,16.0,57.0,50.37,36.88
2016,4,30,8,15,0.0,97.5,2.9,16.0,97.5,85.95,66.4
2016,4,30,8,30,0.0,138.0,2.8,16.0,138.0,119.87,94.05
2016,4,30,8,45,0.5,149.0,2.7,16.5,149.5,129.75,101.54
2016,4,30,9,0,1.0,160.0,2.6,17.0,161.0,139.73,109.09
2016,4,30,9,15,22.0,234.5,2.55,17.0,251.0,210.3,164.88
2016,4,30,9,30,43.0,309.0,2.5,17.0,341.0,279.1,218.24
2016,4,30,9,45,26.5,268.0,2.5,17.5,288.0,243.5,189.83
2016,4,30,10,0,10.0,227.0,2.5,18.0,235.0,204.51,158.8
2016,4,30,10,15,32.0,304.0,2.5,18.0,331.0,284.94,221.47
2016,4,30,10,30,54.0,381.0,2.5,18.0,427.0,369.78,285.87
2016,4,30,10,45,31.0,286.5,2.5,18.0,313.0,277.08,214.62
2016,4,30,11,0,8.0,192.0,2.5,18.0,199.0,176.71,136.29
2016,4,30,11,15,9.0,194.5,2.5,18.0,203.0,180.46,139.4
2016,4,30,11,30,10.0,197.0,2.5,18.0,207.0,184.26,142.35
2016,4,30,11,45,5.0,146.0,2.55,18.0,151.0,134.77,103.12
2016,4,30,12,0,0.0,95.0,2.6,18.0,95.0,84.77,63.07
2016,4,30,12,15,0.0,105.0,2.6,18.0,105.0,93.8,70.36
2016,4,30,12,30,0.0,115.0,2.6,18.0,115.0,102.87,77.62
2016,4,30,12,45,2.5,138.5,2.6,18.5,141.0,126.64,96.51
2016,4,30,13,0,5.0,162.0,2.6,19.0,167.0,150.67,115.44
2016,4,30,13,15,4.5,159.5,2.55,19.0,164.5,148.05,113.37
2016,4,30,13,30,4.0,157.0,2.5,19.0,162.0,145.38,111.32
2016,4,30,13,45,10.5,222.0,2.5,19.0,232.0,212.63,164.46
2016,4,30,14,0,17.0,287.0,2.5,19.0,302.0,281.77,218.08
2016,4,30,14,15,18.0,285.5,2.45,19.0,300.5,282.09,218.4
2016,4,30,14,30,19.0,284.0,2.4,19.0,299.0,282.41,218.99
2016,4,30,14,45,13.0,241.5,2.4,19.0,251.5,235.48,182.9
2016,4,30,15,0,7.0,199.0,2.4,19.0,204.0,188.82,146.62
2016,4,30,15,15,5.0,188.5,2.4,18.5,192.0,177.14,138.01
2016,4,30,15,30,3.0,178.0,2.4,18.0,180.0,165.53,129.31
2016,4,30,15,45,1.5,155.5,2.4,18.0,156.5,142.82,111.39
2016,4,30,16,0,0.0,133.0,2.4,18.0,133.0,120.22,93.41
2016,4,30,16,15,0.0,136.5,2.35,17.5,136.5,124.13,97.13
2016,4,30,16,30,0.0,140.0,2.3,17.0,140.0,128.42,101.17
2016,4,30,16,45,0.0,110.5,2.3,17.0,110.5,100.04,78.13
2016,4,30,17,0,0.0,81.0,2.3,17.0,81.0,71.95,55.03
2016,4,30,17,15,0.0,68.5,2.25,16.5,68.5,60.55,45.75
2016,4,30,17,30,0.0,56.0,2.2,16.0,56.0,49.45,36.53
2016,4,30,17,45,0.0,44.5,2.2,16.0,44.5,39.25,27.85
2016,4,30,18,0,0.0,33.0,2.2,16.0,33.0,29.07,19.07
2016,4,30,18,15,0.0,22.5,2.2,16.0,22.5,19.79,10.98
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,10.54,2.91
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.26,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.19,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.38,0.0
2016,5,1,6,15,0.0,9.5,2.7,15.0,9.5,8.34,1.65
2016,5,1,6,30,0.0,14.0,2.7,15.0,14.0,12.3,5.3
2016,5,1,6,45,0.0,19.5,2.7,15.5,19.5,17.14,9.68
2016,5,1,7,0,0.0,25.0,2.7,16.0,25.0,22.0,14.01
2016,5,1,7,15,0.0,41.0,2.65,16.0,41.0,36.15,26.57
2016,5,1,7,30,0.0,57.0,2.6,16.0,57.0,50.34,39.02
2016,5,1,7,45,0.0,47.0,2.55,16.5,47.0,41.49,31.01
2016,5,1,8,0,0.0,37.0,2.5,17.0,37.0,32.65,21.87
2016,5,1,8,15,24.0,138.0,2.5,17.0,152.0,118.78,92.08
2016,5,1,8,30,48.0,239.0,2.5,17.0,267.0,201.26,157.38
2016,5,1,8,45,26.0,208.5,2.55,17.5,224.0,179.87,140.46
2016,5,1,9,0,4.0,178.0,2.6,18.0,181.0,155.64,121.26
2016,5,1,9,15,15.0,230.0,2.65,18.5,241.5,203.96,159.0
2016,5,1,9,30,26.0,282.0,2.7,19.0,302.0,253.92,197.31
2016,5,1,9,45,36.0,313.5,2.8,20.0,342.0,285.21,220.36
2016,5,1,10,0,46.0,345.0,2.9,21.0,382.0,321.95,247.31
2016,5,1,10,15,118.5,384.5,2.85,21.5,485.0,405.06,309.67
2016,5,1,10,30,191.0,424.0,2.8,22.0,588.0,497.06,377.18
2016,5,1,10,45,100.5,320.5,2.75,22.5,407.0,358.85,273.56
2016,5,1,11,0,10.0,217.0,2.7,23.0,226.0,200.37,151.77
2016,5,1,11,15,21.0,296.5,2.6,23.0,315.5,285.03,216.6
2016,5,1,11,30,32.0,376.0,2.5,23.0,405.0,370.08,279.61
2016,5,1,11,45,99.0,427.0,2.45,23.5,519.5,479.84,360.27
2016,5,1,12,0,166.0,478.0,2.4,24.0,634.0,604.09,448.19
2016,5,1,12,15,165.5,478.5,2.4,24.0,634.0,614.52,454.72
2016,5,1,12,30,165.0,479.0,2.4,24.0,634.0,624.08,461.41
2016,5,1,12,45,90.5,384.0,2.4,24.0,469.0,453.47,339.64
2016,5,1,13,0,16.0,289.0,2.4,24.0,304.0,279.28,210.35
2016,5,1,13,15,94.0,371.5,2.45,24.0,456.5,466.84,351.73
2016,5,1,13,30,172.0,454.0,2.5,24.0,609.0,634.37,471.62
2016,5,1,13,45,94.5,372.5,2.65,24.0,457.5,459.64,345.9
2016,5,1,14,0,17.0,291.0,2.8,24.0,306.0,285.54,216.17
2016,5,1,14,15,126.0,341.0,2.85,24.0,444.0,479.23,364.41
2016,5,1,14,30,235.0,391.0,2.9,24.0,582.0,643.26,484.31
2016,5,1,14,45,510.5,265.0,2.95,24.0,654.5,811.7,610.05
2016,5,1,15,0,786.0,139.0,3.0,24.0,727.0,935.09,697.23
2016,5,1,15,15,670.5,176.0,2.85,23.5,658.0,858.01,645.67
2016,5,1,15,30,555.0,213.0,2.7,23.0,589.0,769.25,585.28
2016,5,1,15,45,529.0,204.5,2.6,23.0,542.5,721.96,553.2
2016,5,1,16,0,503.0,196.0,2.5,23.0,496.0,674.04,519.91
2016,5,1,16,15,473.0,185.0,2.3,22.5,448.0,619.78,482.02
2016,5,1,16,30,443.0,174.0,2.1,22.0,400.0,565.92,443.73
2016,5,1,16,45,451.5,151.5,1.9,22.0,359.5,528.76,417.11
2016,5,1,17,0,460.0,129.0,1.7,22.0,319.0,489.14,387.9
2016,5,1,17,15,418.0,118.0,1.55,21.5,272.5,427.36,341.04
2016,5,1,17,30,376.0,107.0,1.4,21.0,226.0,368.53,295.2
2016,5,1,17,45,330.5,91.0,1.25,20.5,181.0,305.36,244.55
2016,5,1,18,0,285.0,75.0,1.1,20.0,136.0,246.36,195.67
2016,5,1,18,15,218.5,58.0,1.1,19.5,97.0,181.44,141.05
2016,5,1,18,30,152.0,41.0,1.1,19.0,58.0,115.76,84.94
2016,5,1,18,45,76.0,20.5,1.15,19.0,29.0,53.85,22.55
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,107.5,17.0,1.6,17.5,27.5,13.34,0.0
2016,5,2,6,0,215.0,34.0,1.7,18.0,55.0,26.44,16.32
2016,5,2,6,15,308.0,46.5,1.75,18.0,97.5,35.66,25.27
2016,5,2,6,30,401.0,59.0,1.8,18.0,140.0,45.73,34.52
2016,5,2,6,45,462.0,69.0,1.9,18.5,189.0,51.94,40.13
2016,5,2,7,0,523.0,79.0,2.0,19.0,238.0,57.86,45.27
2016,5,2,7,15,264.5,107.0,2.0,19.5,188.0,79.95,64.28
2016,5,2,7,30,6.0,135.0,2.0,20.0,138.0,112.39,91.78
2016,5,2,7,45,23.5,165.5,2.05,20.5,177.0,135.93,111.18
2016,5,2,8,0,41.0,196.0,2.1,21.0,216.0,156.39,120.54
2016,5,2,8,15,115.5,229.0,2.05,21.0,295.0,190.21,143.38
2016,5,2,8,30,190.0,262.0,2.0,21.0,374.0,240.39,179.53
2016,5,2,8,45,467.0,197.5,2.0,21.5,501.5,274.2,197.45
2016,5,2,9,0,744.0,133.0,2.0,22.0,629.0,346.2,249.47
2016,5,2,9,15,759.0,136.0,2.0,22.0,670.5,405.92,299.64
2016,5,2,9,30,774.0,139.0,2.0,22.0,712.0,461.98,345.94
2016,5,2,9,45,791.5,138.5,2.0,22.5,749.5,516.78,389.3
2016,5,2,10,0,809.0,138.0,2.0,23.0,787.0,571.98,431.5
2016,5,2,10,15,817.5,140.0,2.1,23.5,817.5,623.99,470.48
2016,5,2,10,30,826.0,142.0,2.2,24.0,848.0,674.96,507.6
2016,5,2,10,45,827.0,147.0,2.3,24.5,870.0,722.08,540.96
2016,5,2,11,0,828.0,152.0,2.4,25.0,892.0,767.1,572.09
2016,5,2,11,15,635.0,271.0,2.45,25.0,844.5,762.37,564.88
2016,5,2,11,30,442.0,390.0,2.5,25.0,797.0,739.38,544.82
2016,5,2,11,45,382.5,422.5,2.65,25.0,777.0,734.84,541.38
2016,5,2,12,0,323.0,455.0,2.8,25.0,757.0,730.69,537.72
2016,5,2,12,15,580.5,305.5,2.9,25.0,849.0,850.12,627.17
2016,5,2,12,30,838.0,156.0,3.0,25.0,941.0,962.94,705.29
2016,5,2,12,45,830.0,159.5,3.15,25.5,932.0,978.72,714.56
2016,5,2,13,0,822.0,163.0,3.3,26.0,923.0,990.91,722.39
2016,5,2,13,15,625.5,270.5,3.35,26.0,843.5,924.38,677.93
2016,5,2,13,30,429.0,378.0,3.4,26.0,764.0,841.23,617.54
2016,5,2,13,45,606.5,273.5,3.45,26.0,804.0,923.16,679.69
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,989.55,725.78
2016,5,2,14,15,775.0,167.0,3.3,25.5,814.5,977.32,718.1
2016,5,2,14,30,766.0,165.0,3.1,25.0,785.0,961.73,708.9
2016,5,2,14,45,513.0,257.5,2.95,24.5,665.0,805.42,602.29
2016,5,2,15,0,260.0,350.0,2.8,24.0,545.0,638.23,480.93
2016,5,2,15,15,169.0,327.0,2.65,23.5,451.0,507.25,387.21
2016,5,2,15,30,78.0,304.0,2.5,23.0,357.0,380.08,292.46
2016,5,2,15,45,196.0,277.0,2.4,23.0,397.5,471.85,365.84
2016,5,2,16,0,314.0,250.0,2.3,23.0,438.0,554.91,430.08
2016,5,2,16,15,379.5,212.5,2.3,22.5,420.0,557.1,435.04
2016,5,2,16,30,445.0,175.0,2.3,22.0,402.0,568.04,446.48
2016,5,2,16,45,222.5,117.5,2.3,22.0,231.0,302.32,242.51
2016,5,2,17,0,0.0,60.0,2.3,22.0,60.0,53.0,38.17
2016,5,2,17,15,0.0,51.0,2.35,21.5,51.0,45.01,31.92
2016,5,2,17,30,0.0,42.0,2.4,21.0,42.0,37.03,25.4
2016,5,2,17,45,0.0,34.0,2.45,21.0,34.0,29.95,19.47
2016,5,2,18,0,0.0,26.0,2.5,21.0,26.0,22.88,13.47
2016,5,2,18,15,0.0,18.5,2.6,20.5,18.5,16.26,7.81
2016,5,2,18,30,0.0,11.0,2.7,20.0,11.0,9.66,2.13
2016,5,2,18,45,0.0,5.5,2.85,20.0,5.5,4.82,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,15.5,3.05,17.0,15.5,13.65,0.0
2016,5,3,6,0,0.0,31.0,3.0,17.0,31.0,26.97,16.95
2016,5,3,6,15,11.0,52.0,2.95,17.0,54.0,44.21,32.81
2016,5,3,6,30,22.0,73.0,2.9,17.0,77.0,59.81,47.01
2016,5,3,6,45,36.0,94.5,2.85,17.5,104.5,76.18,61.54
2016,5,3,7,0,50.0,116.0,2.8,18.0,132.0,92.25,75.48
2016,5,3,7,15,25.0,121.0,2.8,18.0,129.0,97.2,79.64
2016,5,3,7,30,0.0,126.0,2.8,18.0,126.0,105.94,86.96
2016,5,3,7,45,3.0,144.0,2.8,18.0,145.5,120.53,99.19
2016,5,3,8,0,6.0,162.0,2.8,18.0,165.0,136.54,107.25
2016,5,3,8,15,55.5,212.0,2.85,18.0,244.5,176.5,136.94
2016,5,3,8,30,105.0,262.0,2.9,18.0,324.0,228.87,176.39
2016,5,3,8,45,159.5,285.5,3.0,18.5,388.5,266.37,204.01
2016,5,3,9,0,214.0,309.0,3.1,19.0,453.0,316.43,242.12
2016,5,3,9,15,148.5,326.0,2.95,19.5,429.0,322.19,247.99
2016,5,3,9,30,83.0,343.0,2.8,20.0,405.0,323.22,249.09
2016,5,3,9,45,70.5,352.0,2.7,20.5,406.0,333.18,256.12
2016,5,3,10,0,58.0,361.0,2.6,21.0,407.0,341.52,261.62
2016,5,3,10,15,67.5,383.5,2.5,21.5,439.5,372.98,284.44
2016,5,3,10,30,77.0,406.0,2.4,22.0,472.0,405.76,307.83
