Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,45,122.0,430.0,2.35,22.5,538.5,468.12,353.19
2016,5,3,11,0,167.0,454.0,2.3,23.0,605.0,533.93,400.04
2016,5,3,11,15,213.0,457.0,2.25,23.0,652.5,585.92,437.32
2016,5,3,11,30,259.0,460.0,2.2,23.0,700.0,646.26,479.93
2016,5,3,11,45,292.0,455.5,2.2,23.0,728.0,686.81,508.41
2016,5,3,12,0,325.0,451.0,2.2,23.0,756.0,728.2,537.36
2016,5,3,12,15,601.0,295.0,2.2,23.0,859.0,858.94,633.51
2016,5,3,12,30,877.0,139.0,2.2,23.0,962.0,972.5,709.8
2016,5,3,12,45,873.5,140.0,2.25,23.0,954.0,989.94,720.59
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,1003.89,730.23
2016,5,3,13,15,866.5,140.5,2.35,23.0,931.5,1012.82,736.78
2016,5,3,13,30,863.0,140.0,2.4,23.0,917.0,1018.12,741.18
2016,5,3,13,45,578.0,276.5,2.5,23.0,791.5,896.66,661.04
2016,5,3,14,0,293.0,413.0,2.6,23.0,666.0,736.69,546.55
2016,5,3,14,15,146.5,222.0,2.55,23.0,348.5,387.68,297.79
2016,5,3,14,30,0.0,31.0,2.5,23.0,31.0,27.49,16.42
2016,5,3,14,45,411.5,78.0,2.5,23.0,386.5,506.44,397.97
2016,5,3,15,0,823.0,125.0,2.5,23.0,742.0,953.83,711.27
2016,5,3,15,15,809.0,122.0,2.45,23.0,700.5,921.74,686.58
2016,5,3,15,30,795.0,119.0,2.4,23.0,659.0,886.94,664.7
2016,5,3,15,45,397.5,83.0,2.4,23.0,353.0,469.81,368.91
2016,5,3,16,0,0.0,47.0,2.4,23.0,47.0,41.55,28.08
2016,5,3,16,15,361.0,73.5,2.2,22.5,258.5,402.77,324.5
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,707.81,551.57
2016,5,3,16,45,690.0,95.5,1.85,22.0,418.0,648.83,507.25
2016,5,3,17,0,658.0,91.0,1.7,22.0,366.0,590.34,464.81
2016,5,3,17,15,615.5,85.0,1.5,21.5,314.0,524.08,415.39
2016,5,3,17,30,573.0,79.0,1.3,21.0,262.0,460.13,366.14
2016,5,3,17,45,502.0,72.0,1.15,21.0,211.0,381.98,303.74
2016,5,3,18,0,431.0,65.0,1.0,21.0,160.0,309.91,244.34
2016,5,3,18,15,342.5,53.0,0.95,20.5,115.5,229.4,177.62
2016,5,3,18,30,254.0,41.0,0.9,20.0,71.0,162.41,120.16
2016,5,3,18,45,127.0,20.5,0.9,19.5,35.5,77.38,40.32
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,11.5,18.0,1.9,11.5,19.0,15.84,1.99
2016,5,4,6,0,23.0,36.0,2.0,12.0,38.0,30.57,20.58
2016,5,4,6,15,44.0,57.0,1.95,12.0,65.0,47.15,36.17
2016,5,4,6,30,65.0,78.0,1.9,12.0,92.0,61.58,49.58
2016,5,4,6,45,84.0,99.5,1.9,12.5,122.5,77.18,63.66
2016,5,4,7,0,103.0,121.0,1.9,13.0,153.0,92.36,77.04
2016,5,4,7,15,51.5,116.0,1.85,13.5,132.0,94.12,78.29
2016,5,4,7,30,0.0,111.0,1.8,14.0,111.0,94.84,78.53
2016,5,4,7,45,84.0,164.0,1.8,14.5,206.5,129.68,108.35
2016,5,4,8,0,168.0,217.0,1.8,15.0,302.0,173.65,132.6
2016,5,4,8,15,102.0,225.5,1.75,15.0,278.5,192.31,148.81
2016,5,4,8,30,36.0,234.0,1.7,15.0,255.0,195.63,153.92
2016,5,4,8,45,425.0,177.0,1.65,15.5,461.0,248.2,182.8
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,363.59,266.6
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.5,422.65,316.65
2016,5,4,9,30,843.0,126.0,1.6,17.0,754.0,482.24,365.82
2016,5,4,9,45,857.0,127.0,1.6,17.5,792.5,540.16,412.06
2016,5,4,10,0,871.0,128.0,1.6,18.0,831.0,598.6,456.97
2016,5,4,10,15,879.0,130.0,1.75,18.0,862.0,652.21,498.78
2016,5,4,10,30,887.0,132.0,1.9,18.0,893.0,704.52,538.7
2016,5,4,10,45,453.0,222.0,2.05,18.5,611.0,525.72,406.12
2016,5,4,11,0,19.0,312.0,2.2,19.0,329.0,291.12,223.04
2016,5,4,11,15,216.0,356.5,2.35,19.0,556.0,502.16,386.59
2016,5,4,11,30,413.0,401.0,2.5,19.0,783.0,724.06,548.1
2016,5,4,11,45,286.5,442.0,2.65,19.0,708.0,669.11,505.58
2016,5,4,12,0,160.0,483.0,2.8,19.0,633.0,602.21,455.44
2016,5,4,12,15,538.5,307.5,2.85,19.0,813.5,812.31,615.71
2016,5,4,12,30,917.0,132.0,2.9,19.0,994.0,1003.15,748.15
2016,5,4,12,45,912.0,133.5,3.0,19.0,985.5,1020.3,758.75
2016,5,4,13,0,907.0,135.0,3.1,19.0,977.0,1033.76,768.68
2016,5,4,13,15,718.5,247.0,3.1,19.0,907.0,992.37,741.44
2016,5,4,13,30,530.0,359.0,3.1,19.0,837.0,922.39,689.86
2016,5,4,13,45,435.0,380.0,3.15,19.0,766.0,853.66,642.13
2016,5,4,14,0,340.0,401.0,3.2,19.0,695.0,770.7,583.64
2016,5,4,14,15,192.0,375.0,3.15,19.0,540.0,580.27,445.44
2016,5,4,14,30,44.0,349.0,3.1,19.0,385.0,389.7,300.87
2016,5,4,14,45,162.5,349.0,3.1,19.0,472.5,524.87,407.44
2016,5,4,15,0,281.0,349.0,3.1,19.0,560.0,656.15,506.62
2016,5,4,15,15,300.0,323.0,3.05,19.0,537.5,642.26,497.45
2016,5,4,15,30,319.0,297.0,3.0,19.0,515.0,625.88,487.39
2016,5,4,15,45,564.0,200.0,2.95,19.0,552.5,746.25,582.54
2016,5,4,16,0,809.0,103.0,2.9,19.0,590.0,834.33,647.22
2016,5,4,16,15,531.5,159.0,2.7,18.5,468.0,637.04,504.27
2016,5,4,16,30,254.0,215.0,2.5,18.0,346.0,447.18,357.49
2016,5,4,16,45,482.0,149.5,2.4,18.0,364.5,547.69,440.78
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,617.94,497.02
2016,5,4,17,15,669.5,78.5,2.05,17.5,329.5,551.29,445.29
2016,5,4,17,30,629.0,73.0,1.8,17.0,276.0,486.68,394.48
2016,5,4,17,45,569.0,65.5,1.55,16.5,223.5,411.39,333.48
2016,5,4,18,0,509.0,58.0,1.3,16.0,171.0,341.12,274.44
2016,5,4,18,15,419.5,48.0,1.25,15.0,124.5,260.55,206.33
2016,5,4,18,30,330.0,38.0,1.2,14.0,78.0,189.51,144.04
2016,5,4,18,45,195.0,24.0,1.15,13.5,44.5,106.81,61.82
2016,5,4,19,0,60.0,10.0,1.1,13.0,11.0,25.18,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.67,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,19.37,11.17
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,33.09,23.98
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,46.3,36.27
2016,5,5,6,45,0.0,71.0,3.0,10.5,71.0,61.28,49.91
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,76.11,63.15
2016,5,5,7,15,0.0,58.0,3.3,11.0,58.0,51.22,40.69
2016,5,5,7,30,0.0,27.0,3.4,11.0,27.0,23.79,15.87
2016,5,5,7,45,0.0,80.5,3.55,11.5,80.5,71.24,55.52
2016,5,5,8,0,0.0,134.0,3.7,12.0,134.0,114.88,91.96
2016,5,5,8,15,6.5,167.0,3.7,12.0,171.0,142.88,114.63
2016,5,5,8,30,13.0,200.0,3.7,12.0,208.0,171.97,137.97
2016,5,5,8,45,6.5,109.5,3.75,12.5,113.5,98.32,76.8
2016,5,5,9,0,0.0,19.0,3.8,13.0,19.0,16.79,8.53
2016,5,5,9,15,0.0,47.5,3.8,13.0,47.5,42.07,29.74
2016,5,5,9,30,0.0,76.0,3.8,13.0,76.0,67.44,50.8
2016,5,5,9,45,0.0,78.5,3.85,13.5,78.5,69.71,52.45
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,71.98,54.11
2016,5,5,10,15,0.0,81.0,3.85,14.0,81.0,72.02,54.05
2016,5,5,10,30,0.0,81.0,3.8,14.0,81.0,72.06,54.0
2016,5,5,10,45,2.0,119.0,3.8,14.0,121.0,107.18,82.71
2016,5,5,11,0,4.0,157.0,3.8,14.0,161.0,142.62,111.38
2016,5,5,11,15,6.5,174.5,3.75,14.0,181.0,160.59,125.8
2016,5,5,11,30,9.0,192.0,3.7,14.0,201.0,178.88,140.45
2016,5,5,11,45,11.5,227.0,3.65,14.0,238.0,213.26,167.83
2016,5,5,12,0,14.0,262.0,3.6,14.0,275.0,248.18,195.37
2016,5,5,12,15,16.5,294.0,3.55,14.0,310.0,280.9,220.98
2016,5,5,12,30,19.0,326.0,3.5,14.0,345.0,314.16,246.85
2016,5,5,12,45,18.5,317.5,3.5,14.0,335.0,307.08,241.32
2016,5,5,13,0,18.0,309.0,3.5,14.0,325.0,299.77,235.76
2016,5,5,13,15,15.0,275.0,3.55,14.0,288.5,265.71,209.26
2016,5,5,13,30,12.0,241.0,3.6,14.0,252.0,231.36,182.37
2016,5,5,13,45,14.5,264.0,3.7,14.0,276.5,256.12,202.31
2016,5,5,14,0,17.0,287.0,3.8,14.0,301.0,281.28,222.42
2016,5,5,14,15,24.5,307.5,3.85,14.0,327.5,324.74,257.0
2016,5,5,14,30,32.0,328.0,3.9,14.0,354.0,355.23,281.31
2016,5,5,14,45,29.0,309.0,3.95,14.0,332.0,333.8,264.95
2016,5,5,15,0,26.0,290.0,4.0,14.0,310.0,312.15,248.48
2016,5,5,15,15,23.0,268.5,3.95,13.5,285.5,272.69,218.15
2016,5,5,15,30,20.0,247.0,3.9,13.0,261.0,249.09,200.16
2016,5,5,15,45,129.0,257.5,3.85,13.0,336.5,388.75,316.05
2016,5,5,16,0,238.0,268.0,3.8,13.0,412.0,492.82,400.89
2016,5,5,16,15,149.5,241.0,3.75,12.5,328.5,383.26,313.54
2016,5,5,16,30,61.0,214.0,3.7,12.0,245.0,265.96,218.13
2016,5,5,16,45,53.0,189.5,3.65,11.5,215.0,232.61,191.86
2016,5,5,17,0,45.0,165.0,3.6,11.0,185.0,199.67,165.23
2016,5,5,17,15,38.5,143.5,3.55,10.5,159.0,171.73,142.32
2016,5,5,17,30,32.0,122.0,3.5,10.0,133.0,144.23,119.32
2016,5,5,17,45,24.0,100.5,3.45,9.5,108.0,116.36,95.49
2016,5,5,18,0,16.0,79.0,3.4,9.0,83.0,83.52,66.94
2016,5,5,18,15,8.0,58.5,3.35,8.5,60.5,59.27,45.48
2016,5,5,18,30,0.0,38.0,3.3,8.0,38.0,35.45,24.33
2016,5,5,18,45,0.0,21.5,3.3,8.0,21.5,19.17,7.9
2016,5,5,19,0,0.0,5.0,3.3,8.0,5.0,4.55,0.0
2016,5,5,19,15,0.0,2.5,3.3,7.5,2.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,14.5,2.25,8.5,14.5,12.76,2.3
2016,5,6,6,0,0.0,29.0,2.4,9.0,29.0,25.57,16.7
2016,5,6,6,15,0.0,48.0,2.55,9.5,48.0,41.43,31.52
2016,5,6,6,30,0.0,67.0,2.7,10.0,67.0,57.08,45.98
2016,5,6,6,45,3.5,87.5,2.85,10.5,89.0,73.7,61.07
2016,5,6,7,0,7.0,108.0,3.0,11.0,111.0,90.17,75.72
2016,5,6,7,15,141.0,134.0,3.15,11.5,192.0,102.11,86.02
2016,5,6,7,30,275.0,160.0,3.3,12.0,273.0,113.83,95.94
2016,5,6,7,45,273.5,184.5,3.5,12.5,310.0,132.38,104.12
2016,5,6,8,0,272.0,209.0,3.7,13.0,347.0,170.9,127.68
2016,5,6,8,15,450.5,181.0,3.8,13.5,437.0,193.73,135.91
2016,5,6,8,30,629.0,153.0,3.9,14.0,527.0,241.79,168.68
2016,5,6,8,45,719.5,137.0,4.0,14.5,598.0,295.77,213.27
2016,5,6,9,0,810.0,121.0,4.1,15.0,669.0,363.86,270.68
2016,5,6,9,15,824.0,124.0,4.05,15.0,712.0,422.33,322.44
2016,5,6,9,30,838.0,127.0,4.0,15.0,755.0,481.29,373.38
2016,5,6,9,45,516.0,262.5,4.0,15.5,655.0,479.0,374.86
2016,5,6,10,0,194.0,398.0,4.0,16.0,555.0,445.14,347.8
2016,5,6,10,15,219.5,410.5,3.95,16.0,595.0,486.77,380.04
2016,5,6,10,30,245.0,423.0,3.9,16.0,635.0,531.03,413.67
2016,5,6,10,45,124.5,288.5,3.85,16.5,396.5,346.98,272.5
2016,5,6,11,0,4.0,154.0,3.8,17.0,158.0,139.95,107.65
2016,5,6,11,15,16.0,260.5,3.75,17.0,275.5,244.72,190.91
2016,5,6,11,30,28.0,367.0,3.7,17.0,393.0,357.64,277.84
2016,5,6,11,45,20.0,303.0,3.7,17.0,322.0,289.29,224.9
2016,5,6,12,0,12.0,239.0,3.7,17.0,251.0,225.44,175.23
2016,5,6,12,15,124.0,358.5,3.7,17.0,476.0,459.27,358.3
2016,5,6,12,30,236.0,478.0,3.7,17.0,701.0,687.94,527.27
2016,5,6,12,45,141.0,446.0,3.7,17.0,579.0,574.62,441.61
2016,5,6,13,0,46.0,414.0,3.7,17.0,457.0,442.54,341.49
2016,5,6,13,15,23.0,259.5,3.65,17.0,281.0,269.28,209.77
2016,5,6,13,30,0.0,105.0,3.6,17.0,105.0,93.87,70.68
2016,5,6,13,45,241.5,225.5,3.6,17.0,435.0,498.9,395.52
2016,5,6,14,0,483.0,346.0,3.6,17.0,765.0,870.02,666.6
2016,5,6,14,15,467.5,334.5,3.55,17.0,728.5,843.72,645.86
2016,5,6,14,30,452.0,323.0,3.5,17.0,692.0,815.12,626.47
2016,5,6,14,45,622.0,238.0,3.45,17.0,722.0,894.03,688.16
2016,5,6,15,0,792.0,153.0,3.4,17.0,752.0,952.13,729.72
2016,5,6,15,15,620.5,205.0,3.25,17.0,658.5,838.04,649.75
2016,5,6,15,30,449.0,257.0,3.1,17.0,565.0,716.0,559.3
2016,5,6,15,45,592.5,195.0,3.0,17.0,572.0,770.83,604.52
2016,5,6,16,0,736.0,133.0,2.9,17.0,579.0,808.77,633.47
2016,5,6,16,15,712.0,128.0,2.7,17.0,529.0,757.86,597.18
2016,5,6,16,30,688.0,123.0,2.5,17.0,479.0,706.08,560.56
2016,5,6,16,45,416.5,150.0,2.4,17.0,359.0,498.37,402.06
2016,5,6,17,0,145.0,177.0,2.3,17.0,239.0,295.38,239.48
2016,5,6,17,15,129.5,155.5,2.05,16.0,205.5,256.12,209.36
2016,5,6,17,30,114.0,134.0,1.8,15.0,172.0,217.95,178.7
2016,5,6,17,45,99.5,111.0,1.55,14.5,139.5,179.67,146.86
2016,5,6,18,0,85.0,88.0,1.3,14.0,107.0,142.48,115.19
2016,5,6,18,15,63.5,66.0,1.25,13.5,78.0,104.57,82.35
2016,5,6,18,30,42.0,44.0,1.2,13.0,49.0,68.35,50.62
2016,5,6,18,45,21.0,25.5,1.2,12.5,28.0,33.02,17.67
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.5,19.0,2.3,8.5,36.0,14.86,4.3
2016,5,7,6,0,289.0,38.0,2.6,9.0,72.0,30.75,21.29
2016,5,7,6,15,382.5,49.5,2.6,9.5,118.5,39.04,29.42
2016,5,7,6,30,476.0,61.0,2.6,10.0,165.0,47.01,36.94
2016,5,7,6,45,538.5,69.0,2.65,10.5,216.5,51.58,41.18
2016,5,7,7,0,601.0,77.0,2.7,11.0,268.0,55.98,45.07
2016,5,7,7,15,644.0,83.5,2.8,12.0,322.0,58.91,47.42
2016,5,7,7,30,687.0,90.0,2.9,13.0,376.0,61.69,49.55
2016,5,7,7,45,717.0,95.5,3.05,14.0,429.0,73.1,49.31
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,127.63,73.0
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,189.26,117.15
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,247.54,165.35
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,306.77,216.95
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,366.96,269.39
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,425.81,320.77
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,485.07,371.18
2016,5,7,9,45,860.0,127.5,3.45,18.5,799.5,542.45,417.95
2016,5,7,10,0,872.0,129.0,3.4,19.0,837.0,600.16,463.33
2016,5,7,10,15,878.5,131.0,3.4,19.0,867.0,652.67,504.5
2016,5,7,10,30,885.0,133.0,3.4,19.0,897.0,703.73,543.51
2016,5,7,10,45,877.5,142.0,3.45,19.5,916.5,749.16,576.41
2016,5,7,11,0,870.0,151.0,3.5,20.0,936.0,791.56,606.15
2016,5,7,11,15,871.5,152.0,3.55,20.0,950.5,831.21,633.46
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,868.3,658.85
2016,5,7,11,45,842.0,175.5,3.65,20.5,964.0,902.94,681.16
2016,5,7,12,0,811.0,198.0,3.7,21.0,963.0,925.72,695.26
2016,5,7,12,15,808.5,197.5,3.7,21.0,961.5,948.99,710.82
2016,5,7,12,30,806.0,197.0,3.7,21.0,960.0,969.08,724.25
2016,5,7,12,45,770.0,219.0,3.75,21.0,943.0,983.32,734.17
2016,5,7,13,0,734.0,241.0,3.8,21.0,926.0,986.53,736.82
2016,5,7,13,15,623.5,304.0,3.75,20.5,879.5,950.65,711.7
2016,5,7,13,30,513.0,367.0,3.7,20.0,833.0,911.07,683.08
2016,5,7,13,45,586.0,315.0,3.7,20.0,834.0,938.09,705.1
2016,5,7,14,0,659.0,263.0,3.7,20.0,835.0,964.82,726.36
2016,5,7,14,15,648.0,259.0,3.5,20.0,806.0,949.56,715.27
2016,5,7,14,30,637.0,255.0,3.3,20.0,777.0,931.28,702.5
2016,5,7,14,45,640.0,239.5,3.1,20.0,744.5,912.43,689.94
2016,5,7,15,0,643.0,224.0,2.9,20.0,712.0,890.32,675.16
2016,5,7,15,15,332.5,238.0,2.7,20.0,489.5,594.93,460.69
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,255.69,198.41
2016,5,7,15,45,340.5,204.5,2.35,20.5,412.0,550.07,432.45
2016,5,7,16,0,659.0,157.0,2.2,21.0,557.0,768.66,592.99
2016,5,7,16,15,632.5,150.5,2.05,21.0,508.0,716.57,554.84
2016,5,7,16,30,606.0,144.0,1.9,21.0,459.0,663.97,517.5
2016,5,7,16,45,579.5,133.5,1.8,21.0,409.0,607.0,476.69
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,550.3,435.13
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,478.07,381.17
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,414.64,332.2
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,344.11,276.01
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,279.21,222.59
2016,5,7,18,15,261.5,65.0,1.15,18.5,115.5,206.79,162.2
2016,5,7,18,30,182.0,49.0,1.2,18.0,72.0,135.69,102.03
2016,5,7,18,45,91.0,30.0,1.3,17.5,41.5,73.2,45.24
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,102.5,26.0,2.9,16.0,38.5,21.09,8.82
2016,5,8,6,0,205.0,43.0,3.0,16.0,68.0,33.21,22.78
2016,5,8,6,15,287.5,57.5,3.05,16.5,111.0,43.71,32.65
2016,5,8,6,30,370.0,72.0,3.1,17.0,154.0,53.87,41.91
2016,5,8,6,45,390.5,85.0,3.15,17.5,192.0,62.26,49.39
2016,5,8,7,0,411.0,98.0,3.2,18.0,230.0,70.23,56.28
2016,5,8,7,15,424.0,116.0,3.3,18.5,273.5,81.21,65.6
2016,5,8,7,30,437.0,134.0,3.4,19.0,317.0,91.58,74.22
2016,5,8,7,45,554.0,125.0,3.5,19.5,388.5,91.93,64.93
2016,5,8,8,0,671.0,116.0,3.6,20.0,460.0,132.79,78.45
2016,5,8,8,15,397.5,193.0,3.6,20.5,402.5,195.06,135.63
2016,5,8,8,30,124.0,270.0,3.6,21.0,345.0,233.06,176.99
2016,5,8,8,45,431.0,208.5,3.6,21.5,497.5,273.94,199.45
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,357.2,259.74
2016,5,8,9,15,751.5,151.0,3.65,22.0,690.5,412.84,307.34
2016,5,8,9,30,765.0,155.0,3.7,22.0,731.0,472.35,356.83
2016,5,8,9,45,765.0,164.0,3.8,22.5,763.5,525.54,399.71
2016,5,8,10,0,765.0,173.0,3.9,23.0,796.0,577.41,440.24
2016,5,8,10,15,773.0,176.0,3.9,23.0,825.5,627.57,479.08
2016,5,8,10,30,781.0,179.0,3.9,23.0,855.0,676.79,516.28
2016,5,8,10,45,556.0,303.0,3.95,23.0,790.5,667.15,506.32
2016,5,8,11,0,331.0,427.0,4.0,23.0,726.0,634.1,478.43
2016,5,8,11,15,170.0,313.5,3.95,23.0,467.5,425.7,325.4
2016,5,8,11,30,9.0,200.0,3.9,23.0,209.0,186.0,140.73
2016,5,8,11,45,214.5,304.5,3.85,23.5,508.0,477.26,365.95
2016,5,8,12,0,420.0,409.0,3.8,24.0,807.0,777.08,580.26
2016,5,8,12,15,611.5,301.0,3.75,24.0,880.0,870.84,648.29
2016,5,8,12,30,803.0,193.0,3.7,24.0,953.0,961.77,711.58
2016,5,8,12,45,407.5,218.0,3.7,24.0,604.0,627.63,476.94
2016,5,8,13,0,12.0,243.0,3.7,24.0,255.0,232.04,175.01
2016,5,8,13,15,410.5,210.5,3.6,24.0,584.0,646.85,495.2
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,1011.05,746.21
2016,5,8,13,45,805.0,175.0,3.4,24.5,891.0,1009.86,740.83
2016,5,8,14,0,801.0,172.0,3.3,25.0,869.0,1005.09,736.3
2016,5,8,14,15,402.5,169.0,3.25,24.5,519.0,609.03,464.56
2016,5,8,14,30,4.0,166.0,3.2,24.0,169.0,153.91,115.64
2016,5,8,14,45,212.0,236.0,3.15,24.0,397.0,465.63,360.52
2016,5,8,15,0,420.0,306.0,3.1,24.0,625.0,755.98,571.24
2016,5,8,15,15,258.5,311.0,3.0,24.0,504.0,587.5,447.07
2016,5,8,15,30,97.0,316.0,2.9,24.0,383.0,408.59,313.18
2016,5,8,15,45,384.5,233.0,2.85,24.0,471.0,619.82,478.03
2016,5,8,16,0,672.0,150.0,2.8,24.0,559.0,771.55,591.12
2016,5,8,16,15,645.5,144.0,2.55,23.5,510.0,719.66,554.74
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,667.25,518.46
2016,5,8,16,45,497.0,144.5,2.05,23.0,386.5,551.2,432.28
2016,5,8,17,0,375.0,151.0,1.8,23.0,312.0,451.06,356.0
2016,5,8,17,15,413.0,129.0,1.55,22.5,284.5,433.57,344.04
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,411.07,326.72
2016,5,8,17,45,401.0,93.5,1.1,21.5,209.5,344.65,273.9
2016,5,8,18,0,351.0,80.0,0.9,21.0,162.0,282.71,223.26
2016,5,8,18,15,274.5,64.5,0.9,20.5,118.5,211.64,164.52
2016,5,8,18,30,198.0,49.0,0.9,20.0,75.0,149.03,111.57
2016,5,8,18,45,115.5,30.0,0.9,19.5,43.5,81.21,51.15
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,18.85,0.0
2016,5,8,19,15,16.5,5.5,0.9,19.0,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,5,9,5,30,0.0,7.0,1.1,13.0,7.0,6.37,0.0
2016,5,9,5,45,69.0,26.5,1.2,13.5,35.0,21.44,9.85
2016,5,9,6,0,138.0,46.0,1.3,14.0,63.0,36.41,25.85
2016,5,9,6,15,200.0,64.5,1.2,14.0,102.5,50.26,38.82
2016,5,9,6,30,262.0,83.0,1.1,14.0,142.0,63.75,51.22
2016,5,9,6,45,336.5,91.0,1.0,14.5,186.5,66.3,53.57
2016,5,9,7,0,411.0,99.0,0.9,15.0,231.0,70.86,57.49
2016,5,9,7,15,434.0,115.0,0.75,15.0,277.0,80.49,65.81
2016,5,9,7,30,457.0,131.0,0.6,15.0,323.0,89.59,73.5
2016,5,9,7,45,338.0,174.5,0.45,15.5,327.0,128.49,97.91
2016,5,9,8,0,219.0,218.0,0.3,16.0,331.0,179.79,133.8
2016,5,9,8,15,224.0,242.0,0.25,16.0,367.5,215.57,159.61
2016,5,9,8,30,229.0,266.0,0.2,16.0,404.0,252.35,187.88
2016,5,9,8,45,216.0,291.0,0.15,16.5,429.5,285.9,214.28
2016,5,9,9,0,203.0,316.0,0.1,17.0,455.0,318.19,239.24
2016,5,9,9,15,262.5,326.5,0.2,17.5,517.0,362.53,272.14
2016,5,9,9,30,322.0,337.0,0.3,18.0,579.0,418.24,313.43
2016,5,9,9,45,196.5,356.5,0.4,18.5,506.5,397.19,299.09
2016,5,9,10,0,71.0,376.0,0.5,19.0,434.0,360.33,272.05
2016,5,9,10,15,95.0,402.0,0.6,19.0,483.0,404.24,304.95
2016,5,9,10,30,119.0,428.0,0.7,19.0,532.0,451.27,339.22
2016,5,9,10,45,128.0,442.0,0.8,19.5,556.5,480.93,359.97
2016,5,9,11,0,137.0,456.0,0.9,20.0,581.0,511.35,381.23
2016,5,9,11,15,157.0,466.0,1.05,20.0,611.5,547.61,407.78
2016,5,9,11,30,177.0,476.0,1.2,20.0,642.0,585.15,435.06
2016,5,9,11,45,139.0,474.0,1.35,20.5,605.5,562.77,418.37
2016,5,9,12,0,101.0,472.0,1.5,21.0,569.0,528.91,393.85
2016,5,9,12,15,131.0,478.5,1.6,21.5,603.5,579.32,430.02
2016,5,9,12,30,161.0,485.0,1.7,22.0,638.0,622.5,460.23
2016,5,9,12,45,159.5,481.0,1.8,22.5,631.5,625.63,461.91
2016,5,9,13,0,158.0,477.0,1.9,23.0,625.0,627.68,463.19
2016,5,9,13,15,248.5,452.5,1.9,23.0,681.0,712.73,524.51
2016,5,9,13,30,339.0,428.0,1.9,23.0,737.0,785.04,575.63
2016,5,9,13,45,267.0,431.5,1.9,23.0,671.0,722.08,531.2
2016,5,9,14,0,195.0,435.0,1.9,23.0,605.0,641.82,475.47
2016,5,9,14,15,245.0,410.0,1.85,23.0,616.0,684.09,507.1
2016,5,9,14,30,295.0,385.0,1.8,23.0,627.0,708.27,525.41
2016,5,9,14,45,250.0,374.5,1.75,23.5,574.0,652.28,485.2
2016,5,9,15,0,205.0,364.0,1.7,24.0,521.0,579.77,433.92
2016,5,9,15,15,299.0,322.0,1.65,23.5,536.5,637.17,479.05
2016,5,9,15,30,393.0,280.0,1.6,23.0,552.0,671.97,507.34
2016,5,9,15,45,248.5,276.5,1.55,23.0,444.5,530.44,404.45
2016,5,9,16,0,104.0,273.0,1.5,23.0,337.0,366.58,282.37
2016,5,9,16,15,87.0,246.5,1.45,23.0,296.5,322.17,250.12
2016,5,9,16,30,70.0,220.0,1.4,23.0,256.0,278.56,217.28
2016,5,9,16,45,35.0,173.5,1.4,23.0,191.5,199.78,156.0
2016,5,9,17,0,0.0,127.0,1.4,23.0,127.0,116.95,89.83
2016,5,9,17,15,0.0,109.5,1.25,22.5,109.5,100.53,77.15
2016,5,9,17,30,0.0,92.0,1.1,22.0,92.0,84.09,64.07
2016,5,9,17,45,0.0,75.0,1.0,21.5,75.0,68.13,51.11
2016,5,9,18,0,0.0,58.0,0.9,21.0,58.0,52.12,37.85
2016,5,9,18,15,0.0,42.5,0.9,20.5,42.5,37.57,25.57
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,23.79,13.81
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,13.63,4.47
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.64,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.82,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.82,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,8.34,0.51
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,14.94,7.23
2016,5,10,6,15,0.0,27.5,0.5,17.0,27.5,24.21,15.67
2016,5,10,6,30,0.0,38.0,0.5,17.0,38.0,33.5,24.09
2016,5,10,6,45,0.0,50.5,0.55,17.5,50.5,44.57,33.91
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,55.67,43.55
2016,5,10,7,15,245.5,94.0,0.8,18.5,197.5,64.62,51.14
2016,5,10,7,30,491.0,125.0,1.0,19.0,332.0,85.7,69.05
2016,5,10,7,45,305.5,174.0,1.2,20.0,308.5,127.74,96.0
2016,5,10,8,0,120.0,223.0,1.4,21.0,285.0,174.66,131.66
2016,5,10,8,15,413.0,180.0,1.55,21.5,424.5,188.49,128.5
2016,5,10,8,30,706.0,137.0,1.7,22.0,564.0,246.63,163.46
2016,5,10,8,45,532.5,211.5,1.9,22.5,548.0,303.73,217.15
2016,5,10,9,0,359.0,286.0,2.1,23.0,532.0,343.02,254.15
2016,5,10,9,15,559.5,223.0,2.25,23.5,633.0,395.89,293.27
2016,5,10,9,30,760.0,160.0,2.4,24.0,734.0,470.93,350.71
2016,5,10,9,45,645.0,228.5,2.6,24.5,732.0,515.65,386.31
2016,5,10,10,0,530.0,297.0,2.8,25.0,730.0,547.34,410.3
2016,5,10,10,15,373.0,363.5,2.75,24.5,674.0,539.87,405.23
2016,5,10,10,30,216.0,430.0,2.7,24.0,618.0,516.4,387.23
2016,5,10,10,45,493.0,314.5,2.65,24.0,758.5,631.86,475.09
2016,5,10,11,0,770.0,199.0,2.6,24.0,899.0,762.64,571.14
2016,5,10,11,15,482.5,337.0,2.45,24.0,778.0,697.3,518.75
2016,5,10,11,30,195.0,475.0,2.3,24.0,657.0,598.73,442.92
2016,5,10,11,45,322.0,441.0,2.2,24.0,745.0,695.73,513.53
2016,5,10,12,0,449.0,407.0,2.1,24.0,833.0,799.91,585.67
2016,5,10,12,15,618.0,304.0,2.15,24.0,891.0,878.12,642.3
2016,5,10,12,30,787.0,201.0,2.2,24.0,949.0,952.72,693.68
2016,5,10,12,45,623.0,299.0,2.3,24.5,888.0,916.27,666.74
2016,5,10,13,0,459.0,397.0,2.4,25.0,827.0,865.13,628.35
2016,5,10,13,15,633.5,286.0,2.45,25.0,869.5,941.3,685.24
2016,5,10,13,30,808.0,175.0,2.5,25.0,912.0,1005.44,728.65
2016,5,10,13,45,802.5,173.0,2.65,25.5,890.0,1003.73,727.59
2016,5,10,14,0,797.0,171.0,2.8,26.0,868.0,998.45,724.92
2016,5,10,14,15,788.0,168.5,2.8,25.5,838.0,985.68,719.02
2016,5,10,14,30,779.0,166.0,2.8,25.0,808.0,969.54,711.03
2016,5,10,14,45,591.5,240.0,2.85,25.0,715.0,863.29,640.79
2016,5,10,15,0,404.0,314.0,2.9,25.0,622.0,732.62,548.74
2016,5,10,15,15,384.0,301.5,2.8,25.0,581.5,694.1,523.16
2016,5,10,15,30,364.0,289.0,2.7,25.0,541.0,654.74,496.11
2016,5,10,15,45,276.5,283.0,2.6,25.0,467.0,562.08,428.93
2016,5,10,16,0,189.0,277.0,2.5,25.0,393.0,458.47,352.59
2016,5,10,16,15,176.0,253.0,2.35,24.5,354.0,416.63,323.15
2016,5,10,16,30,163.0,229.0,2.2,24.0,315.0,374.98,293.01
2016,5,10,16,45,343.0,181.5,2.05,24.0,338.0,463.26,364.29
2016,5,10,17,0,523.0,134.0,1.9,24.0,361.0,534.82,420.01
2016,5,10,17,15,480.0,123.5,1.7,23.5,310.5,470.37,371.07
2016,5,10,17,30,437.0,113.0,1.5,23.0,260.0,408.76,323.85
2016,5,10,17,45,385.5,99.0,1.3,22.5,212.0,341.77,271.03
2016,5,10,18,0,334.0,85.0,1.1,22.0,164.0,279.42,220.31
2016,5,10,18,15,261.0,68.5,1.1,21.5,121.0,209.78,162.91
2016,5,10,18,30,188.0,52.0,1.1,21.0,78.0,140.79,105.23
2016,5,10,18,45,110.5,32.0,1.1,20.5,46.0,81.91,53.3
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,19.76,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.0,1.45,16.0,3.0,0.0,0.0
2016,5,11,5,30,0.0,6.0,1.7,16.0,6.0,5.46,0.0
2016,5,11,5,45,1.5,23.5,2.0,16.5,24.0,20.57,9.89
2016,5,11,6,0,3.0,41.0,2.3,17.0,42.0,35.17,24.55
2016,5,11,6,15,18.0,62.0,2.4,17.5,66.0,51.23,39.14
2016,5,11,6,30,33.0,83.0,2.5,18.0,90.0,67.41,53.61
2016,5,11,6,45,45.5,104.5,2.6,18.5,117.5,83.61,67.81
2016,5,11,7,0,58.0,126.0,2.7,19.0,145.0,99.52,81.43
2016,5,11,7,15,33.0,135.0,2.75,19.5,146.0,107.02,87.53
2016,5,11,7,30,8.0,144.0,2.8,20.0,147.0,119.54,97.77
2016,5,11,7,45,18.0,170.0,2.85,20.5,179.0,140.17,109.38
2016,5,11,8,0,28.0,196.0,2.9,21.0,211.0,156.52,121.02
2016,5,11,8,15,31.0,217.0,2.9,21.0,235.0,177.15,136.71
2016,5,11,8,30,34.0,238.0,2.9,21.0,259.0,198.44,153.06
2016,5,11,8,45,34.0,255.0,2.95,21.5,277.5,216.69,166.84
2016,5,11,9,0,34.0,272.0,3.0,22.0,296.0,235.08,180.63
2016,5,11,9,15,231.0,285.5,3.05,22.0,460.0,319.3,242.68
2016,5,11,9,30,428.0,299.0,3.1,22.0,624.0,433.37,328.45
2016,5,11,9,45,420.0,319.0,3.15,22.0,650.5,474.81,360.86
2016,5,11,10,0,412.0,339.0,3.2,22.0,677.0,515.06,391.85
2016,5,11,10,15,299.0,386.5,3.2,22.0,637.0,513.46,390.3
2016,5,11,10,30,186.0,434.0,3.2,22.0,597.0,499.73,378.92
2016,5,11,10,45,205.0,444.5,3.25,22.0,628.0,536.63,406.33
2016,5,11,11,0,224.0,455.0,3.3,22.0,659.0,574.86,434.25
2016,5,11,11,15,158.0,457.5,3.2,22.0,603.0,540.19,407.52
2016,5,11,11,30,92.0,460.0,3.1,22.0,547.0,494.41,372.7
2016,5,11,11,45,204.0,459.0,3.05,22.0,653.0,604.14,454.62
2016,5,11,12,0,316.0,458.0,3.0,22.0,759.0,722.32,539.51
2016,5,11,12,15,253.0,472.0,2.95,22.0,713.0,693.08,516.61
2016,5,11,12,30,190.0,486.0,2.9,22.0,667.0,649.88,484.83
2016,5,11,12,45,218.0,478.0,2.85,22.0,684.0,678.03,505.7
2016,5,11,13,0,246.0,470.0,2.8,22.0,701.0,718.2,534.17
2016,5,11,13,15,175.0,461.0,2.75,22.0,624.0,633.89,473.53
2016,5,11,13,30,104.0,452.0,2.7,22.0,547.0,544.57,408.86
2016,5,11,13,45,117.5,443.5,2.65,22.0,548.5,568.41,427.03
2016,5,11,14,0,131.0,435.0,2.6,22.0,550.0,576.66,433.61
2016,5,11,14,15,173.5,418.5,2.55,22.0,565.5,604.49,455.28
2016,5,11,14,30,216.0,402.0,2.5,22.0,581.0,630.7,475.59
2016,5,11,14,45,277.5,370.0,2.45,22.5,589.0,673.11,506.81
2016,5,11,15,0,339.0,338.0,2.4,23.0,597.0,695.64,523.99
2016,5,11,15,15,361.0,311.0,2.25,23.0,573.5,682.28,515.66
2016,5,11,15,30,383.0,284.0,2.1,23.0,550.0,666.06,505.58
2016,5,11,15,45,407.5,256.0,2.0,23.0,522.0,663.09,504.86
2016,5,11,16,0,432.0,228.0,1.9,23.0,494.0,641.94,491.47
2016,5,11,16,15,345.0,224.5,1.75,22.5,425.5,537.51,416.28
2016,5,11,16,30,258.0,221.0,1.6,22.0,357.0,453.79,354.52
2016,5,11,16,45,403.0,173.0,1.45,22.0,360.5,511.63,401.32
2016,5,11,17,0,548.0,125.0,1.3,22.0,364.0,541.6,425.42
2016,5,11,17,15,506.0,116.0,1.15,21.5,314.0,478.4,377.81
2016,5,11,17,30,464.0,107.0,1.0,21.0,264.0,417.88,331.6
2016,5,11,17,45,420.0,93.0,0.9,21.0,216.5,353.63,280.73
2016,5,11,18,0,376.0,79.0,0.8,21.0,169.0,293.15,231.25
2016,5,11,18,15,299.5,65.0,0.8,20.5,125.5,222.46,173.04
2016,5,11,18,30,223.0,51.0,0.8,20.0,82.0,160.17,120.47
2016,5,11,18,45,136.5,32.5,0.85,20.0,49.0,97.99,65.52
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,31.5,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,11.68,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,5,12,5,45,129.0,29.0,1.25,16.5,45.5,22.61,11.79
2016,5,12,6,0,258.0,45.0,1.4,17.0,78.0,34.72,24.23
2016,5,12,6,15,339.5,57.5,1.35,17.5,122.5,43.68,32.62
2016,5,12,6,30,421.0,70.0,1.3,18.0,167.0,52.36,40.5
2016,5,12,6,45,480.0,79.0,1.3,18.5,216.5,59.0,46.36
2016,5,12,7,0,539.0,88.0,1.3,19.0,266.0,63.81,50.43
2016,5,12,7,15,269.5,112.0,1.3,19.5,201.0,83.1,66.89
2016,5,12,7,30,0.0,136.0,1.3,20.0,136.0,113.81,92.75
2016,5,12,7,45,2.5,151.0,1.35,20.5,152.5,126.34,98.14
2016,5,12,8,0,5.0,166.0,1.4,21.0,169.0,140.05,108.41
2016,5,12,8,15,8.5,184.5,1.4,21.5,189.5,156.92,121.0
2016,5,12,8,30,12.0,203.0,1.4,22.0,210.0,174.38,133.94
2016,5,12,8,45,13.5,219.0,1.4,22.5,228.0,189.91,145.36
2016,5,12,9,0,15.0,235.0,1.4,23.0,246.0,205.71,156.9
2016,5,12,9,15,26.5,273.5,1.3,23.0,294.0,238.74,181.58
2016,5,12,9,30,38.0,312.0,1.2,23.0,342.0,278.72,211.2
2016,5,12,9,45,25.5,283.0,1.2,23.5,303.5,254.6,192.41
2016,5,12,10,0,13.0,254.0,1.2,24.0,265.0,229.06,172.67
2016,5,12,10,15,34.0,323.5,1.05,24.0,353.0,301.49,226.56
2016,5,12,10,30,55.0,393.0,0.9,24.0,441.0,378.87,282.06
2016,5,12,10,45,190.0,414.5,0.8,24.5,586.5,500.37,368.59
2016,5,12,11,0,325.0,436.0,0.7,25.0,732.0,635.65,460.1
2016,5,12,11,15,597.0,287.0,0.6,25.0,842.5,741.38,533.68
2016,5,12,11,30,869.0,138.0,0.5,25.0,953.0,849.35,603.82
2016,5,12,11,45,871.0,138.0,0.45,25.5,961.0,882.68,620.66
2016,5,12,12,0,873.0,138.0,0.4,26.0,969.0,913.24,636.57
2016,5,12,12,15,873.0,138.0,0.5,26.0,969.5,939.07,653.82
2016,5,12,12,30,873.0,138.0,0.6,26.0,970.0,961.78,669.35
2016,5,12,12,45,859.5,146.0,0.7,26.0,959.0,975.78,679.74
2016,5,12,13,0,846.0,154.0,0.8,26.0,948.0,986.15,688.14
2016,5,12,13,15,842.0,153.0,0.9,26.0,933.0,993.84,695.04
2016,5,12,13,30,838.0,152.0,1.0,26.0,918.0,1010.26,707.37
2016,5,12,13,45,833.0,150.0,1.1,26.0,896.0,1008.9,708.83
2016,5,12,14,0,828.0,148.0,1.2,26.0,874.0,1003.92,708.34
2016,5,12,14,15,820.0,146.0,1.3,26.0,844.5,992.38,703.84
2016,5,12,14,30,812.0,144.0,1.4,26.0,815.0,977.4,697.23
2016,5,12,14,45,801.5,141.0,1.5,26.0,780.0,955.57,686.27
2016,5,12,15,0,791.0,138.0,1.6,26.0,745.0,930.63,673.23
2016,5,12,15,15,777.0,135.0,1.6,25.5,704.0,899.47,656.09
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,865.72,637.12
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,824.73,612.41
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,786.56,589.28
2016,5,12,16,15,645.0,136.0,1.65,24.5,509.0,708.21,538.11
2016,5,12,16,30,566.0,146.0,1.6,24.0,446.0,632.25,486.19
2016,5,12,16,45,318.5,161.5,1.6,24.0,327.5,421.22,329.82
2016,5,12,17,0,71.0,177.0,1.6,24.0,209.0,229.66,179.69
2016,5,12,17,15,63.5,155.0,1.5,23.5,180.5,199.44,157.07
2016,5,12,17,30,56.0,133.0,1.4,23.0,152.0,169.7,133.76
2016,5,12,17,45,45.0,110.5,1.3,22.5,124.0,137.94,108.22
2016,5,12,18,0,34.0,88.0,1.2,22.0,96.0,107.04,82.86
2016,5,12,18,15,19.5,67.0,1.1,21.5,71.5,77.3,58.02
2016,5,12,18,30,5.0,46.0,1.0,21.0,47.0,45.36,31.28
2016,5,12,18,45,2.5,27.5,0.95,20.5,28.0,26.01,14.22
2016,5,12,19,0,0.0,9.0,0.9,20.0,9.0,7.91,0.0
2016,5,12,19,15,0.0,4.5,0.9,19.5,4.5,4.09,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,20.5,1.6,18.0,20.5,18.06,8.42
2016,5,13,6,0,0.0,36.0,1.6,18.0,36.0,31.45,21.36
2016,5,13,6,15,1.0,57.0,1.65,18.0,57.5,48.7,36.93
2016,5,13,6,30,2.0,78.0,1.7,18.0,79.0,65.71,52.16
2016,5,13,6,45,11.0,98.5,1.75,18.0,102.5,82.24,66.74
2016,5,13,7,0,20.0,119.0,1.8,18.0,126.0,98.64,80.93
2016,5,13,7,15,10.0,107.0,1.95,18.0,110.5,91.31,74.38
2016,5,13,7,30,0.0,95.0,2.1,18.0,95.0,82.78,66.78
2016,5,13,7,45,0.0,75.5,2.25,18.5,75.5,66.79,50.17
2016,5,13,8,0,0.0,56.0,2.4,19.0,56.0,49.49,35.59
2016,5,13,8,15,0.0,83.0,2.45,19.0,83.0,73.51,55.24
2016,5,13,8,30,0.0,110.0,2.5,19.0,110.0,96.83,74.05
2016,5,13,8,45,0.0,126.5,2.65,19.0,126.5,111.0,85.28
2016,5,13,9,0,0.0,143.0,2.8,19.0,143.0,125.25,96.51
2016,5,13,9,15,13.0,217.0,2.8,19.0,227.0,192.63,149.67
2016,5,13,9,30,26.0,291.0,2.8,19.0,311.0,256.83,199.37
2016,5,13,9,45,156.5,339.0,2.85,19.5,467.0,362.92,280.14
2016,5,13,10,0,287.0,387.0,2.9,20.0,623.0,484.78,371.29
2016,5,13,10,15,395.0,365.0,2.8,20.0,703.0,553.58,422.84
2016,5,13,10,30,503.0,343.0,2.7,20.0,783.0,631.8,480.89
2016,5,13,10,45,494.5,359.5,2.65,20.5,801.0,669.51,506.59
2016,5,13,11,0,486.0,376.0,2.6,21.0,819.0,705.51,530.66
2016,5,13,11,15,388.0,417.5,2.5,21.5,775.5,688.57,515.36
2016,5,13,11,30,290.0,459.0,2.4,22.0,732.0,666.04,496.08
2016,5,13,11,45,373.5,436.0,2.35,22.5,790.5,733.78,543.96
