Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,457.0,413.0,2.3,23.0,849.0,810.43,596.03
2016,5,13,12,15,445.5,412.5,2.25,23.0,837.5,819.02,600.77
2016,5,13,12,30,434.0,412.0,2.2,23.0,826.0,825.03,604.36
2016,5,13,12,45,457.0,406.0,2.15,23.5,839.0,856.48,624.4
2016,5,13,13,0,480.0,400.0,2.1,24.0,852.0,886.34,642.93
2016,5,13,13,15,688.0,263.5,2.1,24.0,899.5,971.21,704.9
2016,5,13,13,30,896.0,127.0,2.1,24.0,947.0,1030.5,742.69
2016,5,13,13,45,890.5,126.5,2.1,24.0,925.0,1030.02,742.38
2016,5,13,14,0,885.0,126.0,2.1,24.0,903.0,1025.84,740.52
2016,5,13,14,15,878.0,124.5,2.1,24.0,874.0,1015.47,734.88
2016,5,13,14,30,871.0,123.0,2.1,24.0,845.0,1001.53,727.13
2016,5,13,14,45,856.5,123.5,2.1,24.0,808.0,978.94,713.92
2016,5,13,15,0,842.0,124.0,2.1,24.0,771.0,963.42,705.42
2016,5,13,15,15,829.5,121.5,2.1,24.0,729.5,933.19,687.28
2016,5,13,15,30,817.0,119.0,2.1,24.0,688.0,900.16,667.35
2016,5,13,15,45,798.0,116.5,2.1,24.0,642.0,858.77,641.66
2016,5,13,16,0,779.0,114.0,2.1,24.0,596.0,815.41,614.41
2016,5,13,16,15,757.5,110.0,2.0,23.5,546.5,766.66,583.4
2016,5,13,16,30,736.0,106.0,1.9,23.0,497.0,720.36,553.62
2016,5,13,16,45,705.0,101.5,1.85,23.0,445.0,662.03,513.95
2016,5,13,17,0,674.0,97.0,1.8,23.0,393.0,604.05,472.63
2016,5,13,17,15,634.0,91.0,1.65,22.5,340.5,539.19,424.99
2016,5,13,17,30,594.0,85.0,1.5,22.0,288.0,476.32,377.31
2016,5,13,17,45,544.0,76.0,1.35,21.5,237.5,407.01,323.01
2016,5,13,18,0,494.0,67.0,1.2,21.0,187.0,341.64,269.86
2016,5,13,18,15,410.5,56.5,1.15,20.0,140.0,264.22,206.27
2016,5,13,18,30,327.0,46.0,1.1,19.0,93.0,193.62,146.6
2016,5,13,18,45,213.0,31.5,1.1,18.5,57.0,120.97,83.21
2016,5,13,19,0,99.0,17.0,1.1,18.0,21.0,52.93,0.0
2016,5,13,19,15,49.5,8.5,1.15,17.5,10.5,18.25,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.0,7.0,0.9,10.5,8.5,6.37,0.0
2016,5,14,5,30,94.0,14.0,1.0,11.0,17.0,12.73,0.0
2016,5,14,5,45,222.0,27.5,1.15,12.0,52.5,22.26,12.32
2016,5,14,6,0,350.0,41.0,1.3,13.0,88.0,32.81,23.1
2016,5,14,6,15,435.5,51.0,1.15,13.5,135.5,39.72,29.73
2016,5,14,6,30,521.0,61.0,1.0,14.0,183.0,46.38,35.9
2016,5,14,6,45,576.0,68.5,0.9,14.5,234.5,50.59,39.68
2016,5,14,7,0,631.0,76.0,0.8,15.0,286.0,54.62,43.15
2016,5,14,7,15,670.5,81.5,0.8,15.5,339.5,56.87,44.93
2016,5,14,7,30,710.0,87.0,0.8,16.0,393.0,59.0,46.55
2016,5,14,7,45,740.0,91.0,0.85,17.0,446.0,80.15,51.38
2016,5,14,8,0,770.0,95.0,0.9,18.0,499.0,134.06,75.38
2016,5,14,8,15,791.0,98.5,1.3,18.5,549.0,189.88,114.71
2016,5,14,8,30,812.0,102.0,1.7,19.0,599.0,247.99,162.4
2016,5,14,8,45,832.5,103.0,2.1,20.0,646.5,306.02,212.23
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,370.66,267.37
2016,5,14,9,15,864.5,106.5,2.7,21.0,735.5,428.73,317.67
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,486.81,366.89
2016,5,14,9,45,890.5,107.5,3.15,21.5,814.0,542.9,412.75
2016,5,14,10,0,905.0,106.0,3.4,22.0,851.0,598.73,457.1
2016,5,14,10,15,910.5,107.5,3.55,22.0,880.5,651.11,498.33
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,701.88,537.4
2016,5,14,10,45,919.0,110.5,3.9,22.5,932.0,749.07,572.16
2016,5,14,11,0,922.0,112.0,4.1,23.0,954.0,794.02,603.14
2016,5,14,11,15,924.5,112.5,4.2,23.0,969.0,835.25,631.62
2016,5,14,11,30,927.0,113.0,4.3,23.0,984.0,873.84,658.15
2016,5,14,11,45,926.0,114.5,4.4,23.0,991.0,907.54,681.25
2016,5,14,12,0,925.0,116.0,4.5,23.0,998.0,938.12,702.3
2016,5,14,12,15,924.0,116.0,4.55,23.0,997.5,964.08,720.05
2016,5,14,12,30,923.0,116.0,4.6,23.0,997.0,986.68,735.6
2016,5,14,12,45,914.5,120.0,4.7,23.5,987.0,1002.48,745.6
2016,5,14,13,0,906.0,124.0,4.8,24.0,977.0,1014.57,753.24
2016,5,14,13,15,902.0,123.0,4.8,24.0,961.5,1022.5,758.87
2016,5,14,13,30,898.0,122.0,4.8,24.0,946.0,1026.69,762.16
2016,5,14,13,45,637.5,255.5,4.8,24.0,833.0,927.51,694.93
2016,5,14,14,0,377.0,389.0,4.8,24.0,720.0,788.66,592.29
2016,5,14,14,15,614.0,259.0,4.7,23.5,777.5,910.32,686.36
2016,5,14,14,30,851.0,129.0,4.6,23.0,835.0,987.31,741.2
2016,5,14,14,45,560.0,244.0,4.55,23.0,700.5,833.81,633.68
2016,5,14,15,0,269.0,359.0,4.5,23.0,566.0,649.47,495.69
2016,5,14,15,15,172.5,336.5,4.35,22.5,466.5,515.27,397.59
2016,5,14,15,30,76.0,314.0,4.2,22.0,367.0,384.95,298.77
2016,5,14,15,45,38.0,170.5,4.05,22.0,197.0,198.03,154.52
2016,5,14,16,0,0.0,27.0,3.9,22.0,27.0,23.85,13.88
2016,5,14,16,15,88.0,130.0,3.95,21.5,177.0,207.13,165.42
2016,5,14,16,30,176.0,233.0,4.0,21.0,327.0,388.15,309.75
2016,5,14,16,45,371.0,181.0,4.1,21.0,353.0,481.85,386.95
2016,5,14,17,0,566.0,129.0,4.2,21.0,379.0,563.14,452.74
2016,5,14,17,15,526.5,119.5,4.3,20.0,328.5,494.78,401.24
2016,5,14,17,30,487.0,110.0,4.4,19.0,278.0,434.3,354.63
2016,5,14,17,45,457.0,94.5,4.55,18.5,231.0,375.0,306.65
2016,5,14,18,0,427.0,79.0,4.7,18.0,184.0,317.86,258.51
2016,5,14,18,15,351.0,65.5,4.5,17.0,138.0,245.18,196.32
2016,5,14,18,30,275.0,52.0,4.3,16.0,92.0,180.69,139.96
2016,5,14,18,45,188.5,35.0,4.15,15.5,57.5,117.25,82.83
2016,5,14,19,0,102.0,18.0,4.0,15.0,23.0,55.26,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.5,19.03,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.5,8.0,1.25,4.5,10.0,7.28,0.0
2016,5,15,5,30,109.0,16.0,1.5,5.0,20.0,12.63,0.0
2016,5,15,5,45,238.0,30.0,1.75,5.5,57.0,24.52,14.81
2016,5,15,6,0,367.0,44.0,2.0,6.0,94.0,35.5,26.25
2016,5,15,6,15,451.0,54.0,2.2,6.5,142.0,42.31,32.97
2016,5,15,6,30,535.0,64.0,2.4,7.0,190.0,48.88,39.21
2016,5,15,6,45,587.0,72.0,2.65,7.5,242.5,53.39,43.35
2016,5,15,7,0,639.0,80.0,2.9,8.0,295.0,57.7,47.15
2016,5,15,7,15,678.0,85.5,2.95,8.5,348.5,59.81,48.85
2016,5,15,7,30,717.0,91.0,3.0,9.0,402.0,61.82,50.39
2016,5,15,7,45,739.5,98.0,3.05,9.5,453.5,79.36,51.98
2016,5,15,8,0,762.0,105.0,3.1,10.0,505.0,135.28,79.27
2016,5,15,8,15,783.5,109.0,3.1,10.5,555.5,197.26,125.23
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,255.41,174.42
2016,5,15,8,45,817.5,118.5,3.1,11.5,652.0,314.46,227.13
2016,5,15,9,0,830.0,124.0,3.1,12.0,698.0,374.34,280.59
2016,5,15,9,15,843.0,126.5,3.05,12.0,740.5,432.53,332.27
2016,5,15,9,30,856.0,129.0,3.0,12.0,783.0,491.04,382.87
2016,5,15,9,45,870.5,129.0,3.0,12.5,821.5,550.04,431.65
2016,5,15,10,0,885.0,129.0,3.0,13.0,860.0,606.27,476.79
2016,5,15,10,15,893.0,130.5,3.0,13.5,891.0,659.33,518.09
2016,5,15,10,30,901.0,132.0,3.0,14.0,922.0,711.06,557.1
2016,5,15,10,45,909.5,132.0,3.05,14.5,947.0,760.33,593.47
2016,5,15,11,0,918.0,132.0,3.1,15.0,972.0,807.83,626.83
2016,5,15,11,15,922.5,133.0,3.1,15.0,989.0,851.07,656.57
2016,5,15,11,30,927.0,134.0,3.1,15.0,1006.0,891.85,684.36
2016,5,15,11,45,931.5,132.5,3.15,15.5,1016.0,927.78,707.65
2016,5,15,12,0,936.0,131.0,3.2,16.0,1026.0,960.88,728.86
2016,5,15,12,15,937.0,131.0,3.25,16.0,1026.5,989.14,748.11
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,1014.12,765.19
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.5,1033.78,777.31
2016,5,15,13,0,938.0,129.0,3.4,17.0,1014.0,1049.82,787.11
2016,5,15,13,15,935.0,128.0,3.4,17.0,998.5,1059.19,793.64
2016,5,15,13,30,932.0,127.0,3.4,17.0,983.0,1064.72,797.8
2016,5,15,13,45,928.0,125.5,3.4,17.0,960.0,1064.88,798.55
2016,5,15,14,0,924.0,124.0,3.4,17.0,937.0,1061.17,796.92
2016,5,15,14,15,917.0,122.5,3.4,17.0,907.0,1050.65,790.9
2016,5,15,14,30,910.0,121.0,3.4,17.0,877.0,1036.41,782.55
2016,5,15,14,45,899.5,119.5,3.4,17.0,840.0,1015.15,769.58
2016,5,15,15,0,889.0,118.0,3.4,17.0,803.0,990.53,754.42
2016,5,15,15,15,877.0,115.5,3.35,17.0,760.5,960.24,735.03
2016,5,15,15,30,865.0,113.0,3.3,17.0,718.0,936.0,719.85
2016,5,15,15,45,843.5,112.0,3.3,17.0,670.0,892.88,691.73
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,847.79,662.04
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,797.69,628.71
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,746.28,593.92
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,689.54,553.48
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,629.92,509.18
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,563.5,458.05
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,498.89,406.87
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,425.17,347.01
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,356.08,289.02
2016,5,15,18,15,436.5,59.0,1.3,13.0,149.5,278.21,223.29
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,208.58,162.68
2016,5,15,18,45,239.0,33.5,1.2,11.5,63.0,131.56,94.55
2016,5,15,19,0,122.0,19.0,1.2,11.0,25.0,62.2,2.61
2016,5,15,19,15,61.0,9.5,1.2,10.5,12.5,21.63,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,36.0,8.0,0.95,5.5,9.5,7.28,0.0
2016,5,16,5,30,72.0,16.0,1.1,6.0,19.0,12.58,0.0
2016,5,16,5,45,178.0,33.0,1.3,7.0,54.0,25.74,15.92
2016,5,16,6,0,284.0,50.0,1.5,8.0,89.0,38.51,28.76
2016,5,16,6,15,364.0,62.5,1.55,8.5,135.0,47.39,37.31
2016,5,16,6,30,444.0,75.0,1.6,9.0,181.0,55.97,45.33
2016,5,16,6,45,504.5,83.5,1.65,9.5,232.5,62.43,51.19
2016,5,16,7,0,565.0,92.0,1.7,10.0,284.0,66.73,54.91
2016,5,16,7,15,606.0,99.5,1.8,10.5,336.5,69.91,57.51
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,72.9,59.86
2016,5,16,7,45,680.0,112.0,2.05,12.0,441.0,88.08,59.44
2016,5,16,8,0,713.0,117.0,2.2,13.0,493.0,139.89,83.96
2016,5,16,8,15,554.0,177.0,2.05,13.0,486.5,208.19,142.77
2016,5,16,8,30,395.0,237.0,1.9,13.0,480.0,261.62,193.55
2016,5,16,8,45,453.0,235.0,1.8,13.5,534.0,299.62,223.73
2016,5,16,9,0,511.0,233.0,1.7,14.0,588.0,349.4,264.02
2016,5,16,9,15,517.5,249.5,1.55,14.5,627.5,399.35,304.87
2016,5,16,9,30,524.0,266.0,1.4,15.0,667.0,449.7,344.63
2016,5,16,9,45,703.5,193.0,1.25,15.5,758.5,514.62,394.18
2016,5,16,10,0,883.0,120.0,1.1,16.0,850.0,597.56,456.19
2016,5,16,10,15,890.0,121.5,0.9,16.0,880.0,649.74,493.53
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,700.51,528.13
2016,5,16,10,45,901.0,124.5,0.55,16.5,932.5,747.53,558.02
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,792.45,584.13
2016,5,16,11,15,908.0,127.0,0.4,17.0,970.5,833.87,610.07
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,872.75,634.14
2016,5,16,11,45,909.5,130.0,0.45,17.5,993.5,905.98,654.23
2016,5,16,12,0,908.0,132.0,0.5,18.0,1001.0,936.15,672.37
2016,5,16,12,15,907.5,132.0,0.55,18.0,1000.5,962.27,689.24
2016,5,16,12,30,907.0,132.0,0.6,18.0,1000.0,985.13,704.21
2016,5,16,12,45,903.5,132.5,0.7,18.5,991.5,1002.24,715.51
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,1015.8,724.75
2016,5,16,13,15,896.0,132.5,0.85,19.0,967.5,1024.28,731.26
2016,5,16,13,30,892.0,132.0,0.9,19.0,952.0,1029.07,735.69
2016,5,16,13,45,713.5,233.5,1.0,19.0,879.5,979.81,707.48
2016,5,16,14,0,535.0,335.0,1.1,19.0,807.0,903.72,657.56
2016,5,16,14,15,699.5,230.5,1.15,19.0,826.5,965.23,704.31
2016,5,16,14,30,864.0,126.0,1.2,19.0,846.0,995.54,724.7
2016,5,16,14,45,850.0,126.0,1.25,19.0,809.0,973.1,711.98
2016,5,16,15,0,836.0,126.0,1.3,19.0,772.0,957.77,704.52
2016,5,16,15,15,822.5,123.5,1.35,19.0,730.0,926.84,686.79
2016,5,16,15,30,809.0,121.0,1.4,19.0,688.0,893.19,667.23
2016,5,16,15,45,786.0,120.0,1.45,19.0,641.0,850.28,641.19
2016,5,16,16,0,763.0,119.0,1.5,19.0,594.0,805.66,613.59
2016,5,16,16,15,740.5,114.5,1.45,19.0,545.0,760.06,583.78
2016,5,16,16,30,718.0,110.0,1.4,19.0,496.0,709.59,550.1
2016,5,16,16,45,679.0,108.0,1.4,19.0,443.0,649.08,508.9
2016,5,16,17,0,640.0,106.0,1.4,19.0,390.0,589.54,466.03
2016,5,16,17,15,600.5,99.0,1.2,18.5,338.5,525.5,418.19
2016,5,16,17,30,561.0,92.0,1.0,18.0,287.0,463.46,370.44
2016,5,16,17,45,501.0,84.0,0.85,17.5,236.5,391.39,313.61
2016,5,16,18,0,441.0,76.0,0.7,17.0,186.0,320.92,256.31
2016,5,16,18,15,366.0,63.5,0.7,16.5,140.5,249.07,196.71
2016,5,16,18,30,291.0,51.0,0.7,16.0,95.0,185.24,142.16
2016,5,16,18,45,145.5,37.0,0.7,16.0,59.0,98.03,69.04
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,22.3,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.88,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.07,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.39,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.71,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.03,0.68
2016,5,17,7,15,0.0,11.0,1.75,14.0,11.0,9.68,3.04
2016,5,17,7,30,0.0,14.0,1.8,14.0,14.0,12.32,5.39
2016,5,17,7,45,0.0,42.0,1.9,14.5,42.0,37.07,25.92
2016,5,17,8,0,0.0,70.0,2.0,15.0,70.0,61.93,46.64
2016,5,17,8,15,0.0,100.0,2.1,15.0,100.0,88.21,68.31
2016,5,17,8,30,0.0,130.0,2.2,15.0,130.0,113.53,88.91
2016,5,17,8,45,4.0,168.0,2.3,15.5,171.0,146.5,115.15
2016,5,17,9,0,8.0,206.0,2.4,16.0,212.0,180.05,141.47
2016,5,17,9,15,17.0,248.5,2.3,16.0,261.5,219.92,172.63
2016,5,17,9,30,26.0,291.0,2.2,16.0,311.0,256.59,200.94
2016,5,17,9,45,32.0,317.5,2.15,16.5,343.5,285.29,222.44
2016,5,17,10,0,38.0,344.0,2.1,17.0,376.0,315.13,244.59
2016,5,17,10,15,39.5,359.0,2.0,17.0,393.5,333.84,258.39
2016,5,17,10,30,41.0,374.0,1.9,17.0,411.0,352.87,272.36
2016,5,17,10,45,39.5,381.0,1.8,17.5,417.0,363.22,279.14
2016,5,17,11,0,38.0,388.0,1.7,18.0,423.0,373.39,285.74
2016,5,17,11,15,79.0,431.5,1.65,18.0,505.5,449.32,342.34
2016,5,17,11,30,120.0,475.0,1.6,18.0,588.0,534.14,403.66
2016,5,17,11,45,129.5,481.5,1.6,18.5,604.5,558.29,419.64
2016,5,17,12,0,139.0,488.0,1.6,19.0,621.0,582.67,436.1
2016,5,17,12,15,125.5,484.5,1.65,19.0,605.0,576.62,431.63
2016,5,17,12,30,112.0,481.0,1.7,19.0,589.0,558.79,419.16
2016,5,17,12,45,68.5,421.5,1.8,19.0,488.0,464.94,351.68
2016,5,17,13,0,25.0,362.0,1.9,19.0,387.0,368.07,280.27
2016,5,17,13,15,23.0,345.5,1.9,19.0,367.5,339.25,259.43
2016,5,17,13,30,21.0,329.0,1.9,19.0,348.0,322.71,247.31
2016,5,17,13,45,17.5,299.5,1.9,19.0,315.5,292.01,224.35
2016,5,17,14,0,14.0,270.0,1.9,19.0,283.0,261.08,201.05
2016,5,17,14,15,35.5,321.5,1.8,19.0,352.0,347.67,267.74
2016,5,17,14,30,57.0,373.0,1.7,19.0,421.0,424.11,324.91
2016,5,17,14,45,28.5,243.5,1.6,19.0,267.5,263.05,203.3
2016,5,17,15,0,0.0,114.0,1.5,19.0,114.0,101.81,76.82
2016,5,17,15,15,80.5,222.0,1.4,19.0,279.0,304.69,239.39
2016,5,17,15,30,161.0,330.0,1.3,19.0,444.0,494.8,382.08
2016,5,17,15,45,127.5,304.0,1.25,19.0,390.5,434.48,336.15
2016,5,17,16,0,94.0,278.0,1.2,19.0,337.0,360.82,281.42
2016,5,17,16,15,100.5,256.0,1.15,19.0,314.5,341.32,268.02
2016,5,17,16,30,107.0,234.0,1.1,19.0,292.0,320.95,253.45
2016,5,17,16,45,178.0,206.5,1.1,19.0,291.0,353.64,281.22
2016,5,17,17,0,249.0,179.0,1.1,19.0,290.0,378.52,302.12
2016,5,17,17,15,232.5,158.5,0.95,18.5,252.0,334.2,267.94
2016,5,17,17,30,216.0,138.0,0.8,18.0,214.0,290.76,234.06
2016,5,17,17,45,193.5,117.0,0.7,18.0,176.5,244.47,196.67
2016,5,17,18,0,171.0,96.0,0.6,18.0,139.0,200.0,159.85
2016,5,17,18,15,138.5,75.5,0.6,17.5,105.5,153.68,121.07
2016,5,17,18,30,106.0,55.0,0.6,17.0,72.0,103.92,78.84
2016,5,17,18,45,53.0,36.5,0.6,16.5,45.0,60.64,41.74
2016,5,17,19,0,0.0,18.0,0.6,16.0,18.0,16.09,0.0
2016,5,17,19,15,0.0,9.0,0.65,15.5,9.0,8.19,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.73,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,14.0,0.0
2016,5,18,5,45,180.5,32.5,2.4,14.0,55.0,25.29,15.28
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.9,26.67
2016,5,18,6,15,367.0,59.5,2.65,14.0,135.0,45.05,34.42
2016,5,18,6,30,446.0,71.0,2.7,14.0,180.0,54.21,42.86
2016,5,18,6,45,223.0,58.5,2.8,14.0,113.0,41.84,31.92
2016,5,18,7,0,0.0,46.0,2.9,14.0,46.0,40.58,30.76
2016,5,18,7,15,0.0,54.5,2.85,14.0,54.5,48.12,37.39
2016,5,18,7,30,0.0,63.0,2.8,14.0,63.0,55.67,43.95
2016,5,18,7,45,0.0,92.0,2.75,14.5,92.0,80.96,62.88
2016,5,18,8,0,0.0,121.0,2.7,15.0,121.0,104.97,82.46
2016,5,18,8,15,9.5,171.0,2.6,15.5,177.0,146.9,115.94
2016,5,18,8,30,19.0,221.0,2.5,16.0,233.0,189.85,149.58
2016,5,18,8,45,16.0,224.5,2.4,16.5,235.5,195.0,153.09
2016,5,18,9,0,13.0,228.0,2.3,17.0,238.0,199.47,156.1
2016,5,18,9,15,10.5,218.0,2.15,17.0,226.5,192.47,150.26
2016,5,18,9,30,8.0,208.0,2.0,17.0,215.0,184.62,143.79
2016,5,18,9,45,8.0,204.5,1.95,17.5,211.5,182.86,141.92
2016,5,18,10,0,8.0,201.0,1.9,18.0,208.0,180.93,139.92
2016,5,18,10,15,11.0,236.5,1.8,18.0,247.0,214.34,165.85
2016,5,18,10,30,14.0,272.0,1.7,18.0,286.0,248.35,191.82
2016,5,18,10,45,11.0,228.5,1.6,18.5,239.0,209.84,161.41
2016,5,18,11,0,8.0,185.0,1.5,19.0,192.0,170.28,130.31
2016,5,18,11,15,9.0,196.0,1.4,19.0,204.5,181.52,139.07
2016,5,18,11,30,10.0,207.0,1.3,19.0,217.0,192.9,147.76
2016,5,18,11,45,12.0,235.5,1.25,19.5,247.5,220.99,168.98
2016,5,18,12,0,14.0,264.0,1.2,20.0,278.0,249.48,190.15
2016,5,18,12,15,18.5,309.0,1.15,20.0,327.0,295.74,224.8
2016,5,18,12,30,23.0,354.0,1.1,20.0,376.0,342.86,259.45
2016,5,18,12,45,52.5,407.0,1.1,20.5,457.0,435.23,326.69
2016,5,18,13,0,82.0,460.0,1.1,21.0,538.0,520.06,386.3
2016,5,18,13,15,71.0,443.0,1.1,21.0,509.5,496.46,368.98
2016,5,18,13,30,60.0,426.0,1.1,21.0,481.0,471.88,351.79
2016,5,18,13,45,64.0,419.0,1.15,21.0,477.0,471.74,352.64
2016,5,18,14,0,68.0,412.0,1.2,21.0,473.0,471.2,353.07
2016,5,18,14,15,71.0,400.0,1.2,21.0,461.5,464.04,348.59
2016,5,18,14,30,74.0,388.0,1.2,21.0,450.0,456.41,343.85
2016,5,18,14,45,56.0,353.5,1.25,21.0,399.5,403.92,306.18
2016,5,18,15,0,38.0,319.0,1.3,21.0,349.0,351.38,268.01
2016,5,18,15,15,40.0,305.0,1.35,20.5,335.0,339.65,260.88
2016,5,18,15,30,42.0,291.0,1.4,20.0,321.0,327.64,253.23
2016,5,18,15,45,29.0,254.5,1.45,20.0,274.5,277.69,215.62
2016,5,18,16,0,16.0,218.0,1.5,20.0,228.0,216.35,168.55
2016,5,18,16,15,11.0,194.5,1.5,19.5,201.5,189.37,148.18
2016,5,18,16,30,6.0,171.0,1.5,19.0,175.0,162.69,127.58
2016,5,18,16,45,3.0,143.0,1.55,19.0,145.0,133.36,104.36
2016,5,18,17,0,0.0,115.0,1.6,19.0,115.0,104.35,81.03
2016,5,18,17,15,0.0,100.0,1.55,18.5,100.0,90.42,70.02
2016,5,18,17,30,0.0,85.0,1.5,18.0,85.0,76.5,58.79
2016,5,18,17,45,202.0,83.0,1.5,18.0,134.5,208.48,170.13
2016,5,18,18,0,404.0,81.0,1.5,18.0,184.0,307.98,248.27
2016,5,18,18,15,331.5,68.0,1.5,17.5,139.5,238.76,189.42
2016,5,18,18,30,259.0,55.0,1.5,17.0,95.0,177.29,136.62
2016,5,18,18,45,160.5,37.5,1.5,16.5,59.5,110.08,78.94
2016,5,18,19,0,62.0,20.0,1.5,16.0,24.0,43.06,11.15
2016,5,18,19,15,31.0,10.0,1.6,15.5,12.0,15.72,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,8.0,1.7,12.0,9.0,7.28,0.0
2016,5,19,5,30,41.0,16.0,1.8,12.0,18.0,13.21,0.0
2016,5,19,5,45,120.5,35.5,1.95,12.0,51.5,28.44,18.19
2016,5,19,6,0,200.0,55.0,2.1,12.0,85.0,43.26,32.53
2016,5,19,6,15,270.5,71.5,2.15,12.0,128.0,53.76,42.49
2016,5,19,6,30,341.0,88.0,2.2,12.0,171.0,65.02,52.89
2016,5,19,6,45,172.5,101.5,2.25,12.5,144.0,76.05,62.72
2016,5,19,7,0,4.0,115.0,2.3,13.0,117.0,96.11,80.3
2016,5,19,7,15,2.0,104.0,2.25,13.0,105.0,89.2,73.97
2016,5,19,7,30,0.0,93.0,2.2,13.0,93.0,81.31,66.78
2016,5,19,7,45,0.0,89.0,2.15,13.5,89.0,78.51,61.03
2016,5,19,8,0,0.0,85.0,2.1,14.0,85.0,75.27,57.97
2016,5,19,8,15,0.0,69.0,2.05,14.0,69.0,61.07,45.89
2016,5,19,8,30,0.0,53.0,2.0,14.0,53.0,46.89,33.88
2016,5,19,8,45,0.0,83.5,1.95,14.5,83.5,74.03,56.28
2016,5,19,9,0,0.0,114.0,1.9,15.0,114.0,100.64,77.84
2016,5,19,9,15,0.0,93.5,1.85,15.0,93.5,83.02,63.18
2016,5,19,9,30,0.0,73.0,1.8,15.0,73.0,64.79,48.1
2016,5,19,9,45,1.5,113.5,1.8,15.0,114.5,101.29,77.86
2016,5,19,10,0,3.0,154.0,1.8,15.0,156.0,137.59,107.01
2016,5,19,10,15,4.0,158.5,1.8,15.0,162.0,142.53,110.77
2016,5,19,10,30,5.0,163.0,1.8,15.0,168.0,147.58,114.69
2016,5,19,10,45,6.0,166.5,1.85,15.0,172.5,151.87,118.04
2016,5,19,11,0,7.0,170.0,1.9,15.0,177.0,156.25,121.47
2016,5,19,11,15,10.0,196.5,1.9,15.0,206.0,182.73,142.48
2016,5,19,11,30,13.0,223.0,1.9,15.0,235.0,209.63,163.62
2016,5,19,11,45,12.0,226.0,1.95,15.5,237.5,212.43,165.36
2016,5,19,12,0,11.0,229.0,2.0,16.0,240.0,215.12,167.11
2016,5,19,12,15,17.0,293.0,2.05,16.0,309.5,279.68,217.29
2016,5,19,12,30,23.0,357.0,2.1,16.0,379.0,345.56,267.45
2016,5,19,12,45,20.5,335.5,2.15,16.0,355.0,324.72,251.46
2016,5,19,13,0,18.0,314.0,2.2,16.0,331.0,303.43,235.43
2016,5,19,13,15,17.5,307.5,2.25,16.0,324.0,297.81,231.4
2016,5,19,13,30,17.0,301.0,2.3,16.0,317.0,292.03,227.2
2016,5,19,13,45,17.5,302.5,2.35,16.0,319.0,294.71,229.56
2016,5,19,14,0,18.0,304.0,2.4,16.0,321.0,297.38,231.92
2016,5,19,14,15,30.5,330.5,2.45,16.0,357.5,351.54,274.24
2016,5,19,14,30,43.0,357.0,2.5,16.0,394.0,392.98,306.37
2016,5,19,14,45,25.0,277.0,2.55,16.0,298.5,293.63,230.19
2016,5,19,15,0,7.0,197.0,2.6,16.0,203.0,185.99,145.72
2016,5,19,15,15,48.0,259.5,2.55,16.0,294.0,298.8,236.87
2016,5,19,15,30,89.0,322.0,2.5,16.0,385.0,404.02,319.31
2016,5,19,15,45,81.5,297.5,2.5,16.0,352.5,370.8,293.92
2016,5,19,16,0,74.0,273.0,2.5,16.0,320.0,337.56,268.9
2016,5,19,16,15,72.0,250.5,2.45,15.5,293.0,311.18,249.54
2016,5,19,16,30,70.0,228.0,2.4,15.0,266.0,284.61,229.7
2016,5,19,16,45,35.0,180.0,2.35,15.0,199.0,204.86,165.33
2016,5,19,17,0,0.0,132.0,2.3,15.0,132.0,121.18,96.25
2016,5,19,17,15,0.0,114.5,2.15,14.5,114.5,104.8,83.21
2016,5,19,17,30,0.0,97.0,2.0,14.0,97.0,88.4,69.8
2016,5,19,17,45,163.5,96.5,1.95,14.0,138.5,203.0,167.87
2016,5,19,18,0,327.0,96.0,1.9,14.0,180.0,286.4,234.87
2016,5,19,18,15,261.0,79.0,1.75,13.5,136.5,211.96,171.07
2016,5,19,18,30,195.0,62.0,1.6,13.0,93.0,153.6,120.33
2016,5,19,18,45,126.5,41.5,1.45,13.0,58.5,97.01,70.57
2016,5,19,19,0,58.0,21.0,1.3,13.0,24.0,43.39,14.14
2016,5,19,19,15,29.0,10.5,1.3,13.0,12.0,15.76,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,11.5,1.6,11.0,11.5,10.46,0.0
2016,5,20,5,30,0.0,23.0,1.8,11.0,23.0,19.45,0.0
2016,5,20,5,45,154.0,35.5,2.0,11.5,58.0,27.56,17.6
2016,5,20,6,0,308.0,48.0,2.2,12.0,93.0,36.9,26.96
2016,5,20,6,15,384.5,59.0,2.2,12.0,138.5,44.67,34.4
2016,5,20,6,30,461.0,70.0,2.2,12.0,184.0,53.22,42.34
2016,5,20,6,45,241.0,97.0,2.25,12.5,157.5,73.35,60.33
2016,5,20,7,0,21.0,124.0,2.3,13.0,131.0,102.64,86.07
2016,5,20,7,15,10.5,112.5,2.35,13.5,116.0,95.72,79.55
2016,5,20,7,30,0.0,101.0,2.4,14.0,101.0,87.66,72.09
2016,5,20,7,45,0.0,83.5,2.5,14.5,83.5,73.92,56.93
2016,5,20,8,0,0.0,66.0,2.6,15.0,66.0,58.38,43.61
2016,5,20,8,15,42.0,169.0,2.65,15.0,195.5,145.21,113.4
2016,5,20,8,30,84.0,272.0,2.7,15.0,325.0,232.6,181.89
2016,5,20,8,45,51.5,260.5,2.8,15.5,294.0,225.39,176.82
2016,5,20,9,0,19.0,249.0,2.9,16.0,263.0,218.2,171.58
2016,5,20,9,15,18.0,257.0,2.9,16.0,271.0,227.15,178.46
2016,5,20,9,30,17.0,265.0,2.9,16.0,279.0,235.88,185.09
2016,5,20,9,45,16.5,271.5,2.9,16.5,285.5,243.42,190.4
2016,5,20,10,0,16.0,278.0,2.9,17.0,292.0,250.83,195.57
2016,5,20,10,15,12.5,244.0,2.85,17.0,255.0,221.65,172.52
2016,5,20,10,30,9.0,210.0,2.8,17.0,218.0,191.24,148.49
2016,5,20,10,45,18.0,284.5,2.75,17.0,301.5,263.6,205.08
2016,5,20,11,0,27.0,359.0,2.7,17.0,385.0,339.31,262.85
2016,5,20,11,15,22.0,335.5,2.6,17.0,357.0,315.4,244.06
2016,5,20,11,30,17.0,312.0,2.5,17.0,329.0,292.41,226.28
2016,5,20,11,45,11.5,241.5,2.45,17.0,253.5,225.9,174.89
2016,5,20,12,0,6.0,171.0,2.4,17.0,178.0,158.36,121.96
2016,5,20,12,15,7.0,177.0,2.35,17.0,184.5,165.1,127.45
2016,5,20,12,30,8.0,183.0,2.3,17.0,191.0,171.88,132.82
2016,5,20,12,45,29.0,304.5,2.25,17.0,332.5,313.39,243.18
2016,5,20,13,0,50.0,426.0,2.2,17.0,474.0,454.7,348.8
2016,5,20,13,15,37.5,389.0,2.15,16.5,424.5,409.02,314.61
2016,5,20,13,30,25.0,352.0,2.1,16.0,375.0,362.26,280.11
2016,5,20,13,45,35.5,369.5,2.1,16.0,401.5,392.39,303.65
2016,5,20,14,0,46.0,387.0,2.1,16.0,428.0,422.9,326.99
2016,5,20,14,15,28.0,307.5,2.1,16.0,332.5,325.4,253.25
2016,5,20,14,30,10.0,228.0,2.1,16.0,237.0,217.83,170.07
2016,5,20,14,45,8.5,215.0,2.1,16.0,222.5,204.28,159.95
2016,5,20,15,0,7.0,202.0,2.1,16.0,208.0,190.71,149.48
2016,5,20,15,15,6.0,193.5,2.0,16.0,198.5,181.91,142.74
2016,5,20,15,30,5.0,185.0,1.9,16.0,189.0,173.14,136.02
2016,5,20,15,45,2.5,165.5,1.85,16.0,167.5,152.53,119.71
2016,5,20,16,0,0.0,146.0,1.8,16.0,146.0,132.06,103.41
2016,5,20,16,15,0.0,106.5,1.75,16.0,106.5,95.01,73.45
2016,5,20,16,30,0.0,67.0,1.7,16.0,67.0,59.27,44.12
2016,5,20,16,45,0.0,90.0,1.65,16.0,90.0,79.9,61.54
2016,5,20,17,0,0.0,113.0,1.6,16.0,113.0,102.3,80.37
2016,5,20,17,15,0.0,98.5,1.65,15.5,98.5,88.86,69.55
2016,5,20,17,30,0.0,84.0,1.7,15.0,84.0,75.43,58.6
2016,5,20,17,45,0.0,69.5,1.75,15.0,69.5,62.0,47.34
2016,5,20,18,0,0.0,55.0,1.8,15.0,55.0,48.58,35.91
2016,5,20,18,15,0.0,42.0,1.85,15.0,42.0,37.05,25.93
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,25.55,15.87
2016,5,20,18,45,0.0,18.5,2.0,15.0,18.5,16.27,7.62
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.02,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.64,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.37,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,20.95,0.0
2016,5,21,5,45,181.0,34.5,1.3,13.5,61.5,26.8,16.9
2016,5,21,6,0,362.0,44.0,1.5,14.0,98.0,34.92,25.04
2016,5,21,6,15,438.0,53.0,1.5,14.5,144.0,40.87,30.71
2016,5,21,6,30,514.0,62.0,1.5,15.0,190.0,46.61,35.98
2016,5,21,6,45,564.0,69.0,1.5,15.5,239.5,50.38,39.32
2016,5,21,7,0,614.0,76.0,1.5,16.0,289.0,53.99,42.37
2016,5,21,7,15,309.0,110.0,1.55,16.5,217.5,75.31,60.86
2016,5,21,7,30,4.0,144.0,1.6,17.0,146.0,120.05,99.17
2016,5,21,7,45,6.0,159.0,1.65,17.5,162.0,132.72,104.39
2016,5,21,8,0,8.0,174.0,1.7,18.0,178.0,146.64,114.85
2016,5,21,8,15,22.5,210.0,1.7,18.5,224.0,178.49,139.02
2016,5,21,8,30,37.0,246.0,1.7,19.0,270.0,204.83,158.52
2016,5,21,8,45,70.5,284.5,1.75,19.5,332.5,247.63,190.32
2016,5,21,9,0,104.0,323.0,1.8,20.0,395.0,295.21,225.75
2016,5,21,9,15,160.0,345.0,1.75,20.5,464.5,339.28,258.01
2016,5,21,9,30,216.0,367.0,1.7,21.0,534.0,395.45,299.37
2016,5,21,9,45,235.5,383.0,1.7,21.5,572.5,435.09,328.4
2016,5,21,10,0,255.0,399.0,1.7,22.0,611.0,473.99,356.54
2016,5,21,10,15,341.0,382.0,1.7,22.0,676.5,531.8,399.36
2016,5,21,10,30,427.0,365.0,1.7,22.0,742.0,596.21,446.42
2016,5,21,10,45,365.0,404.0,1.7,22.0,732.0,611.45,456.0
2016,5,21,11,0,303.0,443.0,1.7,22.0,722.0,620.93,461.4
2016,5,21,11,15,217.5,461.5,1.75,22.0,664.0,586.68,436.14
2016,5,21,11,30,132.0,480.0,1.8,22.0,606.0,546.96,406.65
2016,5,21,11,45,520.5,297.0,1.85,22.5,797.0,734.11,547.0
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,916.92,671.07
2016,5,21,12,15,478.0,272.0,1.9,23.0,732.0,712.37,528.74
2016,5,21,12,30,47.0,430.0,1.9,23.0,476.0,447.53,332.3
2016,5,21,12,45,148.0,452.5,1.95,23.0,594.0,581.51,432.15
2016,5,21,13,0,249.0,475.0,2.0,23.0,712.0,720.14,529.52
2016,5,21,13,15,562.0,302.5,2.0,23.0,825.0,876.97,643.66
2016,5,21,13,30,875.0,130.0,2.0,23.0,938.0,1006.3,729.64
2016,5,21,13,45,582.0,278.0,2.05,23.0,810.5,888.97,651.12
2016,5,21,14,0,289.0,426.0,2.1,23.0,683.0,735.1,541.31
2016,5,21,14,15,238.5,419.5,2.1,23.0,627.0,665.29,494.36
2016,5,21,14,30,188.0,413.0,2.1,23.0,571.0,609.95,455.63
2016,5,21,14,45,183.0,394.5,2.15,23.0,543.0,586.08,440.22
2016,5,21,15,0,178.0,376.0,2.2,23.0,515.0,561.3,423.8
2016,5,21,15,15,121.0,344.0,2.15,23.0,436.5,472.43,359.12
2016,5,21,15,30,64.0,312.0,2.1,23.0,358.0,369.73,282.99
2016,5,21,15,45,32.0,235.0,2.1,23.0,258.0,258.99,199.61
2016,5,21,16,0,0.0,158.0,2.1,23.0,158.0,143.52,109.5
2016,5,21,16,15,0.0,84.0,2.0,22.5,84.0,74.42,54.98
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.81,1.62
2016,5,21,16,45,0.0,9.0,1.85,22.0,9.0,7.93,0.92
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,7.04,0.2
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,6.16,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,5.27,0.0
2016,5,21,17,45,245.0,37.5,1.25,21.0,101.5,192.48,156.16
2016,5,21,18,0,490.0,69.0,1.1,21.0,197.0,341.3,271.01
2016,5,21,18,15,417.5,59.0,1.05,20.0,151.0,269.79,211.19
2016,5,21,18,30,345.0,49.0,1.0,19.0,105.0,205.6,156.98
2016,5,21,18,45,239.5,36.0,0.95,18.5,68.0,133.61,95.89
2016,5,21,19,0,134.0,23.0,0.9,18.0,31.0,72.17,32.06
2016,5,21,19,15,67.0,11.5,0.9,18.0,15.5,24.84,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,19.0,9.0,1.45,12.5,10.0,8.19,0.0
2016,5,22,5,30,38.0,18.0,1.7,13.0,20.0,15.38,0.0
2016,5,22,5,45,101.5,35.5,2.0,13.5,49.0,28.46,18.36
2016,5,22,6,0,165.0,53.0,2.3,14.0,78.0,41.79,31.05
2016,5,22,6,15,204.0,71.5,2.5,14.0,114.5,55.4,43.63
2016,5,22,6,30,243.0,90.0,2.7,14.0,151.0,68.58,55.64
2016,5,22,6,45,274.5,106.5,2.95,14.5,190.5,79.96,65.69
2016,5,22,7,0,306.0,123.0,3.2,15.0,230.0,90.93,75.14
2016,5,22,7,15,153.0,92.0,3.35,15.0,145.5,68.48,55.18
2016,5,22,7,30,0.0,61.0,3.5,15.0,61.0,53.9,42.17
2016,5,22,7,45,0.0,103.0,3.7,15.5,103.0,89.9,70.08
2016,5,22,8,0,0.0,145.0,3.9,16.0,145.0,123.93,97.79
2016,5,22,8,15,113.5,211.0,3.95,16.5,282.0,179.53,137.49
2016,5,22,8,30,227.0,277.0,4.0,17.0,419.0,259.75,196.82
2016,5,22,8,45,281.5,289.0,4.05,17.5,477.5,296.03,224.38
2016,5,22,9,0,336.0,301.0,4.1,18.0,536.0,345.11,262.85
2016,5,22,9,15,587.5,212.5,4.1,18.0,654.0,396.27,301.47
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,477.44,366.01
2016,5,22,9,45,848.0,127.0,4.1,18.5,808.0,535.01,413.08
2016,5,22,10,0,857.0,130.0,4.1,19.0,844.0,588.93,456.04
2016,5,22,10,15,595.0,270.0,4.1,19.0,774.0,591.9,457.61
2016,5,22,10,30,333.0,410.0,4.1,19.0,704.0,571.89,439.81
2016,5,22,10,45,357.0,409.0,4.1,19.5,731.5,609.59,467.57
2016,5,22,11,0,381.0,408.0,4.1,20.0,759.0,648.34,495.43
2016,5,22,11,15,633.0,276.0,4.05,20.0,871.5,753.77,577.16
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,861.06,655.81
2016,5,22,11,45,652.0,281.5,4.0,20.5,903.0,830.99,629.91
2016,5,22,12,0,419.0,419.0,4.0,21.0,822.0,775.92,584.03
2016,5,22,12,15,649.0,285.5,3.95,21.0,910.5,880.65,663.97
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,972.32,727.61
2016,5,22,12,45,558.0,315.0,3.9,21.0,851.5,860.13,646.74
2016,5,22,13,0,237.0,478.0,3.9,21.0,704.0,699.38,525.72
2016,5,22,13,15,136.0,432.0,3.85,21.0,561.5,561.58,425.9
2016,5,22,13,30,35.0,386.0,3.8,21.0,419.0,405.78,309.13
2016,5,22,13,45,427.5,279.0,3.75,21.0,659.5,732.62,560.96
2016,5,22,14,0,820.0,172.0,3.7,21.0,900.0,1013.08,757.72
2016,5,22,14,15,623.0,257.0,3.6,21.0,800.0,911.67,685.93
2016,5,22,14,30,426.0,342.0,3.5,21.0,700.0,798.37,603.11
2016,5,22,14,45,250.5,350.0,3.45,21.0,558.5,619.66,473.67
2016,5,22,15,0,75.0,358.0,3.4,21.0,417.0,427.33,328.64
2016,5,22,15,15,396.0,265.5,3.2,20.5,549.5,676.2,523.41
2016,5,22,15,30,717.0,173.0,3.0,20.0,682.0,868.29,664.86
2016,5,22,15,45,687.0,173.0,2.9,20.0,635.0,822.82,632.48
2016,5,22,16,0,657.0,173.0,2.8,20.0,588.0,776.19,600.99
2016,5,22,16,15,544.5,183.5,2.65,19.5,509.0,666.54,522.23
2016,5,22,16,30,432.0,194.0,2.5,19.0,430.0,569.77,450.87
2016,5,22,16,45,216.0,124.0,2.35,19.0,242.0,299.86,242.4
2016,5,22,17,0,0.0,54.0,2.2,19.0,54.0,47.69,34.13
2016,5,22,17,15,0.0,47.0,1.95,18.5,47.0,41.47,29.3
2016,5,22,17,30,0.0,40.0,1.7,18.0,40.0,35.27,24.23
2016,5,22,17,45,0.0,33.5,1.5,17.5,33.5,29.51,19.46
2016,5,22,18,0,0.0,27.0,1.3,17.0,27.0,23.76,14.61
2016,5,22,18,15,0.0,20.5,1.2,16.5,20.5,18.02,9.68
2016,5,22,18,30,0.0,14.0,1.1,16.0,14.0,12.29,4.71
2016,5,22,18,45,0.0,9.0,1.05,15.5,9.0,7.9,0.82
2016,5,22,19,0,0.0,4.0,1.0,15.0,4.0,3.5,0.0
2016,5,22,19,15,0.0,2.0,1.0,14.5,2.0,1.82,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.0,10.0,1.55,9.5,13.0,9.1,0.0
2016,5,23,5,30,108.0,20.0,1.8,10.0,26.0,15.7,0.36
2016,5,23,5,45,209.0,35.5,2.05,10.5,62.5,27.59,17.96
2016,5,23,6,0,310.0,51.0,2.3,11.0,99.0,39.13,29.12
2016,5,23,6,15,384.0,63.0,2.4,11.5,144.5,47.59,37.12
2016,5,23,6,30,458.0,75.0,2.5,12.0,190.0,57.28,45.99
2016,5,23,6,45,437.0,91.5,2.7,12.5,221.5,66.37,54.1
2016,5,23,7,0,416.0,108.0,2.9,13.0,253.0,76.37,62.81
2016,5,23,7,15,461.0,119.0,3.0,13.5,304.0,82.46,67.89
2016,5,23,7,30,506.0,130.0,3.1,14.0,355.0,88.23,72.6
2016,5,23,7,45,610.0,121.0,3.25,14.5,425.5,93.55,63.63
2016,5,23,8,0,714.0,112.0,3.4,15.0,496.0,136.93,80.63
2016,5,23,8,15,464.0,195.5,3.4,15.0,454.5,207.54,145.42
2016,5,23,8,30,214.0,279.0,3.4,15.0,413.0,258.25,197.31
2016,5,23,8,45,121.0,274.0,3.4,15.5,350.5,248.09,192.84
2016,5,23,9,0,28.0,269.0,3.4,16.0,288.0,230.49,181.21
2016,5,23,9,15,33.0,293.5,3.35,16.0,318.0,256.04,201.17
2016,5,23,9,30,38.0,318.0,3.3,16.0,348.0,282.58,221.68
2016,5,23,9,45,32.5,319.5,3.3,16.5,346.0,286.6,224.16
2016,5,23,10,0,27.0,321.0,3.3,17.0,344.0,289.68,225.89
2016,5,23,10,15,108.0,381.0,3.25,17.0,476.0,391.4,304.63
2016,5,23,10,30,189.0,441.0,3.2,17.0,608.0,503.82,389.48
