Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,45,98.0,309.5,3.2,17.5,396.5,343.4,267.12
2016,5,23,11,0,7.0,178.0,3.2,18.0,185.0,163.28,125.54
2016,5,23,11,15,46.5,321.0,3.15,18.0,365.5,324.37,251.83
2016,5,23,11,30,86.0,464.0,3.1,18.0,546.0,489.88,375.68
2016,5,23,11,45,44.0,303.0,3.1,18.5,345.0,313.79,242.15
2016,5,23,12,0,2.0,142.0,3.1,19.0,144.0,128.73,97.53
2016,5,23,12,15,87.5,317.5,3.05,19.0,402.5,382.24,296.23
2016,5,23,12,30,173.0,493.0,3.0,19.0,661.0,635.13,481.36
2016,5,23,12,45,89.5,328.5,2.95,19.0,415.5,404.61,311.03
2016,5,23,13,0,6.0,164.0,2.9,19.0,170.0,153.25,116.91
2016,5,23,13,15,17.0,265.0,2.8,19.0,281.0,257.35,198.8
2016,5,23,13,30,28.0,366.0,2.7,19.0,392.0,378.66,290.79
2016,5,23,13,45,447.0,250.0,2.65,19.0,648.5,721.42,554.21
2016,5,23,14,0,866.0,134.0,2.6,19.0,905.0,1007.48,751.15
2016,5,23,14,15,859.0,132.5,2.55,19.0,876.0,997.55,742.08
2016,5,23,14,30,852.0,131.0,2.5,19.0,847.0,984.14,733.83
2016,5,23,14,45,838.5,131.0,2.45,19.0,811.0,973.11,727.3
2016,5,23,15,0,825.0,131.0,2.4,19.0,775.0,948.38,711.69
2016,5,23,15,15,812.0,128.0,2.3,18.5,734.5,917.92,693.2
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,884.76,672.82
2016,5,23,15,45,780.5,122.5,2.15,18.0,648.5,844.81,646.84
2016,5,23,16,0,762.0,120.0,2.1,18.0,603.0,802.92,619.35
2016,5,23,16,15,575.5,162.5,2.0,18.0,510.5,675.33,528.56
2016,5,23,16,30,389.0,205.0,1.9,18.0,418.0,533.79,422.46
2016,5,23,16,45,194.5,137.0,1.8,18.0,243.5,298.41,240.79
2016,5,23,17,0,0.0,69.0,1.7,18.0,69.0,61.01,45.31
2016,5,23,17,15,0.0,60.0,1.5,17.5,60.0,53.0,39.11
2016,5,23,17,30,0.0,51.0,1.3,17.0,51.0,45.01,32.58
2016,5,23,17,45,252.5,60.5,1.1,17.0,127.5,219.74,180.46
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,349.92,281.28
2016,5,23,18,15,434.0,60.5,0.85,16.5,157.5,278.82,220.75
2016,5,23,18,30,363.0,51.0,0.8,16.0,111.0,214.76,165.84
2016,5,23,18,45,262.5,37.5,0.75,15.5,73.0,142.87,104.3
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,81.72,42.24
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,28.38,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.5,10.0,1.3,10.5,14.5,9.1,0.0
2016,5,24,5,30,161.0,20.0,1.5,11.0,29.0,15.75,1.16
2016,5,24,5,45,273.0,32.5,1.7,12.0,66.5,26.19,16.71
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,35.68,25.86
2016,5,24,6,15,459.5,54.0,1.85,13.5,151.0,41.62,31.53
2016,5,24,6,30,534.0,63.0,1.8,14.0,198.0,47.34,36.79
2016,5,24,6,45,587.0,69.5,1.8,14.5,249.5,50.73,39.78
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,53.98,42.53
2016,5,24,7,15,676.5,81.5,1.95,16.0,353.5,56.24,44.22
2016,5,24,7,30,713.0,87.0,2.1,17.0,406.0,58.37,45.74
2016,5,24,7,45,741.0,91.0,2.25,18.0,457.5,82.06,51.18
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,135.26,75.83
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,190.31,114.9
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,247.56,161.77
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,305.16,211.3
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,363.93,261.8
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,425.97,314.32
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,483.04,361.74
2016,5,24,9,45,875.5,115.0,2.05,21.5,819.5,538.32,405.61
2016,5,24,10,0,885.0,117.0,2.0,22.0,856.0,592.93,447.34
2016,5,24,10,15,892.0,118.5,1.95,22.5,885.5,644.71,485.52
2016,5,24,10,30,899.0,120.0,1.9,23.0,915.0,695.1,521.35
2016,5,24,10,45,904.5,120.5,1.85,23.5,938.0,741.97,553.57
2016,5,24,11,0,910.0,121.0,1.8,24.0,961.0,786.86,582.56
2016,5,24,11,15,913.0,121.5,1.75,24.0,977.0,827.64,608.47
2016,5,24,11,30,916.0,122.0,1.7,24.0,993.0,865.89,632.41
2016,5,24,11,45,918.0,122.0,1.7,24.0,1001.0,900.18,654.09
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,931.59,673.82
2016,5,24,12,15,920.0,122.5,1.7,24.0,1009.5,958.65,690.72
2016,5,24,12,30,920.0,123.0,1.7,24.0,1010.0,982.51,705.61
2016,5,24,12,45,921.5,120.5,1.7,24.5,1003.5,1001.65,716.17
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,1017.29,724.61
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,1026.38,730.47
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,1031.72,734.2
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,1031.33,735.23
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,1027.18,734.09
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,1017.33,728.83
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,1003.86,721.46
2016,5,24,14,45,885.0,109.5,1.8,25.0,829.5,984.46,710.45
2016,5,24,15,0,876.0,108.0,1.8,25.0,794.0,961.75,697.41
2016,5,24,15,15,864.5,105.5,1.8,24.5,753.0,932.47,681.49
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,900.32,663.6
2016,5,24,15,45,838.5,100.5,1.8,24.0,667.0,862.86,640.75
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,830.7,621.29
2016,5,24,16,15,804.5,94.5,1.7,24.0,573.0,783.3,590.25
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,734.49,558.01
2016,5,24,16,45,760.0,87.0,1.55,24.0,473.0,679.94,521.68
2016,5,24,17,0,735.0,83.0,1.5,24.0,422.0,625.06,484.15
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.5,565.66,441.41
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,505.46,396.68
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,437.47,344.63
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,373.08,293.31
2016,5,24,18,15,499.0,54.0,1.2,21.0,166.0,300.83,234.6
2016,5,24,18,30,429.0,46.0,1.2,20.0,118.0,235.46,179.4
2016,5,24,18,45,320.0,35.0,1.2,19.0,78.0,161.36,116.69
2016,5,24,19,0,211.0,24.0,1.2,18.0,38.0,97.05,52.31
2016,5,24,19,15,105.5,12.0,1.2,17.5,19.0,33.72,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,81.5,10.0,0.8,14.5,14.5,9.1,0.0
2016,5,25,5,30,163.0,20.0,0.8,15.0,29.0,15.74,1.71
2016,5,25,5,45,274.0,32.5,0.8,16.0,67.0,26.13,16.42
2016,5,25,6,0,385.0,45.0,0.8,17.0,105.0,35.61,25.41
2016,5,25,6,15,459.5,54.5,0.8,17.5,152.0,41.99,31.36
2016,5,25,6,30,534.0,64.0,0.8,18.0,199.0,48.11,36.88
2016,5,25,6,45,582.5,71.0,0.8,18.5,250.0,51.84,40.11
2016,5,25,7,0,631.0,78.0,0.8,19.0,301.0,55.4,43.07
2016,5,25,7,15,667.5,83.5,0.8,19.5,353.0,57.59,44.75
2016,5,25,7,30,704.0,89.0,0.8,20.0,405.0,59.64,46.27
2016,5,25,7,45,730.5,94.0,0.85,20.5,456.0,84.03,52.37
2016,5,25,8,0,757.0,99.0,0.9,21.0,507.0,137.18,77.0
2016,5,25,8,15,777.5,102.5,1.0,21.5,556.0,191.45,114.87
2016,5,25,8,30,798.0,106.0,1.1,22.0,605.0,247.94,160.34
2016,5,25,8,45,814.5,109.0,1.25,23.0,651.0,304.94,208.17
2016,5,25,9,0,831.0,112.0,1.4,24.0,697.0,363.17,256.96
2016,5,25,9,15,843.0,114.5,1.45,24.0,738.5,424.45,307.9
2016,5,25,9,30,855.0,117.0,1.5,24.0,780.0,480.89,354.05
2016,5,25,9,45,863.0,120.0,1.55,24.5,815.5,535.61,396.89
2016,5,25,10,0,871.0,123.0,1.6,25.0,851.0,589.54,437.68
2016,5,25,10,15,878.0,124.5,1.65,25.0,880.5,640.63,476.08
2016,5,25,10,30,885.0,126.0,1.7,25.0,910.0,690.35,512.52
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.0,737.09,544.98
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,781.88,574.73
2016,5,25,11,15,898.0,130.0,1.85,26.0,971.5,822.53,601.32
2016,5,25,11,30,901.0,131.0,1.9,26.0,987.0,860.72,626.16
2016,5,25,11,45,902.0,131.5,2.0,26.5,995.0,894.17,647.02
2016,5,25,12,0,903.0,132.0,2.1,27.0,1003.0,924.76,665.97
2016,5,25,12,15,902.5,132.0,2.1,27.0,1003.0,950.57,682.15
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,973.23,696.35
2016,5,25,12,45,894.0,135.5,2.15,27.0,994.0,988.73,706.63
2016,5,25,13,0,886.0,139.0,2.2,27.0,985.0,1000.68,714.84
2016,5,25,13,15,882.0,138.5,2.15,27.0,969.5,1009.19,719.9
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,1014.09,722.81
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,1011.91,721.99
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,1006.14,719.12
2016,5,25,14,15,854.0,136.5,2.05,27.0,877.5,995.36,712.65
2016,5,25,14,30,846.0,135.0,2.0,27.0,848.0,981.14,704.15
2016,5,25,14,45,833.0,134.0,1.95,27.0,812.0,969.89,697.68
2016,5,25,15,0,820.0,133.0,1.9,27.0,776.0,944.72,682.36
2016,5,25,15,15,719.5,169.0,1.85,26.5,711.5,880.67,643.2
2016,5,25,15,30,619.0,205.0,1.8,26.0,647.0,811.34,599.56
2016,5,25,15,45,610.5,190.0,1.8,26.0,603.0,771.88,575.08
2016,5,25,16,0,602.0,175.0,1.8,26.0,559.0,730.33,548.49
2016,5,25,16,15,656.5,144.0,1.75,26.0,532.5,721.27,544.47
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,704.68,534.37
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.5,648.56,496.28
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,592.82,456.83
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.5,530.75,412.26
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,470.45,367.58
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,402.07,315.2
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,337.84,264.26
2016,5,25,18,15,399.0,65.5,1.15,23.0,156.5,265.31,205.85
2016,5,25,18,30,330.0,55.0,1.1,22.0,111.0,204.18,154.84
2016,5,25,18,45,234.5,40.5,1.1,21.5,73.5,137.1,98.58
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,78.63,43.14
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,26.88,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.5,1.15,17.0,9.5,8.64,0.0
2016,5,26,5,30,0.0,19.0,1.3,17.0,19.0,16.67,2.66
2016,5,26,5,45,45.5,39.0,1.5,17.5,46.0,31.95,21.19
2016,5,26,6,0,91.0,59.0,1.7,18.0,73.0,47.31,35.37
2016,5,26,6,15,122.5,80.0,1.7,18.5,107.0,62.97,49.46
2016,5,26,6,30,154.0,101.0,1.7,19.0,141.0,78.29,62.96
2016,5,26,6,45,191.0,117.5,1.75,19.5,178.0,86.8,70.27
2016,5,26,7,0,228.0,134.0,1.8,20.0,215.0,97.57,79.3
2016,5,26,7,15,163.0,160.0,1.85,20.5,222.5,119.0,97.2
2016,5,26,7,30,98.0,186.0,1.9,21.0,230.0,141.59,115.71
2016,5,26,7,45,95.0,209.0,1.95,21.5,256.0,160.43,123.5
2016,5,26,8,0,92.0,232.0,2.0,22.0,282.0,185.96,140.94
2016,5,26,8,15,373.5,195.0,2.1,22.5,425.5,193.11,133.28
2016,5,26,8,30,655.0,158.0,2.2,23.0,569.0,251.68,168.84
2016,5,26,8,45,678.0,161.0,2.3,23.5,614.0,302.91,211.48
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,356.37,256.16
2016,5,26,9,15,715.5,168.0,2.4,24.5,698.5,409.27,299.84
2016,5,26,9,30,730.0,172.0,2.4,25.0,738.0,462.94,342.92
2016,5,26,9,45,534.5,274.5,2.45,25.5,699.5,492.22,366.68
2016,5,26,10,0,339.0,377.0,2.5,26.0,661.0,501.27,372.97
2016,5,26,10,15,360.0,382.0,2.5,26.0,692.5,541.2,402.48
2016,5,26,10,30,381.0,387.0,2.5,26.0,724.0,582.41,432.32
2016,5,26,10,45,589.5,281.5,2.5,26.5,819.0,661.73,491.17
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,753.92,557.81
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.5,792.76,584.24
2016,5,26,11,30,805.0,178.0,2.5,27.0,945.0,829.49,608.22
2016,5,26,11,45,509.0,334.0,2.5,27.0,820.5,754.64,551.95
2016,5,26,12,0,213.0,490.0,2.5,27.0,696.0,646.15,470.79
2016,5,26,12,15,264.0,480.0,2.5,27.0,735.5,702.12,511.01
2016,5,26,12,30,315.0,470.0,2.5,27.0,775.0,753.11,546.43
2016,5,26,12,45,554.0,328.0,2.55,27.0,859.0,866.09,628.99
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,966.8,698.3
2016,5,26,13,15,788.5,185.0,2.6,27.0,928.0,974.14,702.45
2016,5,26,13,30,784.0,184.0,2.6,27.0,913.0,978.07,705.38
2016,5,26,13,45,773.0,185.5,2.6,27.0,890.5,974.6,703.72
2016,5,26,14,0,762.0,187.0,2.6,27.0,868.0,967.77,700.06
2016,5,26,14,15,753.5,184.5,2.55,27.0,839.5,956.16,693.0
2016,5,26,14,30,745.0,182.0,2.5,27.0,811.0,948.59,688.71
2016,5,26,14,45,734.5,178.5,2.5,27.0,777.0,927.66,676.23
2016,5,26,15,0,724.0,175.0,2.5,27.0,743.0,903.85,661.99
2016,5,26,15,15,710.0,171.0,2.45,27.0,704.0,873.53,643.05
2016,5,26,15,30,696.0,167.0,2.4,27.0,665.0,840.84,622.52
2016,5,26,15,45,681.0,160.5,2.35,27.0,622.5,802.42,598.01
2016,5,26,16,0,666.0,154.0,2.3,27.0,580.0,762.16,572.08
2016,5,26,16,15,643.0,148.5,2.15,26.5,533.5,714.86,541.42
2016,5,26,16,30,620.0,143.0,2.0,26.0,487.0,666.8,509.02
2016,5,26,16,45,595.5,134.5,1.9,26.0,439.0,613.97,471.91
2016,5,26,17,0,571.0,126.0,1.8,26.0,391.0,561.18,434.04
2016,5,26,17,15,534.0,117.5,1.65,25.5,341.5,494.96,385.94
2016,5,26,17,30,497.0,109.0,1.5,25.0,292.0,437.2,342.66
2016,5,26,17,45,452.5,97.5,1.4,24.5,244.5,374.33,294.26
2016,5,26,18,0,408.0,86.0,1.3,24.0,197.0,315.1,247.09
2016,5,26,18,15,343.0,73.0,1.2,23.5,152.5,249.03,193.21
2016,5,26,18,30,278.0,60.0,1.1,23.0,108.0,189.71,143.63
2016,5,26,18,45,196.5,43.5,1.0,22.5,71.5,128.0,92.01
2016,5,26,19,0,115.0,27.0,0.9,22.0,35.0,73.62,41.46
2016,5,26,19,15,57.5,13.5,0.9,21.5,17.5,24.77,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.5,11.0,1.4,17.5,14.0,10.01,0.0
2016,5,27,5,30,103.0,22.0,1.6,18.0,28.0,17.24,3.43
2016,5,27,5,45,191.5,38.0,1.85,18.5,63.0,29.44,19.03
2016,5,27,6,0,280.0,54.0,2.1,19.0,98.0,41.26,30.03
2016,5,27,6,15,349.5,66.0,2.2,19.5,142.0,49.61,37.68
2016,5,27,6,30,419.0,78.0,2.3,20.0,186.0,57.68,44.86
2016,5,27,6,45,466.5,88.5,2.4,20.5,234.0,64.25,50.53
2016,5,27,7,0,514.0,99.0,2.5,21.0,282.0,71.11,56.28
2016,5,27,7,15,553.0,107.0,2.5,21.0,331.5,74.43,58.96
2016,5,27,7,30,592.0,115.0,2.5,21.0,381.0,77.51,61.4
2016,5,27,7,45,619.5,122.0,2.55,21.5,430.0,94.3,62.28
2016,5,27,8,0,647.0,129.0,2.6,22.0,479.0,142.84,85.67
2016,5,27,8,15,670.0,134.0,2.6,22.5,526.5,192.61,120.47
2016,5,27,8,30,693.0,139.0,2.6,23.0,574.0,245.02,162.43
2016,5,27,8,45,712.5,142.5,2.6,23.5,618.5,297.76,206.76
2016,5,27,9,0,732.0,146.0,2.6,24.0,663.0,352.23,252.65
2016,5,27,9,15,746.0,149.5,2.5,24.5,703.0,410.23,300.34
2016,5,27,9,30,760.0,153.0,2.4,25.0,743.0,463.96,343.52
2016,5,27,9,45,772.0,155.0,2.35,25.5,778.0,515.84,384.08
2016,5,27,10,0,784.0,157.0,2.3,26.0,813.0,567.62,423.17
2016,5,27,10,15,792.0,159.5,2.25,26.0,842.0,617.06,460.18
2016,5,27,10,30,800.0,162.0,2.2,26.0,871.0,665.53,495.44
2016,5,27,10,45,804.5,164.5,2.15,26.5,893.5,710.37,526.2
2016,5,27,11,0,809.0,167.0,2.1,27.0,916.0,753.51,554.89
2016,5,27,11,15,813.0,168.0,2.1,27.0,931.0,793.05,581.69
2016,5,27,11,30,817.0,169.0,2.1,27.0,946.0,830.49,605.86
2016,5,27,11,45,815.5,172.0,2.1,27.0,953.5,862.79,626.5
2016,5,27,12,0,814.0,175.0,2.1,27.0,961.0,892.39,645.32
2016,5,27,12,15,814.0,175.0,2.1,27.0,961.5,917.74,661.36
2016,5,27,12,30,814.0,175.0,2.1,27.0,962.0,940.17,675.56
2016,5,27,12,45,810.0,176.0,2.1,27.0,954.5,956.7,686.03
2016,5,27,13,0,806.0,177.0,2.1,27.0,947.0,969.93,694.53
2016,5,27,13,15,580.0,301.5,2.05,27.0,851.0,890.43,640.5
2016,5,27,13,30,354.0,426.0,2.0,27.0,755.0,786.92,566.92
2016,5,27,13,45,567.5,301.0,2.0,27.0,814.5,891.13,643.11
2016,5,27,14,0,781.0,176.0,2.0,27.0,874.0,974.99,699.46
2016,5,27,14,15,428.5,285.0,1.9,27.0,666.0,741.15,541.09
2016,5,27,14,30,76.0,394.0,1.8,27.0,458.0,462.19,340.37
2016,5,27,14,45,407.0,281.5,1.75,27.0,604.0,712.58,526.3
2016,5,27,15,0,738.0,169.0,1.7,27.0,750.0,910.12,660.51
2016,5,27,15,15,724.5,165.5,1.65,26.5,711.0,880.58,641.23
2016,5,27,15,30,711.0,162.0,1.6,26.0,672.0,848.62,622.7
2016,5,27,15,45,456.0,225.5,1.55,26.0,545.0,666.56,497.64
2016,5,27,16,0,201.0,289.0,1.5,26.0,418.0,475.76,359.35
2016,5,27,16,15,415.5,215.5,1.45,26.0,455.0,594.08,450.99
2016,5,27,16,30,630.0,142.0,1.4,26.0,492.0,673.37,510.62
2016,5,27,16,45,605.0,134.0,1.35,26.0,443.5,620.36,472.96
2016,5,27,17,0,580.0,126.0,1.3,26.0,395.0,567.4,435.7
2016,5,27,17,15,543.0,117.5,1.25,25.5,346.0,506.44,392.3
2016,5,27,17,30,506.0,109.0,1.2,25.0,297.0,442.61,345.45
2016,5,27,17,45,463.0,98.0,1.15,25.0,249.0,380.71,297.73
2016,5,27,18,0,420.0,87.0,1.1,25.0,201.0,322.26,251.13
2016,5,27,18,15,354.0,74.0,1.0,24.0,156.0,255.09,197.2
2016,5,27,18,30,288.0,61.0,0.9,23.0,111.0,194.76,147.35
2016,5,27,18,45,207.0,44.5,0.85,22.5,74.5,132.62,95.5
2016,5,27,19,0,126.0,28.0,0.8,22.0,38.0,78.27,45.42
2016,5,27,19,15,63.0,14.0,0.8,21.5,19.0,26.46,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.5,11.5,0.95,15.5,16.5,10.46,0.0
2016,5,28,5,30,167.0,23.0,1.1,16.0,33.0,18.1,4.44
2016,5,28,5,45,277.0,35.5,1.25,16.5,71.5,28.75,18.69
2016,5,28,6,0,387.0,48.0,1.4,17.0,110.0,38.16,27.63
2016,5,28,6,15,460.0,57.5,1.3,17.5,157.0,44.43,33.5
2016,5,28,6,30,533.0,67.0,1.2,18.0,204.0,50.46,38.93
2016,5,28,6,45,586.5,73.0,1.2,19.0,255.5,53.31,41.3
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,56.09,43.48
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,58.25,45.13
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,60.29,46.61
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,84.03,52.06
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,136.94,76.02
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.5,191.63,113.78
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,248.46,158.93
2016,5,28,8,45,823.0,108.5,0.6,23.5,658.5,305.86,206.65
2016,5,28,9,0,838.0,112.0,0.6,24.0,704.0,364.32,255.06
2016,5,28,9,15,850.0,114.0,0.7,24.0,745.0,425.52,305.41
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,481.8,351.06
2016,5,28,9,45,874.5,116.0,0.95,24.5,822.5,536.59,394.03
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,590.99,435.44
2016,5,28,10,15,893.5,117.5,1.15,25.0,888.5,642.38,473.67
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,692.34,509.88
2016,5,28,10,45,742.0,227.5,1.25,25.5,897.5,721.12,526.58
2016,5,28,11,0,584.0,336.0,1.3,26.0,877.0,735.31,532.52
2016,5,28,11,15,491.0,375.5,1.3,26.0,835.5,726.44,525.23
2016,5,28,11,30,398.0,415.0,1.3,26.0,794.0,707.13,510.83
2016,5,28,11,45,659.5,267.5,1.35,26.0,902.5,820.45,592.94
2016,5,28,12,0,921.0,120.0,1.4,26.0,1011.0,927.5,662.99
2016,5,28,12,15,920.5,120.0,1.4,26.0,1011.0,953.63,678.1
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,976.55,692.14
2016,5,28,12,45,915.5,122.0,1.45,26.5,1003.0,994.22,702.36
2016,5,28,13,0,911.0,124.0,1.5,27.0,995.0,1008.38,710.51
2016,5,28,13,15,907.5,123.0,1.55,27.0,980.0,1017.02,716.78
2016,5,28,13,30,904.0,122.0,1.6,27.0,965.0,1021.98,720.96
2016,5,28,13,45,900.5,120.0,1.65,27.0,943.0,1022.23,722.4
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,1018.76,721.68
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,1008.67,717.71
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,995.01,711.66
2016,5,28,14,45,874.5,112.5,1.7,26.0,828.0,975.4,700.54
2016,5,28,15,0,866.0,110.0,1.7,26.0,793.0,952.48,687.41
2016,5,28,15,15,854.5,108.0,1.6,26.0,752.5,924.16,669.61
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,893.03,650.03
2016,5,28,15,45,829.5,102.0,1.4,26.0,667.0,863.26,631.32
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,822.76,605.49
2016,5,28,16,15,754.0,106.5,1.3,25.5,561.0,754.73,563.27
2016,5,28,16,30,692.0,115.0,1.3,25.0,500.0,691.6,523.48
2016,5,28,16,45,710.5,99.5,1.3,24.5,462.0,659.76,504.57
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,621.81,480.25
2016,5,28,17,15,695.5,79.0,1.15,23.5,372.5,562.89,437.54
2016,5,28,17,30,662.0,74.0,1.0,23.0,321.0,503.12,393.09
2016,5,28,17,45,617.0,68.0,0.9,23.0,270.0,437.43,342.28
2016,5,28,18,0,572.0,62.0,0.8,23.0,219.0,374.96,292.26
2016,5,28,18,15,504.5,54.5,0.8,22.5,171.5,304.31,235.22
2016,5,28,18,30,437.0,47.0,0.8,22.0,124.0,240.2,181.53
2016,5,28,18,45,338.0,36.5,0.8,21.5,84.0,169.36,122.04
2016,5,28,19,0,239.0,26.0,0.8,21.0,44.0,109.01,65.18
2016,5,28,19,15,119.5,13.0,0.8,21.0,22.0,37.93,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.64,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,7.02,0.0
2016,5,29,5,45,0.0,18.0,1.75,18.0,18.0,15.83,7.71
2016,5,29,6,0,0.0,28.0,1.9,18.0,28.0,24.66,15.82
2016,5,29,6,15,0.0,40.0,2.0,18.0,40.0,35.28,25.41
2016,5,29,6,30,0.0,52.0,2.1,18.0,52.0,45.91,34.93
2016,5,29,6,45,0.0,65.5,2.25,18.5,65.5,57.67,45.2
2016,5,29,7,0,0.0,79.0,2.4,19.0,79.0,69.11,55.0
2016,5,29,7,15,0.0,64.5,2.45,19.0,64.5,57.0,44.3
2016,5,29,7,30,0.0,50.0,2.5,19.0,50.0,44.14,32.98
2016,5,29,7,45,0.0,71.0,2.55,19.5,71.0,62.8,46.61
2016,5,29,8,0,0.0,92.0,2.6,20.0,92.0,81.34,61.53
2016,5,29,8,15,5.0,146.5,2.7,20.5,150.0,127.05,97.94
2016,5,29,8,30,10.0,201.0,2.8,21.0,208.0,172.61,133.47
2016,5,29,8,45,87.5,266.0,2.95,21.5,328.0,238.67,182.12
2016,5,29,9,0,165.0,331.0,3.1,22.0,448.0,314.37,238.34
2016,5,29,9,15,134.5,348.5,3.2,22.0,448.0,330.57,251.74
2016,5,29,9,30,104.0,366.0,3.3,22.0,448.0,347.87,265.51
2016,5,29,9,45,52.0,238.5,3.4,22.5,279.5,230.38,176.1
2016,5,29,10,0,0.0,111.0,3.5,23.0,111.0,98.43,72.89
2016,5,29,10,15,10.0,212.0,3.5,23.0,221.0,192.4,146.49
2016,5,29,10,30,20.0,313.0,3.5,23.0,331.0,287.08,218.65
2016,5,29,10,45,52.5,380.5,3.5,23.5,429.0,369.97,280.42
2016,5,29,11,0,85.0,448.0,3.5,24.0,527.0,458.11,344.64
2016,5,29,11,15,54.0,401.5,3.45,24.0,452.0,400.7,301.67
2016,5,29,11,30,23.0,355.0,3.4,24.0,377.0,335.13,252.57
2016,5,29,11,45,34.0,392.0,3.35,24.0,425.0,385.73,290.31
2016,5,29,12,0,45.0,429.0,3.3,24.0,473.0,433.86,325.46
2016,5,29,12,15,121.5,461.5,3.2,24.0,579.0,546.87,408.7
2016,5,29,12,30,198.0,494.0,3.1,24.0,685.0,656.85,487.25
2016,5,29,12,45,303.5,454.0,3.05,24.0,745.0,737.57,545.6
2016,5,29,13,0,409.0,414.0,3.0,24.0,805.0,819.65,603.93
2016,5,29,13,15,213.0,361.0,2.95,23.5,565.0,575.89,432.12
2016,5,29,13,30,17.0,308.0,2.9,23.0,325.0,298.0,225.18
2016,5,29,13,45,15.5,288.0,2.85,23.0,303.0,278.37,211.41
2016,5,29,14,0,14.0,268.0,2.8,23.0,281.0,258.53,196.62
2016,5,29,14,15,29.0,315.5,2.8,23.0,340.5,333.18,253.68
2016,5,29,14,30,44.0,363.0,2.8,23.0,400.0,398.06,302.38
2016,5,29,14,45,30.5,315.0,2.85,23.0,340.5,336.62,256.62
2016,5,29,15,0,17.0,267.0,2.9,23.0,281.0,262.34,200.73
2016,5,29,15,15,22.0,271.0,2.9,22.5,287.5,271.5,208.94
2016,5,29,15,30,27.0,275.0,2.9,22.0,294.0,294.8,227.8
2016,5,29,15,45,13.5,184.5,2.95,22.0,194.0,180.16,139.07
2016,5,29,16,0,0.0,94.0,3.0,22.0,94.0,83.38,62.08
2016,5,29,16,15,0.0,104.0,2.95,22.0,104.0,92.62,69.84
2016,5,29,16,30,0.0,114.0,2.9,22.0,114.0,102.13,77.75
2016,5,29,16,45,51.0,155.0,2.85,22.0,179.0,188.41,148.88
2016,5,29,17,0,102.0,196.0,2.8,22.0,244.0,268.84,213.84
2016,5,29,17,15,96.5,173.0,2.75,21.5,214.0,237.63,189.6
2016,5,29,17,30,91.0,150.0,2.7,21.0,184.0,206.61,165.32
2016,5,29,17,45,83.5,127.5,2.7,21.0,155.0,175.29,139.93
2016,5,29,18,0,76.0,105.0,2.7,21.0,126.0,144.45,114.39
2016,5,29,18,15,61.0,84.0,2.65,20.5,98.5,112.51,87.63
2016,5,29,18,30,46.0,63.0,2.6,20.0,71.0,81.89,61.6
2016,5,29,18,45,23.0,44.0,2.6,20.0,48.0,52.31,36.4
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,22.79,10.87
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,11.37,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,10.46,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,18.08,5.1
2016,5,30,5,45,275.0,34.5,2.4,17.5,70.5,27.73,17.78
2016,5,30,6,0,385.0,46.0,2.5,18.0,108.0,36.26,25.87
2016,5,30,6,15,456.0,54.0,2.55,18.0,153.5,41.32,30.69
2016,5,30,6,30,527.0,62.0,2.6,18.0,199.0,46.22,35.19
2016,5,30,6,45,396.5,96.5,2.65,18.5,213.0,69.52,55.56
2016,5,30,7,0,266.0,131.0,2.7,19.0,227.0,95.85,78.19
2016,5,30,7,15,196.0,160.0,2.7,19.5,236.5,119.32,97.93
2016,5,30,7,30,126.0,189.0,2.7,20.0,246.0,136.89,112.29
2016,5,30,7,45,186.5,209.0,2.7,20.5,304.5,155.41,118.73
2016,5,30,8,0,247.0,229.0,2.7,21.0,363.0,182.78,133.24
2016,5,30,8,15,219.5,256.5,2.65,21.5,384.0,224.7,165.41
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,256.13,190.74
2016,5,30,8,45,240.5,299.0,2.55,22.5,462.0,296.78,220.83
2016,5,30,9,0,289.0,314.0,2.5,23.0,519.0,337.03,251.12
2016,5,30,9,15,368.0,306.0,2.5,23.0,582.5,384.01,286.98
2016,5,30,9,30,447.0,298.0,2.5,23.0,646.0,435.16,326.42
2016,5,30,9,45,365.5,346.0,2.5,23.5,639.5,464.89,349.33
2016,5,30,10,0,284.0,394.0,2.5,24.0,633.0,482.77,362.17
2016,5,30,10,15,164.0,389.5,2.5,24.0,529.0,430.22,323.63
2016,5,30,10,30,44.0,385.0,2.5,24.0,425.0,362.14,272.32
2016,5,30,10,45,40.5,387.5,2.5,24.5,424.5,367.46,275.75
2016,5,30,11,0,37.0,390.0,2.5,25.0,424.0,372.28,278.5
2016,5,30,11,15,62.0,428.0,2.5,25.0,486.5,430.13,320.88
2016,5,30,11,30,87.0,466.0,2.5,25.0,549.0,490.74,364.44
2016,5,30,11,45,481.5,298.0,2.5,25.5,763.5,696.2,518.15
2016,5,30,12,0,876.0,130.0,2.5,26.0,978.0,895.32,654.69
2016,5,30,12,15,625.0,283.0,2.45,26.0,888.5,850.51,620.68
2016,5,30,12,30,374.0,436.0,2.4,26.0,799.0,773.49,562.29
2016,5,30,12,45,608.5,293.0,2.4,26.0,878.0,881.75,642.09
2016,5,30,13,0,843.0,150.0,2.4,26.0,957.0,965.65,698.26
2016,5,30,13,15,538.0,308.0,2.35,26.0,820.5,853.11,620.45
2016,5,30,13,30,233.0,466.0,2.3,26.0,684.0,693.27,505.26
2016,5,30,13,45,527.5,306.5,2.3,26.0,784.0,855.37,624.8
2016,5,30,14,0,822.0,147.0,2.3,26.0,884.0,983.99,711.46
2016,5,30,14,15,814.5,145.0,2.25,26.0,856.0,973.49,703.74
2016,5,30,14,30,807.0,143.0,2.2,26.0,828.0,959.63,695.37
2016,5,30,14,45,799.0,139.5,2.2,26.0,795.0,940.43,684.16
2016,5,30,15,0,791.0,136.0,2.2,26.0,762.0,918.1,671.0
2016,5,30,15,15,778.5,133.5,2.2,25.5,723.0,889.7,655.15
2016,5,30,15,30,766.0,131.0,2.2,25.0,684.0,858.69,637.47
2016,5,30,15,45,752.0,126.5,2.2,25.0,641.0,821.8,614.42
2016,5,30,16,0,738.0,122.0,2.2,25.0,598.0,782.81,589.75
2016,5,30,16,15,651.5,139.0,2.15,25.0,535.0,710.63,541.25
2016,5,30,16,30,565.0,156.0,2.1,25.0,472.0,636.98,489.22
2016,5,30,16,45,463.5,163.5,2.05,25.0,406.5,540.99,419.47
2016,5,30,17,0,362.0,171.0,2.0,25.0,341.0,445.46,348.33
2016,5,30,17,15,346.0,152.5,1.85,24.5,299.5,398.78,314.13
2016,5,30,17,30,330.0,134.0,1.7,24.0,258.0,352.63,279.11
2016,5,30,17,45,418.0,102.5,1.55,23.5,235.0,360.89,285.75
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,352.2,277.35
2016,5,30,18,15,439.5,62.0,1.3,22.5,166.0,283.71,220.99
2016,5,30,18,30,373.0,53.0,1.2,22.0,120.0,221.69,168.72
2016,5,30,18,45,282.0,40.5,1.1,21.5,82.0,152.75,110.81
2016,5,30,19,0,191.0,28.0,1.0,21.0,44.0,97.32,60.19
2016,5,30,19,15,95.5,14.0,1.0,20.5,22.0,33.73,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,10.46,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,18.03,5.33
2016,5,31,5,45,235.0,36.5,1.4,19.0,68.5,28.3,18.17
2016,5,31,6,0,335.0,50.0,1.6,20.0,105.0,38.28,27.4
2016,5,31,6,15,406.5,60.0,1.55,20.5,149.5,46.28,34.67
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,52.6,40.28
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,56.09,43.26
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,59.44,45.99
2016,5,31,7,15,427.0,130.5,1.55,22.0,296.5,89.78,71.82
2016,5,31,7,30,273.0,177.0,1.6,22.0,301.0,123.75,100.24
2016,5,31,7,45,491.0,141.0,1.7,22.5,396.0,104.58,72.39
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,130.14,72.82
2016,5,31,8,15,730.5,109.0,1.85,23.5,539.0,187.92,113.53
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,241.88,156.63
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,296.1,202.34
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,351.41,249.05
2016,5,31,9,15,794.0,124.0,2.0,25.0,715.0,406.19,295.08
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,461.38,340.28
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,514.51,381.97
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,567.09,421.81
2016,5,31,10,15,831.5,134.5,1.95,26.0,853.0,617.06,459.14
2016,5,31,10,30,839.0,136.0,1.9,26.0,882.0,664.74,493.8
2016,5,31,10,45,843.0,138.5,1.85,26.0,904.0,709.42,525.38
2016,5,31,11,0,847.0,141.0,1.8,26.0,926.0,752.21,554.86
2016,5,31,11,15,572.5,302.0,1.75,26.0,837.0,722.44,528.66
2016,5,31,11,30,298.0,463.0,1.7,26.0,748.0,666.5,484.19
2016,5,31,11,45,577.0,303.5,1.7,26.5,860.5,779.75,567.07
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,889.3,640.09
2016,5,31,12,15,856.0,144.0,1.65,27.0,974.0,914.46,654.37
2016,5,31,12,30,856.0,144.0,1.6,27.0,975.0,936.7,667.62
2016,5,31,12,45,844.5,151.0,1.6,27.0,965.5,951.37,676.75
2016,5,31,13,0,833.0,158.0,1.6,27.0,956.0,974.47,691.31
2016,5,31,13,15,829.5,157.0,1.6,27.0,941.5,983.05,696.75
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,988.12,700.28
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,987.21,700.92
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,982.81,699.55
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,972.46,693.91
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,958.76,686.32
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,938.93,674.94
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,916.09,661.71
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,887.01,644.46
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,855.37,625.51
2016,5,31,15,45,733.0,137.0,1.7,27.0,639.0,820.66,604.41
2016,5,31,16,0,714.0,134.0,1.7,27.0,595.0,779.63,578.87
2016,5,31,16,15,692.5,129.5,1.65,26.5,548.0,733.42,550.17
2016,5,31,16,30,671.0,125.0,1.6,26.0,501.0,686.24,520.3
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.0,631.34,482.55
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,576.86,443.99
2016,5,31,17,15,572.5,108.5,1.4,25.5,353.5,516.3,400.55
2016,5,31,17,30,536.0,101.0,1.3,25.0,304.0,457.47,357.06
2016,5,31,17,45,484.5,93.0,1.2,25.0,255.0,387.08,302.82
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,326.71,254.67
2016,5,31,18,15,368.0,73.0,1.0,24.0,161.0,260.38,201.51
2016,5,31,18,30,303.0,61.0,0.9,23.0,116.0,200.71,152.24
2016,5,31,18,45,216.5,46.0,0.85,22.5,79.0,137.4,99.66
2016,5,31,19,0,130.0,31.0,0.8,22.0,42.0,84.17,52.7
2016,5,31,19,15,65.0,15.5,0.8,21.5,21.0,28.43,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.0,12.0,0.9,18.5,15.0,10.91,0.0
2016,6,1,5,30,100.0,24.0,1.1,19.0,30.0,19.53,6.45
2016,6,1,5,45,192.5,39.5,1.3,19.5,66.0,30.55,20.03
2016,6,1,6,0,285.0,55.0,1.5,20.0,102.0,41.96,30.56
2016,6,1,6,15,355.0,67.0,1.5,20.5,146.0,50.29,38.15
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.34,45.26
2016,6,1,6,45,481.0,87.0,1.55,21.5,239.0,64.0,50.09
2016,6,1,7,0,537.0,95.0,1.6,22.0,288.0,67.78,53.16
2016,6,1,7,15,575.0,102.0,1.65,22.5,337.5,70.48,55.2
2016,6,1,7,30,613.0,109.0,1.7,23.0,387.0,72.99,57.02
2016,6,1,7,45,642.0,114.5,1.75,23.5,436.5,88.54,57.11
2016,6,1,8,0,671.0,120.0,1.8,24.0,486.0,137.18,79.63
2016,6,1,8,15,693.0,124.5,1.85,24.0,533.0,187.56,114.57
2016,6,1,8,30,715.0,129.0,1.9,24.0,580.0,240.41,156.86
2016,6,1,8,45,732.0,133.0,1.95,24.5,624.0,293.8,201.57
2016,6,1,9,0,749.0,137.0,2.0,25.0,668.0,353.26,251.01
2016,6,1,9,15,762.5,140.5,1.95,25.0,708.0,406.87,295.75
2016,6,1,9,30,776.0,144.0,1.9,25.0,748.0,461.02,339.77
2016,6,1,9,45,805.0,135.0,1.9,25.5,787.0,512.83,380.34
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,567.46,421.69
2016,6,1,10,15,841.0,128.0,1.85,26.0,855.0,616.85,458.57
2016,6,1,10,30,848.0,130.0,1.8,26.0,884.0,664.99,493.48
2016,6,1,10,45,853.5,130.5,1.8,26.5,906.5,709.39,524.18
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,751.98,552.65
2016,6,1,11,15,598.5,289.5,1.75,27.0,850.0,731.41,533.11
2016,6,1,11,30,338.0,448.0,1.7,27.0,771.0,685.31,495.78
2016,6,1,11,45,604.0,290.5,1.7,27.0,873.5,790.67,573.57
2016,6,1,12,0,870.0,133.0,1.7,27.0,976.0,891.21,641.18
2016,6,1,12,15,870.0,133.0,1.65,27.0,976.5,916.6,655.7
2016,6,1,12,30,870.0,133.0,1.6,27.0,977.0,939.04,669.05
2016,6,1,12,45,621.5,281.5,1.6,27.5,882.5,882.12,629.71
2016,6,1,13,0,373.0,430.0,1.6,28.0,788.0,790.09,562.84
2016,6,1,13,15,613.5,282.5,1.55,28.0,861.0,902.18,642.84
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,982.85,693.77
2016,6,1,13,45,850.0,133.5,1.5,28.0,913.0,983.26,693.64
2016,6,1,14,0,846.0,132.0,1.5,28.0,892.0,980.16,692.4
2016,6,1,14,15,839.0,130.5,1.45,28.0,864.0,970.63,686.6
2016,6,1,14,30,832.0,129.0,1.4,28.0,836.0,957.74,678.88
2016,6,1,14,45,824.0,126.0,1.4,28.0,802.5,939.06,668.38
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,926.92,662.12
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.5,898.55,646.81
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,867.5,629.8
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,831.1,607.9
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,792.55,584.4
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,747.6,557.38
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,701.39,528.97
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,651.61,496.42
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,598.83,460.06
2016,6,1,17,15,642.5,88.5,1.3,25.5,364.0,539.73,417.88
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,481.96,375.34
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,418.35,326.49
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,357.9,278.46
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,290.12,224.09
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,228.55,173.01
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,161.49,116.97
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,103.54,65.39
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,43.77,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.0,12.0,0.45,19.0,17.0,10.91,0.0
2016,6,2,5,30,148.0,24.0,0.5,19.0,34.0,18.83,6.25
2016,6,2,5,45,247.5,37.0,0.6,19.5,70.0,28.7,18.53
2016,6,2,6,0,347.0,50.0,0.7,20.0,106.0,38.3,27.46
2016,6,2,6,15,417.0,59.5,0.65,20.5,151.0,45.81,34.3
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,51.73,39.56
2016,6,2,6,45,534.5,76.5,0.6,21.5,244.5,55.66,42.9
2016,6,2,7,0,582.0,84.0,0.6,22.0,293.0,59.39,45.94
2016,6,2,7,15,291.0,104.0,0.55,22.5,208.5,70.7,55.36
2016,6,2,7,30,0.0,124.0,0.5,23.0,124.0,105.56,84.41
