Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,11.0,161.5,0.45,23.5,167.5,134.9,103.12
2016,6,2,8,0,22.0,199.0,0.4,24.0,211.0,166.28,126.19
2016,6,2,8,15,90.0,242.5,0.35,24.0,298.0,203.16,150.83
2016,6,2,8,30,158.0,286.0,0.3,24.0,385.0,249.86,182.95
2016,6,2,8,45,468.5,204.0,0.3,24.5,529.5,277.28,194.02
2016,6,2,9,0,779.0,122.0,0.3,25.0,674.0,350.54,243.89
2016,6,2,9,15,791.5,124.5,0.35,25.0,714.0,404.53,287.89
2016,6,2,9,30,804.0,127.0,0.4,25.0,754.0,458.88,331.19
2016,6,2,9,45,813.0,129.5,0.45,25.5,788.0,511.61,371.38
2016,6,2,10,0,822.0,132.0,0.5,26.0,822.0,565.02,410.63
2016,6,2,10,15,829.0,133.5,0.55,26.0,850.5,613.44,446.12
2016,6,2,10,30,836.0,135.0,0.6,26.0,879.0,660.62,479.89
2016,6,2,10,45,840.5,137.0,0.65,26.5,901.0,705.05,510.01
2016,6,2,11,0,845.0,139.0,0.7,27.0,923.0,747.64,538.16
2016,6,2,11,15,848.0,139.5,0.75,27.0,938.0,785.81,562.71
2016,6,2,11,30,851.0,140.0,0.8,27.0,953.0,821.69,585.57
2016,6,2,11,45,852.0,141.0,0.85,27.5,961.0,853.89,604.84
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,883.45,622.37
2016,6,2,12,15,551.0,314.0,0.9,28.0,849.0,810.87,572.48
2016,6,2,12,30,249.0,486.0,0.9,28.0,729.0,703.22,495.86
2016,6,2,12,45,538.5,321.0,0.95,28.0,840.0,840.18,594.11
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,966.32,675.7
2016,6,2,13,15,824.5,155.0,1.0,28.0,936.5,974.87,679.57
2016,6,2,13,30,821.0,154.0,1.0,28.0,922.0,979.94,682.99
2016,6,2,13,45,816.0,152.5,1.05,28.0,901.0,979.54,684.15
2016,6,2,14,0,811.0,151.0,1.1,28.0,880.0,975.67,683.34
2016,6,2,14,15,557.0,274.0,1.05,27.5,767.5,853.75,606.31
2016,6,2,14,30,303.0,397.0,1.0,27.0,655.0,716.45,513.03
2016,6,2,14,45,414.0,338.5,1.0,27.0,676.0,775.22,556.88
2016,6,2,15,0,525.0,280.0,1.0,27.0,697.0,816.32,586.97
2016,6,2,15,15,374.5,308.0,0.95,27.0,598.0,681.9,495.72
2016,6,2,15,30,224.0,336.0,0.9,27.0,499.0,553.45,406.84
2016,6,2,15,45,141.0,305.5,0.85,27.0,406.0,443.41,329.83
2016,6,2,16,0,58.0,275.0,0.8,27.0,313.0,323.09,242.36
2016,6,2,16,15,29.0,204.5,0.7,27.0,223.5,223.62,168.95
2016,6,2,16,30,0.0,134.0,0.6,27.0,134.0,121.07,90.29
2016,6,2,16,45,0.0,71.0,0.5,27.0,71.0,62.81,44.91
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.09
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,52.0,12.0,0.75,19.5,15.5,10.91,0.0
2016,6,3,5,30,104.0,24.0,0.9,20.0,31.0,18.77,6.33
2016,6,3,5,45,186.5,40.5,1.1,20.5,66.0,31.3,20.61
2016,6,3,6,0,269.0,57.0,1.3,21.0,101.0,43.42,31.7
2016,6,3,6,15,336.0,69.5,1.3,21.0,144.5,52.07,39.61
2016,6,3,6,30,403.0,82.0,1.3,21.0,188.0,60.4,47.05
2016,6,3,6,45,451.5,92.5,1.35,21.5,235.5,66.89,52.58
2016,6,3,7,0,500.0,103.0,1.4,22.0,283.0,73.1,57.72
2016,6,3,7,15,538.0,110.5,1.4,22.5,331.5,76.75,60.54
2016,6,3,7,30,576.0,118.0,1.4,23.0,380.0,79.35,62.4
2016,6,3,7,45,607.0,124.0,1.45,23.5,429.0,93.88,62.17
2016,6,3,8,0,638.0,130.0,1.5,24.0,478.0,140.88,83.86
2016,6,3,8,15,660.5,135.5,1.55,24.5,524.5,190.06,117.54
2016,6,3,8,30,683.0,141.0,1.6,25.0,571.0,241.83,158.24
2016,6,3,8,45,701.0,145.0,1.65,25.5,615.0,293.62,201.11
2016,6,3,9,0,719.0,149.0,1.7,26.0,659.0,347.01,245.42
2016,6,3,9,15,733.0,152.5,1.75,26.0,698.5,399.82,289.28
2016,6,3,9,30,747.0,156.0,1.8,26.0,738.0,456.86,335.19
2016,6,3,9,45,778.0,146.5,1.85,26.5,777.0,507.71,374.88
2016,6,3,10,0,809.0,137.0,1.9,27.0,816.0,560.25,414.75
2016,6,3,10,15,816.5,138.5,1.95,27.0,845.0,609.39,451.8
2016,6,3,10,30,824.0,140.0,2.0,27.0,874.0,656.23,486.36
2016,6,3,10,45,830.5,141.0,2.05,27.5,896.5,700.71,517.49
2016,6,3,11,0,837.0,142.0,2.1,28.0,919.0,743.54,546.72
2016,6,3,11,15,518.5,313.0,2.1,28.0,797.5,690.32,504.37
2016,6,3,11,30,200.0,484.0,2.1,28.0,676.0,601.08,436.3
2016,6,3,11,45,525.0,313.5,2.1,28.0,821.5,744.66,542.95
2016,6,3,12,0,850.0,143.0,2.1,28.0,967.0,880.97,636.4
2016,6,3,12,15,850.0,143.0,2.1,28.0,968.0,905.98,651.18
2016,6,3,12,30,850.0,143.0,2.1,28.0,969.0,928.12,665.17
2016,6,3,12,45,602.0,292.0,2.15,28.0,875.0,872.05,627.09
2016,6,3,13,0,354.0,441.0,2.2,28.0,781.0,781.56,561.63
2016,6,3,13,15,373.5,424.0,2.15,28.0,778.0,793.13,570.75
2016,6,3,13,30,393.0,407.0,2.1,28.0,775.0,802.84,577.82
2016,6,3,13,45,591.5,285.5,2.1,28.0,825.5,897.69,646.11
2016,6,3,14,0,790.0,164.0,2.1,28.0,876.0,967.83,692.96
2016,6,3,14,15,782.5,162.0,2.1,28.0,848.5,957.79,686.66
2016,6,3,14,30,775.0,160.0,2.1,28.0,821.0,944.48,679.18
2016,6,3,14,45,432.0,265.5,2.1,28.0,631.0,717.52,526.5
2016,6,3,15,0,89.0,371.0,2.1,28.0,441.0,451.73,334.28
2016,6,3,15,15,294.0,311.0,2.05,28.0,527.5,609.92,454.07
2016,6,3,15,30,499.0,251.0,2.0,28.0,614.0,742.35,549.39
2016,6,3,15,45,488.5,237.5,1.95,28.0,574.0,706.33,524.56
2016,6,3,16,0,478.0,224.0,1.9,28.0,534.0,668.87,499.91
2016,6,3,16,15,326.0,236.0,1.8,27.5,440.5,527.52,399.47
2016,6,3,16,30,174.0,248.0,1.7,27.0,347.0,398.04,304.17
2016,6,3,16,45,256.0,213.0,1.6,27.0,343.0,427.72,329.17
2016,6,3,17,0,338.0,178.0,1.5,27.0,339.0,436.26,337.33
2016,6,3,17,15,319.5,159.5,1.4,26.5,297.5,389.18,302.76
2016,6,3,17,30,301.0,141.0,1.3,26.0,256.0,342.92,268.22
2016,6,3,17,45,361.5,114.0,1.2,26.0,232.0,342.47,267.69
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,323.77,251.76
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,259.13,199.58
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,200.84,151.48
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,138.51,100.11
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,79.41,50.2
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,34.2,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.0,12.0,0.55,21.0,14.5,10.91,0.0
2016,6,4,5,30,76.0,24.0,0.6,21.0,29.0,19.52,6.92
2016,6,4,5,45,149.0,42.5,0.7,21.5,63.5,33.82,22.64
2016,6,4,6,0,222.0,61.0,0.8,22.0,98.0,47.77,35.28
2016,6,4,6,15,286.0,76.0,0.75,22.0,140.5,56.76,43.47
2016,6,4,6,30,350.0,91.0,0.7,22.0,183.0,66.76,52.31
2016,6,4,6,45,403.5,101.5,0.7,22.0,230.0,73.06,57.75
2016,6,4,7,0,457.0,112.0,0.7,22.0,277.0,79.09,62.8
2016,6,4,7,15,495.5,121.0,0.8,22.5,325.0,83.72,66.42
2016,6,4,7,30,534.0,130.0,0.9,23.0,373.0,88.1,69.75
2016,6,4,7,45,570.0,135.0,1.0,23.5,422.0,100.73,68.29
2016,6,4,8,0,606.0,140.0,1.1,24.0,471.0,145.13,88.37
2016,6,4,8,15,629.5,146.0,1.1,24.5,517.5,192.89,120.81
2016,6,4,8,30,653.0,152.0,1.1,25.0,564.0,243.41,160.09
2016,6,4,8,45,678.0,153.5,1.15,25.5,609.0,293.44,200.9
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,345.88,243.88
2016,6,4,9,15,717.0,158.5,1.15,26.0,693.5,397.82,286.35
2016,6,4,9,30,731.0,162.0,1.1,26.0,733.0,450.44,328.18
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,504.61,369.42
2016,6,4,10,0,815.0,131.0,1.1,27.0,816.0,559.1,409.8
2016,6,4,10,15,823.0,132.5,1.05,27.5,845.0,607.71,444.28
2016,6,4,10,30,831.0,134.0,1.0,28.0,874.0,655.21,476.74
2016,6,4,10,45,840.5,132.5,1.0,28.5,898.0,699.94,506.81
2016,6,4,11,0,850.0,131.0,1.0,29.0,922.0,743.22,535.02
2016,6,4,11,15,854.0,132.0,1.05,29.0,937.5,782.69,560.32
2016,6,4,11,30,858.0,133.0,1.1,29.0,953.0,819.95,584.07
2016,6,4,11,45,494.5,313.0,1.15,29.0,786.5,717.84,512.99
2016,6,4,12,0,131.0,493.0,1.2,29.0,620.0,573.43,409.06
2016,6,4,12,15,498.5,312.5,1.25,29.0,797.0,760.87,545.15
2016,6,4,12,30,866.0,132.0,1.3,29.0,974.0,932.34,657.37
2016,6,4,12,45,863.5,132.5,1.4,29.0,967.0,949.76,667.68
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,963.92,677.89
2016,6,4,13,15,476.5,295.5,1.55,29.0,752.5,778.11,556.61
2016,6,4,13,30,92.0,458.0,1.6,29.0,545.0,531.5,382.83
2016,6,4,13,45,470.5,293.0,1.65,29.0,718.5,783.04,565.72
2016,6,4,14,0,849.0,128.0,1.7,29.0,892.0,977.68,693.01
2016,6,4,14,15,584.5,260.5,1.75,29.0,779.0,870.23,622.52
2016,6,4,14,30,320.0,393.0,1.8,29.0,666.0,728.22,524.38
2016,6,4,14,45,296.0,381.5,1.85,29.0,626.5,692.13,502.23
2016,6,4,15,0,272.0,370.0,1.9,29.0,587.0,655.17,478.26
2016,6,4,15,15,534.0,242.0,1.85,29.0,640.0,775.54,567.81
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,866.09,629.55
2016,6,4,15,45,778.0,113.0,1.8,29.0,649.5,829.01,605.82
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,790.01,581.87
2016,6,4,16,15,701.5,122.5,1.75,28.5,552.0,732.55,545.77
2016,6,4,16,30,643.0,133.0,1.7,28.0,498.0,673.16,507.47
2016,6,4,16,45,637.0,119.5,1.7,28.0,452.5,628.1,477.41
2016,6,4,17,0,631.0,106.0,1.7,28.0,407.0,581.41,445.25
2016,6,4,17,15,595.5,100.5,1.55,27.5,358.0,523.01,403.27
2016,6,4,17,30,560.0,95.0,1.4,27.0,309.0,466.16,361.29
2016,6,4,17,45,512.5,87.0,1.3,26.5,260.5,401.81,312.54
2016,6,4,18,0,465.0,79.0,1.2,26.0,212.0,341.01,264.92
2016,6,4,18,15,405.0,68.5,1.15,25.5,167.5,272.29,209.87
2016,6,4,18,30,345.0,58.0,1.1,25.0,123.0,214.14,161.63
2016,6,4,18,45,257.5,45.0,1.1,24.5,85.0,150.15,108.65
2016,6,4,19,0,170.0,32.0,1.1,24.0,47.0,96.27,62.16
2016,6,4,19,15,85.0,16.0,1.15,24.0,23.5,41.84,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,7.5,1.85,21.0,7.5,6.82,0.0
2016,6,5,5,30,0.0,15.0,2.1,21.0,15.0,13.2,2.92
2016,6,5,5,45,0.0,32.0,2.35,21.5,32.0,27.97,17.74
2016,6,5,6,0,0.0,49.0,2.6,22.0,49.0,42.17,30.49
2016,6,5,6,15,3.5,69.5,2.75,22.0,70.5,58.86,45.28
2016,6,5,6,30,7.0,90.0,2.9,22.0,92.0,75.38,59.75
2016,6,5,6,45,15.0,110.0,3.05,22.5,115.0,91.44,73.44
2016,6,5,7,0,23.0,130.0,3.2,23.0,138.0,107.38,86.74
2016,6,5,7,15,22.5,147.5,3.25,23.0,156.5,121.42,98.36
2016,6,5,7,30,22.0,165.0,3.3,23.0,175.0,135.34,109.72
2016,6,5,7,45,11.5,160.5,3.4,23.0,166.0,134.17,103.37
2016,6,5,8,0,1.0,156.0,3.5,23.0,157.0,132.57,101.86
2016,6,5,8,15,7.0,183.0,3.55,23.0,187.5,155.84,119.76
2016,6,5,8,30,13.0,210.0,3.6,23.0,218.0,180.1,138.27
2016,6,5,8,45,50.5,266.0,3.65,23.5,301.5,228.17,173.89
2016,6,5,9,0,88.0,322.0,3.7,24.0,385.0,287.69,218.22
2016,6,5,9,15,143.0,347.5,3.75,24.0,456.5,331.72,250.93
2016,6,5,9,30,198.0,373.0,3.8,24.0,528.0,388.32,293.46
2016,6,5,9,45,187.5,393.0,3.85,24.5,545.0,414.81,313.13
2016,6,5,10,0,177.0,413.0,3.9,25.0,562.0,440.23,331.59
2016,6,5,10,15,195.5,427.0,3.9,25.0,597.0,477.16,358.98
2016,6,5,10,30,214.0,441.0,3.9,25.0,632.0,515.7,387.26
2016,6,5,10,45,117.0,383.5,3.95,25.5,488.5,416.58,313.44
2016,6,5,11,0,20.0,326.0,4.0,26.0,345.0,302.43,226.89
2016,6,5,11,15,16.0,276.0,4.05,26.0,291.5,257.33,193.31
2016,6,5,11,30,12.0,226.0,4.1,26.0,238.0,211.05,158.34
2016,6,5,11,45,41.5,345.0,4.2,26.0,386.0,348.32,262.04
2016,6,5,12,0,71.0,464.0,4.3,26.0,534.0,487.69,363.81
2016,6,5,12,15,45.0,395.5,4.3,26.0,440.0,406.0,303.63
2016,6,5,12,30,19.0,327.0,4.3,26.0,346.0,313.06,234.73
2016,6,5,12,45,42.0,390.0,4.35,26.0,430.5,405.52,303.94
2016,6,5,13,0,65.0,453.0,4.4,26.0,515.0,492.23,367.27
2016,6,5,13,15,184.0,452.0,4.35,26.0,625.0,623.63,464.68
2016,6,5,13,30,303.0,451.0,4.3,26.0,735.0,757.6,560.86
2016,6,5,13,45,314.5,436.0,4.3,26.0,725.5,759.58,562.49
2016,6,5,14,0,326.0,421.0,4.3,26.0,716.0,759.71,563.66
2016,6,5,14,15,363.5,389.5,4.2,25.5,708.5,766.46,571.23
2016,6,5,14,30,401.0,358.0,4.1,25.0,701.0,783.65,585.82
2016,6,5,14,45,345.5,362.5,4.05,25.0,649.5,719.64,540.59
2016,6,5,15,0,290.0,367.0,4.0,25.0,598.0,668.83,504.29
2016,6,5,15,15,158.0,320.5,3.85,25.0,445.5,477.81,364.5
2016,6,5,15,30,26.0,274.0,3.7,25.0,293.0,291.98,222.83
2016,6,5,15,45,14.0,220.0,3.6,25.0,230.5,214.76,164.29
2016,6,5,16,0,2.0,166.0,3.5,25.0,168.0,152.48,115.9
2016,6,5,16,15,31.5,201.0,3.35,24.5,219.5,221.73,171.82
2016,6,5,16,30,61.0,236.0,3.2,24.0,271.0,283.17,220.93
2016,6,5,16,45,30.5,175.5,3.1,24.0,193.0,194.42,151.34
2016,6,5,17,0,0.0,115.0,3.0,24.0,115.0,103.74,78.8
2016,6,5,17,15,0.0,101.5,2.9,23.5,101.5,91.29,69.24
2016,6,5,17,30,0.0,88.0,2.8,23.0,88.0,78.85,59.45
2016,6,5,17,45,0.0,74.5,2.75,23.0,74.5,66.42,49.4
2016,6,5,18,0,0.0,61.0,2.7,23.0,61.0,54.0,39.19
2016,6,5,18,15,0.0,48.0,2.65,23.0,48.0,42.37,29.5
2016,6,5,18,30,0.0,35.0,2.6,23.0,35.0,30.85,19.78
2016,6,5,18,45,0.0,24.5,2.6,23.0,24.5,21.57,11.85
2016,6,5,19,0,0.0,14.0,2.6,23.0,14.0,12.3,3.74
2016,6,5,19,15,0.0,7.0,2.55,23.0,7.0,6.14,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,42.0,12.0,1.4,20.0,14.5,10.91,0.0
2016,6,6,5,30,84.0,24.0,1.5,20.0,29.0,19.54,7.19
2016,6,6,5,45,140.0,40.0,1.6,20.0,59.0,31.99,21.26
2016,6,6,6,0,196.0,56.0,1.7,20.0,89.0,44.14,32.47
2016,6,6,6,15,236.5,73.0,1.7,20.0,126.0,56.64,43.75
2016,6,6,6,30,277.0,90.0,1.7,20.0,163.0,68.77,54.5
2016,6,6,6,45,300.5,107.5,1.7,20.5,203.0,80.75,64.78
2016,6,6,7,0,324.0,125.0,1.7,21.0,243.0,92.28,74.43
2016,6,6,7,15,483.5,110.5,1.65,21.0,316.0,76.48,60.66
2016,6,6,7,30,643.0,96.0,1.6,21.0,389.0,63.75,49.56
2016,6,6,7,45,669.0,101.5,1.55,21.0,437.5,78.48,49.98
2016,6,6,8,0,695.0,107.0,1.5,21.0,486.0,128.1,72.68
2016,6,6,8,15,716.0,111.0,1.5,21.0,533.5,179.05,108.1
2016,6,6,8,30,737.0,115.0,1.5,21.0,581.0,237.58,155.21
2016,6,6,8,45,605.5,184.0,1.5,21.5,585.5,296.56,209.08
2016,6,6,9,0,474.0,253.0,1.5,22.0,590.0,345.64,252.88
2016,6,6,9,15,427.0,291.5,1.55,22.0,608.5,388.8,288.76
2016,6,6,9,30,380.0,330.0,1.6,22.0,627.0,430.71,322.21
2016,6,6,9,45,383.0,344.5,1.65,22.5,655.0,469.49,351.45
2016,6,6,10,0,386.0,359.0,1.7,23.0,683.0,508.19,379.92
2016,6,6,10,15,348.5,389.0,1.7,23.0,689.5,535.06,399.41
2016,6,6,10,30,311.0,419.0,1.7,23.0,696.0,558.23,415.65
2016,6,6,10,45,281.5,439.0,1.75,23.0,695.0,575.18,427.5
2016,6,6,11,0,252.0,459.0,1.8,23.0,694.0,589.32,437.09
2016,6,6,11,15,264.0,465.0,1.85,23.0,714.5,620.91,459.55
2016,6,6,11,30,276.0,471.0,1.9,23.0,735.0,652.78,481.91
2016,6,6,11,45,275.0,475.5,1.95,23.5,741.0,672.47,494.56
2016,6,6,12,0,274.0,480.0,2.0,24.0,747.0,691.23,506.57
2016,6,6,12,15,205.5,487.5,2.0,24.0,688.0,644.28,472.86
2016,6,6,12,30,137.0,495.0,2.0,24.0,629.0,598.39,439.76
2016,6,6,12,45,122.5,488.0,2.0,24.0,607.5,586.04,431.32
2016,6,6,13,0,108.0,481.0,2.0,24.0,586.0,560.81,413.75
2016,6,6,13,15,147.0,478.0,2.0,24.0,618.0,612.99,451.57
2016,6,6,13,30,186.0,475.0,2.0,24.0,650.0,653.69,480.73
2016,6,6,13,45,178.5,463.5,2.05,24.0,628.5,639.42,471.21
2016,6,6,14,0,171.0,452.0,2.1,24.0,607.0,623.96,461.26
2016,6,6,14,15,97.0,384.5,2.1,24.0,472.5,469.26,351.34
2016,6,6,14,30,23.0,317.0,2.1,24.0,338.0,314.97,237.56
2016,6,6,14,45,28.5,318.5,2.1,24.0,343.0,337.31,255.33
2016,6,6,15,0,34.0,320.0,2.1,24.0,348.0,345.33,261.84
2016,6,6,15,15,27.5,291.5,2.0,23.5,313.0,310.6,236.59
2016,6,6,15,30,21.0,263.0,1.9,23.0,278.0,262.73,201.22
2016,6,6,15,45,22.5,252.5,1.85,23.0,268.5,254.23,195.41
2016,6,6,16,0,24.0,242.0,1.8,23.0,259.0,245.62,189.38
2016,6,6,16,15,17.5,215.5,1.75,23.0,227.5,214.28,165.49
2016,6,6,16,30,11.0,189.0,1.7,23.0,196.0,183.3,141.68
2016,6,6,16,45,5.5,163.5,1.7,23.0,167.0,154.51,119.34
2016,6,6,17,0,0.0,138.0,1.7,23.0,138.0,126.16,97.04
2016,6,6,17,15,0.0,121.5,1.55,22.5,121.5,110.81,85.23
2016,6,6,17,30,0.0,105.0,1.4,22.0,105.0,95.46,73.19
2016,6,6,17,45,0.0,88.5,1.3,22.0,88.5,80.1,60.81
2016,6,6,18,0,0.0,72.0,1.2,22.0,72.0,64.73,48.22
2016,6,6,18,15,0.0,57.0,1.1,21.5,57.0,50.84,36.73
2016,6,6,18,30,0.0,42.0,1.0,21.0,42.0,37.06,25.15
2016,6,6,18,45,0.0,29.0,0.95,21.0,29.0,25.56,15.27
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.07,5.24
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.02,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.0,10.91,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,38.0,19.63,7.48
2016,6,7,5,45,313.5,35.0,1.7,17.5,77.0,28.07,18.2
2016,6,7,6,0,421.0,46.0,1.9,18.0,116.0,36.18,25.85
2016,6,7,6,15,491.0,54.0,1.9,18.5,163.0,41.29,30.63
2016,6,7,6,30,561.0,62.0,1.9,19.0,210.0,46.23,35.06
2016,6,7,6,45,606.5,68.5,1.9,19.5,260.0,49.66,38.02
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,52.94,40.73
2016,6,7,7,15,687.0,80.0,2.05,20.5,361.5,54.89,42.21
2016,6,7,7,30,722.0,85.0,2.2,21.0,413.0,62.51,48.52
2016,6,7,7,45,747.0,89.0,2.4,21.5,464.0,77.37,48.23
2016,6,7,8,0,772.0,93.0,2.6,22.0,515.0,129.9,71.16
2016,6,7,8,15,792.0,96.5,2.65,22.5,564.0,184.29,108.66
2016,6,7,8,30,812.0,100.0,2.7,23.0,613.0,240.82,154.19
2016,6,7,8,45,827.0,103.0,2.8,24.0,658.0,297.55,202.19
2016,6,7,9,0,842.0,106.0,2.9,25.0,703.0,360.75,255.21
2016,6,7,9,15,853.0,108.0,2.85,25.0,744.0,416.31,302.57
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,471.88,348.79
2016,6,7,9,45,873.0,112.0,2.75,25.5,820.0,526.24,391.99
2016,6,7,10,0,882.0,114.0,2.7,26.0,855.0,579.93,433.15
2016,6,7,10,15,887.0,115.5,2.7,26.0,883.5,629.92,471.37
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,678.37,507.44
2016,6,7,10,45,894.0,119.0,2.7,26.5,933.0,723.43,539.16
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,766.32,568.08
2016,6,7,11,15,897.5,122.0,2.75,27.0,968.5,805.62,594.25
2016,6,7,11,30,899.0,123.0,2.8,27.0,983.0,842.39,618.57
2016,6,7,11,45,896.5,125.0,2.9,27.5,989.5,874.0,638.45
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,902.64,656.3
2016,6,7,12,15,660.5,278.0,3.1,28.0,920.5,872.64,635.14
2016,6,7,12,30,427.0,429.0,3.2,28.0,845.0,817.82,592.71
2016,6,7,12,45,656.5,279.0,3.35,28.0,913.5,909.2,662.02
2016,6,7,13,0,886.0,129.0,3.5,28.0,982.0,982.45,711.89
2016,6,7,13,15,451.5,218.0,3.55,28.0,653.0,678.69,505.12
2016,6,7,13,30,17.0,307.0,3.6,28.0,324.0,296.63,220.03
2016,6,7,13,45,444.0,217.0,3.65,28.0,619.0,683.06,513.11
2016,6,7,14,0,871.0,127.0,3.7,28.0,914.0,997.16,726.69
2016,6,7,14,15,865.5,125.5,3.7,28.0,887.0,989.24,719.86
2016,6,7,14,30,860.0,124.0,3.7,28.0,860.0,977.85,713.41
2016,6,7,14,45,856.5,119.5,3.7,28.0,828.0,961.87,704.06
2016,6,7,15,0,853.0,115.0,3.7,28.0,796.0,942.48,692.55
2016,6,7,15,15,842.5,113.0,3.6,27.5,757.0,915.94,677.08
2016,6,7,15,30,832.0,111.0,3.5,27.0,718.0,895.08,665.45
2016,6,7,15,45,819.5,107.5,3.4,27.0,675.0,859.25,642.29
2016,6,7,16,0,807.0,104.0,3.3,27.0,632.0,821.06,617.5
2016,6,7,16,15,789.0,101.0,3.15,26.5,585.0,776.81,589.24
2016,6,7,16,30,771.0,98.0,3.0,26.0,538.0,731.07,559.55
2016,6,7,16,45,752.5,92.5,2.85,26.0,489.0,680.92,525.21
2016,6,7,17,0,734.0,87.0,2.7,26.0,440.0,629.92,489.46
2016,6,7,17,15,703.0,82.0,2.55,25.5,389.0,572.79,448.0
2016,6,7,17,30,672.0,77.0,2.4,25.0,338.0,514.52,404.48
2016,6,7,17,45,634.5,70.5,2.25,24.5,288.0,452.18,356.4
2016,6,7,18,0,597.0,64.0,2.1,24.0,238.0,392.21,308.44
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.5,323.27,252.46
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,260.11,199.26
2016,6,7,18,45,378.5,40.0,1.85,21.5,99.5,188.82,138.84
2016,6,7,19,0,284.0,30.0,1.8,21.0,58.0,128.16,85.35
2016,6,7,19,15,142.0,15.0,1.8,20.5,29.0,55.9,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.5,12.5,1.35,14.5,20.0,11.37,0.0
2016,6,8,5,30,219.0,25.0,1.6,15.0,40.0,20.59,8.29
2016,6,8,5,45,326.0,36.0,1.85,15.5,80.0,29.0,19.18
2016,6,8,6,0,433.0,47.0,2.1,16.0,120.0,37.09,26.88
2016,6,8,6,15,503.5,55.5,2.25,16.5,167.5,42.6,32.05
2016,6,8,6,30,574.0,64.0,2.4,17.0,215.0,47.92,36.85
2016,6,8,6,45,622.5,70.0,2.55,18.0,266.5,50.92,39.36
2016,6,8,7,0,671.0,76.0,2.7,19.0,318.0,53.81,41.66
2016,6,8,7,15,705.5,80.5,2.95,19.0,370.0,55.39,42.9
2016,6,8,7,30,740.0,85.0,3.2,19.0,422.0,62.66,49.05
2016,6,8,7,45,766.0,89.0,3.45,19.5,473.5,77.38,48.72
2016,6,8,8,0,792.0,93.0,3.7,20.0,525.0,131.1,72.12
2016,6,8,8,15,810.5,96.0,3.75,20.0,574.0,186.05,110.53
2016,6,8,8,30,829.0,99.0,3.8,20.0,623.0,242.95,157.33
2016,6,8,8,45,844.0,101.5,3.85,20.5,668.5,300.25,207.03
2016,6,8,9,0,859.0,104.0,3.9,21.0,714.0,364.08,262.14
2016,6,8,9,15,869.5,106.0,3.85,21.0,754.5,420.37,311.27
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,476.6,359.21
2016,6,8,9,45,889.5,109.0,3.8,21.5,830.5,531.23,403.94
2016,6,8,10,0,899.0,110.0,3.8,22.0,866.0,585.19,446.69
2016,6,8,10,15,905.0,111.5,3.75,22.0,895.5,636.59,486.96
2016,6,8,10,30,911.0,113.0,3.7,22.0,925.0,686.5,525.04
2016,6,8,10,45,916.5,113.0,3.65,22.5,948.0,733.12,558.73
2016,6,8,11,0,922.0,113.0,3.6,23.0,971.0,777.78,589.35
2016,6,8,11,15,925.5,114.0,3.55,23.0,987.5,819.6,617.47
2016,6,8,11,30,929.0,115.0,3.5,23.0,1004.0,858.96,643.63
2016,6,8,11,45,933.0,113.5,3.5,23.5,1013.5,893.91,665.58
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,926.1,685.49
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,954.06,703.5
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,978.88,719.39
2016,6,8,12,45,941.0,110.0,3.35,24.0,1021.0,999.47,732.51
2016,6,8,13,0,943.0,108.0,3.3,24.0,1016.0,1016.6,743.42
2016,6,8,13,15,940.5,107.5,3.2,24.0,1002.0,1027.24,749.76
2016,6,8,13,30,938.0,107.0,3.1,24.0,988.0,1034.13,753.78
2016,6,8,13,45,937.5,104.0,3.05,24.0,968.0,1036.69,755.55
2016,6,8,14,0,937.0,101.0,3.0,24.0,948.0,1035.4,754.99
2016,6,8,14,15,931.5,100.0,2.95,24.0,920.0,1027.46,750.26
2016,6,8,14,30,926.0,99.0,2.9,24.0,892.0,1015.82,743.31
2016,6,8,14,45,921.0,96.0,2.85,24.0,858.5,998.9,733.06
2016,6,8,15,0,916.0,93.0,2.8,24.0,825.0,978.42,720.6
2016,6,8,15,15,906.5,91.5,2.75,24.0,785.0,951.98,704.28
2016,6,8,15,30,897.0,90.0,2.7,24.0,745.0,922.47,685.96
2016,6,8,15,45,885.5,87.0,2.65,24.0,701.0,886.63,663.35
2016,6,8,16,0,874.0,84.0,2.6,24.0,657.0,848.22,638.9
2016,6,8,16,15,858.0,81.5,2.45,23.5,608.5,804.35,610.97
2016,6,8,16,30,842.0,79.0,2.3,23.0,560.0,758.72,581.47
2016,6,8,16,45,821.5,75.5,2.2,23.0,509.0,707.09,546.51
2016,6,8,17,0,801.0,72.0,2.1,23.0,458.0,659.82,514.18
2016,6,8,17,15,772.0,68.5,1.95,22.5,406.0,600.8,471.95
2016,6,8,17,30,743.0,65.0,1.8,22.0,354.0,542.36,428.26
2016,6,8,17,45,703.5,60.5,1.7,21.5,302.0,477.79,378.57
2016,6,8,18,0,664.0,56.0,1.6,21.0,250.0,415.59,328.8
2016,6,8,18,15,604.5,50.0,1.5,20.0,200.0,345.33,271.44
2016,6,8,18,30,545.0,44.0,1.4,19.0,150.0,282.38,217.81
2016,6,8,18,45,451.0,36.0,1.35,18.0,106.5,209.51,155.57
2016,6,8,19,0,357.0,28.0,1.3,17.0,63.0,147.11,99.61
2016,6,8,19,15,178.5,14.0,1.3,16.5,31.5,63.31,3.44
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.0,11.5,1.25,10.5,20.5,10.46,0.0
2016,6,9,5,30,268.0,23.0,1.4,11.0,41.0,18.76,7.29
2016,6,9,5,45,377.0,32.5,1.55,12.0,82.0,25.94,16.85
2016,6,9,6,0,486.0,42.0,1.7,13.0,123.0,32.87,23.52
2016,6,9,6,15,554.0,48.5,1.55,13.5,171.0,36.94,27.44
2016,6,9,6,30,622.0,55.0,1.4,14.0,219.0,40.92,31.09
2016,6,9,6,45,667.0,60.0,1.3,15.0,271.0,47.56,36.9
2016,6,9,7,0,712.0,65.0,1.2,16.0,323.0,50.33,39.13
2016,6,9,7,15,744.0,69.0,1.15,16.5,375.0,52.12,40.5
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,53.84,41.77
2016,6,9,7,45,800.0,76.5,1.05,18.0,478.5,68.49,41.55
2016,6,9,8,0,824.0,80.0,1.0,19.0,530.0,123.57,64.98
2016,6,9,8,15,841.5,83.0,1.0,19.5,579.0,187.61,109.96
2016,6,9,8,30,859.0,86.0,1.0,20.0,628.0,245.48,156.55
2016,6,9,8,45,872.5,88.5,1.05,20.5,673.5,303.39,205.89
2016,6,9,9,0,886.0,91.0,1.1,21.0,719.0,362.05,256.04
2016,6,9,9,15,896.5,92.5,1.05,21.5,760.5,419.3,303.89
2016,6,9,9,30,907.0,94.0,1.0,22.0,802.0,476.45,350.01
2016,6,9,9,45,913.5,96.5,1.0,22.5,837.5,532.12,393.55
2016,6,9,10,0,920.0,99.0,1.0,23.0,873.0,586.81,434.69
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.0,639.15,474.44
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,689.97,512.14
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,737.61,545.76
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,783.16,576.18
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,824.47,603.68
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,863.17,629.37
2016,6,9,11,45,946.5,106.0,1.7,24.0,1019.0,897.89,652.41
2016,6,9,12,0,947.0,107.0,1.8,24.0,1027.0,929.63,673.52
2016,6,9,12,15,947.0,107.0,1.85,24.0,1028.0,956.93,691.22
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,980.99,706.91
2016,6,9,12,45,946.5,105.5,1.95,24.5,1022.0,999.81,717.95
2016,6,9,13,0,946.0,104.0,2.0,25.0,1015.0,1015.08,726.84
2016,6,9,13,15,943.0,103.5,2.0,25.0,1000.5,1025.24,733.43
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,1031.65,737.82
2016,6,9,13,45,935.5,102.0,2.0,25.0,964.5,1032.3,738.74
2016,6,9,14,0,931.0,101.0,2.0,25.0,943.0,1029.15,737.47
2016,6,9,14,15,925.0,99.5,1.95,25.0,914.5,1020.26,732.11
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,1007.7,724.59
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,989.63,714.34
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,968.15,702.02
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,940.55,685.21
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,909.96,666.49
2016,6,9,15,45,869.0,88.5,1.75,25.0,692.5,873.83,644.09
2016,6,9,16,0,856.0,86.0,1.7,25.0,648.0,835.26,619.97
2016,6,9,16,15,839.0,83.5,1.65,25.0,599.5,791.23,591.96
2016,6,9,16,30,822.0,81.0,1.6,25.0,551.0,745.57,562.52
2016,6,9,16,45,800.5,77.5,1.55,25.0,500.5,699.72,532.54
2016,6,9,17,0,779.0,74.0,1.5,25.0,450.0,647.03,497.2
2016,6,9,17,15,749.0,70.0,1.35,24.5,398.5,587.77,455.25
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,529.24,412.11
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,465.03,363.48
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,403.37,314.98
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,336.51,261.51
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,273.5,208.96
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,201.45,148.1
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,139.91,93.92
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,60.63,6.21
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.5,12.0,1.55,14.5,18.5,10.91,0.0
2016,6,10,5,30,195.0,24.0,1.8,15.0,37.0,19.6,7.68
2016,6,10,5,45,296.5,35.5,2.1,15.5,75.0,28.47,18.72
2016,6,10,6,0,398.0,47.0,2.4,16.0,113.0,36.98,26.78
2016,6,10,6,15,467.0,55.5,2.3,16.5,159.0,42.46,31.93
2016,6,10,6,30,536.0,64.0,2.2,17.0,205.0,47.73,36.69
2016,6,10,6,45,583.0,70.5,2.15,17.5,254.5,51.09,39.6
2016,6,10,7,0,630.0,77.0,2.1,18.0,304.0,54.3,42.26
2016,6,10,7,15,664.0,82.0,2.15,18.5,354.5,56.16,43.67
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,57.91,44.93
2016,6,10,7,45,724.5,91.0,2.25,20.0,455.0,76.89,49.38
2016,6,10,8,0,751.0,95.0,2.3,21.0,505.0,128.07,71.05
2016,6,10,8,15,553.5,174.5,2.2,21.5,491.5,200.88,132.32
2016,6,10,8,30,356.0,254.0,2.1,22.0,478.0,260.25,187.1
2016,6,10,8,45,587.5,181.0,2.05,22.5,584.0,287.45,202.2
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,347.54,246.5
2016,6,10,9,15,831.0,110.5,1.85,23.0,730.0,407.9,297.03
2016,6,10,9,30,843.0,113.0,1.7,23.0,770.0,463.04,342.26
2016,6,10,9,45,857.0,111.5,1.6,23.5,806.5,515.9,383.76
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,568.57,423.48
2016,6,10,10,15,878.0,111.5,1.35,24.0,872.5,619.13,460.61
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,668.39,495.29
2016,6,10,10,45,890.5,113.5,1.05,24.5,925.0,714.24,525.22
2016,6,10,11,0,896.0,114.0,0.9,25.0,948.0,758.22,551.99
2016,6,10,11,15,899.0,115.0,0.75,25.0,963.5,798.65,575.24
2016,6,10,11,30,902.0,116.0,0.6,25.0,979.0,836.65,596.21
2016,6,10,11,45,905.5,115.0,0.5,25.5,988.5,870.76,613.83
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,902.18,629.39
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,929.01,644.15
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,952.78,657.03
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,971.96,665.89
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,987.76,672.82
2016,6,10,13,15,910.0,109.5,0.25,27.0,976.0,998.62,680.28
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,1005.87,685.88
2016,6,10,13,45,904.5,107.5,0.35,27.0,942.5,1007.0,688.09
2016,6,10,14,0,901.0,106.0,0.4,27.0,922.0,1004.44,688.37
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.5,996.79,684.66
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,985.58,679.02
2016,6,10,14,45,882.0,102.5,0.4,27.0,834.0,967.97,669.68
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,947.06,658.49
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,920.13,643.68
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,890.31,627.11
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,854.84,607.87
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,817.13,586.96
2016,6,10,16,15,806.5,91.0,0.55,27.0,587.5,780.06,566.09
2016,6,10,16,30,789.0,88.0,0.6,27.0,540.0,734.25,539.0
2016,6,10,16,45,763.5,85.0,0.7,27.0,490.0,681.21,507.08
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,627.84,473.81
2016,6,10,17,15,706.5,77.5,0.85,26.5,388.5,568.82,434.09
2016,6,10,17,30,675.0,73.0,0.9,26.0,337.0,512.51,394.57
2016,6,10,17,45,628.5,68.5,0.95,25.5,286.5,447.43,346.73
2016,6,10,18,0,582.0,64.0,1.0,25.0,236.0,385.59,299.25
2016,6,10,18,15,520.5,57.0,1.0,24.0,188.0,317.66,245.48
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,255.47,194.2
2016,6,10,18,45,363.5,40.5,1.0,22.5,99.0,185.01,135.45
2016,6,10,19,0,268.0,31.0,1.0,22.0,58.0,125.22,84.01
2016,6,10,19,15,134.0,15.5,1.05,21.5,29.0,55.51,7.9
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.0,12.0,0.95,18.5,17.5,10.91,0.0
2016,6,11,5,30,156.0,24.0,1.1,19.0,35.0,18.81,6.96
2016,6,11,5,45,251.0,37.0,1.25,19.5,71.5,28.67,18.55
2016,6,11,6,0,346.0,50.0,1.4,20.0,108.0,38.26,27.43
2016,6,11,6,15,413.5,59.5,1.4,20.5,152.5,45.69,34.19
2016,6,11,6,30,481.0,69.0,1.4,21.0,197.0,51.62,39.44
2016,6,11,6,45,531.0,76.5,1.4,21.5,245.5,55.56,42.8
2016,6,11,7,0,581.0,84.0,1.4,22.0,294.0,59.32,45.88
2016,6,11,7,15,617.0,90.0,1.5,22.5,343.5,61.66,47.65
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,63.84,49.24
2016,6,11,7,45,680.5,100.5,1.7,24.0,442.0,75.8,48.48
2016,6,11,8,0,708.0,105.0,1.8,25.0,491.0,125.32,69.33
2016,6,11,8,15,729.0,109.0,1.8,25.5,538.5,182.56,108.48
2016,6,11,8,30,750.0,113.0,1.8,26.0,586.0,235.86,150.29
2016,6,11,8,45,767.0,116.0,1.8,27.0,630.5,289.42,194.41
2016,6,11,9,0,784.0,119.0,1.8,28.0,675.0,344.37,239.72
2016,6,11,9,15,796.5,121.5,1.75,28.0,715.0,398.36,284.54
2016,6,11,9,30,809.0,124.0,1.7,28.0,755.0,452.72,328.47
2016,6,11,9,45,818.5,126.0,1.7,28.5,790.0,505.33,369.29
2016,6,11,10,0,828.0,128.0,1.7,29.0,825.0,559.07,409.42
2016,6,11,10,15,835.0,130.0,1.7,29.0,854.0,608.04,445.82
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,655.81,480.36
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,700.03,510.6
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,742.43,538.76
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,781.63,564.06
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,818.6,587.43
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,851.1,606.55
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,880.98,623.84
2016,6,11,12,15,860.5,139.0,1.7,31.0,976.0,906.82,639.77
2016,6,11,12,30,861.0,139.0,1.7,31.0,977.0,929.82,653.92
2016,6,11,12,45,865.5,134.0,1.75,31.5,972.5,949.04,665.02
2016,6,11,13,0,870.0,129.0,1.8,32.0,968.0,965.09,674.21
2016,6,11,13,15,867.0,128.5,1.8,32.0,954.5,974.8,680.36
2016,6,11,13,30,864.0,128.0,1.8,32.0,941.0,981.05,684.54
2016,6,11,13,45,859.5,127.0,1.85,32.0,920.5,981.84,686.11
2016,6,11,14,0,855.0,126.0,1.9,32.0,900.0,979.12,685.68
2016,6,11,14,15,848.5,124.5,1.85,32.0,873.0,970.46,680.54
2016,6,11,14,30,842.0,123.0,1.8,32.0,846.0,958.41,673.44
2016,6,11,14,45,834.0,121.0,1.8,32.0,813.0,941.1,663.78
2016,6,11,15,0,826.0,119.0,1.8,32.0,780.0,920.64,652.23
2016,6,11,15,15,815.0,116.5,1.75,32.0,742.0,902.86,641.9
2016,6,11,15,30,804.0,114.0,1.7,32.0,704.0,872.99,623.87
2016,6,11,15,45,792.0,110.0,1.7,32.0,661.5,837.99,603.09
2016,6,11,16,0,780.0,106.0,1.7,32.0,619.0,800.68,580.66
2016,6,11,16,15,761.5,103.0,1.7,31.5,573.0,757.09,554.92
2016,6,11,16,30,743.0,100.0,1.7,31.0,527.0,712.12,527.77
2016,6,11,16,45,721.5,95.0,1.75,31.0,478.5,661.57,495.49
2016,6,11,17,0,700.0,90.0,1.8,31.0,430.0,612.71,463.11
2016,6,11,17,15,668.5,85.5,1.6,30.0,380.5,555.37,423.27
2016,6,11,17,30,637.0,81.0,1.4,29.0,331.0,499.09,382.9
2016,6,11,17,45,595.5,74.5,1.2,28.5,281.5,436.26,335.57
2016,6,11,18,0,554.0,68.0,1.0,28.0,232.0,376.25,288.84
2016,6,11,18,15,493.5,60.5,1.0,27.0,185.5,309.62,236.7
2016,6,11,18,30,433.0,53.0,1.0,26.0,139.0,248.62,187.04
2016,6,11,18,45,343.5,42.5,1.0,25.5,98.5,180.5,130.84
2016,6,11,19,0,254.0,32.0,1.0,25.0,58.0,122.4,81.48
2016,6,11,19,15,127.0,16.0,1.0,24.5,29.0,52.71,9.15
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.0,12.0,1.4,19.5,18.5,10.91,0.0
2016,6,12,5,30,176.0,24.0,1.6,20.0,37.0,18.84,6.9
2016,6,12,5,45,283.5,36.0,1.85,20.5,75.0,28.91,18.64
2016,6,12,6,0,391.0,48.0,2.1,21.0,113.0,37.86,26.94
2016,6,12,6,15,460.5,56.5,2.15,21.5,159.0,43.3,31.96
2016,6,12,6,30,530.0,65.0,2.2,22.0,205.0,48.54,36.6
2016,6,12,6,45,583.0,71.0,2.25,23.0,255.5,51.5,39.03
2016,6,12,7,0,636.0,77.0,2.3,24.0,306.0,54.35,41.24
2016,6,12,7,15,670.5,82.0,2.5,24.5,357.0,56.23,42.62
2016,6,12,7,30,705.0,87.0,2.7,25.0,408.0,57.98,43.87
