Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,733.0,90.5,2.95,26.0,458.5,75.65,47.75
2016,6,12,8,0,761.0,94.0,3.2,27.0,509.0,127.0,68.41
2016,6,12,8,15,780.5,97.0,3.25,27.5,557.0,180.09,103.84
2016,6,12,8,30,800.0,100.0,3.3,28.0,605.0,235.28,147.32
2016,6,12,8,45,815.0,103.0,3.4,28.5,650.0,291.15,194.13
2016,6,12,9,0,830.0,106.0,3.5,29.0,695.0,353.6,246.28
2016,6,12,9,15,841.5,108.5,3.45,29.0,735.5,408.95,292.97
2016,6,12,9,30,853.0,111.0,3.4,29.0,776.0,464.41,338.68
2016,6,12,9,45,857.0,115.5,3.35,29.5,810.0,517.68,380.77
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,569.83,420.56
2016,6,12,10,15,616.5,256.0,3.25,30.0,784.0,580.83,428.2
2016,6,12,10,30,372.0,392.0,3.2,30.0,724.0,572.81,420.15
2016,6,12,10,45,411.0,391.0,3.2,30.5,766.5,620.91,453.89
2016,6,12,11,0,450.0,390.0,3.2,31.0,809.0,673.14,489.59
2016,6,12,11,15,667.5,260.0,3.2,31.0,893.5,752.43,548.62
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,833.76,605.77
2016,6,12,11,45,885.0,131.5,3.2,31.0,986.0,866.73,626.69
2016,6,12,12,0,885.0,133.0,3.2,31.0,994.0,896.93,646.06
2016,6,12,12,15,884.5,133.0,3.25,31.0,994.5,922.51,662.7
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,945.1,677.47
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,961.73,687.41
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,975.01,695.29
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,983.48,701.27
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,988.44,705.16
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,986.92,705.03
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,981.91,702.82
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,971.48,696.61
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,957.71,688.38
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,945.99,681.91
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,921.01,666.83
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,892.71,650.39
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,861.8,632.15
2016,6,12,15,45,748.0,131.0,3.3,31.0,652.5,822.37,606.81
2016,6,12,16,0,725.0,131.0,3.2,31.0,608.0,785.43,583.05
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.0,740.24,554.28
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,693.96,524.39
2016,6,12,16,45,494.5,155.5,2.75,30.0,426.5,555.72,424.18
2016,6,12,17,0,305.0,189.0,2.6,30.0,337.0,425.59,326.74
2016,6,12,17,15,289.5,169.5,2.4,29.5,297.5,381.04,294.68
2016,6,12,17,30,274.0,150.0,2.2,29.0,258.0,337.07,261.88
2016,6,12,17,45,358.0,119.5,2.05,28.5,239.5,347.75,270.74
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,338.0,262.45
2016,6,12,18,15,382.0,78.0,1.8,27.0,176.0,274.37,211.64
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,216.7,164.36
2016,6,12,18,45,238.0,52.0,1.65,25.5,92.0,152.53,111.47
2016,6,12,19,0,154.0,37.0,1.6,25.0,53.0,97.9,65.8
2016,6,12,19,15,77.0,18.5,1.65,24.5,26.5,40.63,7.52
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,112.5,12.0,1.6,16.5,20.0,10.91,0.0
2016,6,13,5,30,225.0,24.0,1.8,17.0,40.0,19.65,7.55
2016,6,13,5,45,344.5,34.5,2.05,17.5,81.5,27.68,17.86
2016,6,13,6,0,464.0,45.0,2.3,18.0,123.0,35.43,25.2
2016,6,13,6,15,535.0,52.5,2.4,18.5,171.5,40.21,29.68
2016,6,13,6,30,606.0,60.0,2.5,19.0,220.0,44.84,33.84
2016,6,13,6,45,662.0,64.0,2.7,19.5,273.5,46.53,35.27
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,52.83,40.63
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.5,54.93,42.33
2016,6,13,7,30,784.0,77.0,2.9,20.0,434.0,56.93,43.9
2016,6,13,7,45,812.5,79.0,2.95,20.5,487.0,68.29,42.38
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,123.25,64.27
2016,6,13,8,15,858.5,84.0,2.9,21.5,590.0,188.22,109.46
2016,6,13,8,30,876.0,87.0,2.8,22.0,640.0,247.01,156.8
2016,6,13,8,45,892.5,87.5,2.75,22.5,686.5,305.09,206.52
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,364.21,257.49
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,422.69,307.78
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,480.97,356.53
2016,6,13,9,45,937.5,92.5,2.4,23.5,852.5,537.56,401.68
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,593.41,444.53
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,646.05,483.15
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,697.02,518.98
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,745.0,551.64
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,790.8,580.45
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.5,832.68,606.33
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,871.86,630.01
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,906.94,649.99
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,938.95,667.75
2016,6,13,12,15,969.0,98.0,1.45,27.0,1041.5,965.99,683.53
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,989.68,697.17
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.5,1008.05,706.13
2016,6,13,13,0,958.0,102.0,1.3,28.0,1027.0,1022.76,712.87
2016,6,13,13,15,955.0,101.5,1.25,28.0,1012.5,1033.23,718.5
2016,6,13,13,30,952.0,101.0,1.2,28.0,998.0,1039.92,721.96
2016,6,13,13,45,947.0,100.5,1.15,28.0,976.0,1040.82,722.06
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,1037.9,720.05
2016,6,13,14,15,935.5,99.0,1.05,28.0,925.5,1029.21,714.72
2016,6,13,14,30,929.0,98.0,1.0,28.0,897.0,1016.83,707.34
2016,6,13,14,45,920.5,97.0,0.95,28.5,862.5,998.93,695.39
2016,6,13,15,0,912.0,96.0,0.9,29.0,828.0,977.62,681.55
2016,6,13,15,15,901.5,94.0,0.85,28.5,788.0,950.08,666.7
2016,6,13,15,30,891.0,92.0,0.8,28.0,748.0,919.52,649.98
2016,6,13,15,45,877.5,90.0,0.8,28.0,703.0,883.49,629.38
2016,6,13,16,0,864.0,88.0,0.8,28.0,658.0,845.03,607.09
2016,6,13,16,15,847.0,85.5,0.75,28.0,610.0,800.95,580.12
2016,6,13,16,30,830.0,83.0,0.7,28.0,562.0,755.19,551.78
2016,6,13,16,45,807.0,80.0,0.7,28.5,511.0,708.71,522.2
2016,6,13,17,0,784.0,77.0,0.7,29.0,460.0,655.43,487.5
2016,6,13,17,15,754.5,73.0,0.6,28.5,408.0,596.37,447.51
2016,6,13,17,30,725.0,69.0,0.5,28.0,356.0,537.95,406.27
2016,6,13,17,45,684.5,64.5,0.45,27.5,304.0,473.73,359.76
2016,6,13,18,0,644.0,60.0,0.4,27.0,252.0,413.71,314.4
2016,6,13,18,15,585.0,53.5,0.4,26.5,202.5,344.23,260.46
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,280.12,208.56
2016,6,13,18,45,435.0,38.5,0.45,25.5,109.5,208.45,150.04
2016,6,13,19,0,344.0,30.0,0.5,25.0,66.0,146.84,97.71
2016,6,13,19,15,172.0,15.0,0.5,24.5,33.0,64.5,16.36
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,90.0,12.0,1.5,15.5,18.5,10.91,0.0
2016,6,14,5,30,180.0,24.0,1.7,16.0,37.0,18.85,7.01
2016,6,14,5,45,285.5,36.0,1.95,17.0,75.0,28.93,18.97
2016,6,14,6,0,391.0,48.0,2.2,18.0,113.0,37.88,27.32
2016,6,14,6,15,460.5,57.0,2.15,18.5,159.5,43.75,32.78
2016,6,14,6,30,530.0,66.0,2.1,19.0,206.0,49.39,37.83
2016,6,14,6,45,583.5,71.5,2.05,19.5,256.5,51.92,39.99
2016,6,14,7,0,637.0,77.0,2.0,20.0,307.0,54.39,41.98
2016,6,14,7,15,672.5,82.5,2.05,20.5,358.5,56.63,43.71
2016,6,14,7,30,708.0,88.0,2.1,21.0,410.0,58.73,45.27
2016,6,14,7,45,737.5,91.0,2.15,22.0,461.0,74.99,48.74
2016,6,14,8,0,767.0,94.0,2.2,23.0,512.0,126.28,68.96
2016,6,14,8,15,787.0,97.5,2.25,23.5,561.0,180.13,105.11
2016,6,14,8,30,807.0,101.0,2.3,24.0,610.0,236.14,149.59
2016,6,14,8,45,824.0,103.0,2.35,25.0,656.0,292.13,196.46
2016,6,14,9,0,841.0,105.0,2.4,26.0,702.0,354.96,248.73
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.0,410.91,295.93
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,466.96,341.96
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.5,521.1,384.58
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,574.63,425.18
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.5,625.25,463.18
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,674.45,499.0
2016,6,14,10,45,899.5,117.0,1.95,27.5,936.5,720.58,530.63
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,764.74,559.61
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,805.21,585.21
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,843.22,608.89
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,876.96,628.32
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,907.86,645.68
2016,6,14,12,15,909.5,122.0,1.65,29.0,1007.5,934.05,661.2
2016,6,14,12,30,909.0,122.0,1.6,29.0,1008.0,957.16,674.75
2016,6,14,12,45,908.0,121.0,1.6,29.5,1001.5,975.67,684.73
2016,6,14,13,0,907.0,120.0,1.6,30.0,995.0,990.8,692.68
2016,6,14,13,15,903.5,119.5,1.6,30.0,981.0,1000.49,698.79
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,1006.57,702.84
2016,6,14,13,45,893.5,119.5,1.6,30.0,945.5,1007.07,703.63
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,1003.97,702.39
2016,6,14,14,15,880.0,118.5,1.55,30.0,896.5,994.79,696.87
2016,6,14,14,30,873.0,117.0,1.5,30.0,869.0,982.1,689.36
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.5,963.65,679.12
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,942.02,666.99
2016,6,14,15,15,842.0,113.0,1.4,29.5,761.0,915.38,651.73
2016,6,14,15,30,831.0,111.0,1.3,29.0,722.0,885.94,634.67
2016,6,14,15,45,815.5,108.5,1.25,29.0,678.5,857.45,617.59
2016,6,14,16,0,800.0,106.0,1.2,29.0,635.0,818.3,593.53
2016,6,14,16,15,781.5,103.0,1.1,29.0,588.0,774.19,565.48
2016,6,14,16,30,763.0,100.0,1.0,29.0,541.0,728.62,536.23
2016,6,14,16,45,736.5,97.0,0.95,29.0,491.0,675.89,502.33
2016,6,14,17,0,710.0,94.0,0.9,29.0,441.0,625.43,468.8
2016,6,14,17,15,678.5,89.0,0.85,28.5,390.5,567.1,428.91
2016,6,14,17,30,647.0,84.0,0.8,28.0,340.0,509.77,388.4
2016,6,14,17,45,602.5,78.0,0.8,27.5,289.5,445.32,341.44
2016,6,14,18,0,558.0,72.0,0.8,27.0,239.0,383.91,294.85
2016,6,14,18,15,498.0,64.0,0.8,26.0,192.0,316.6,242.44
2016,6,14,18,30,438.0,56.0,0.8,25.0,145.0,254.82,192.33
2016,6,14,18,45,351.0,45.0,0.85,24.0,103.5,186.53,136.33
2016,6,14,19,0,264.0,34.0,0.9,23.0,62.0,127.93,86.71
2016,6,14,19,15,132.0,17.0,0.95,22.5,31.0,55.78,15.37
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,1.5,18.0,5.5,5.0,0.0
2016,6,15,5,30,0.0,11.0,1.6,18.0,11.0,9.66,0.76
2016,6,15,5,45,0.0,26.5,1.7,18.5,26.5,23.36,14.13
2016,6,15,6,0,0.0,42.0,1.8,19.0,42.0,36.76,26.23
2016,6,15,6,15,0.0,62.5,1.65,19.0,62.5,53.63,41.31
2016,6,15,6,30,0.0,83.0,1.5,19.0,83.0,70.25,56.01
2016,6,15,6,45,4.5,102.5,1.4,19.5,104.5,86.0,69.57
2016,6,15,7,0,9.0,122.0,1.3,20.0,126.0,101.62,82.71
2016,6,15,7,15,7.5,135.0,1.15,20.5,138.5,112.47,91.5
2016,6,15,7,30,6.0,148.0,1.0,21.0,151.0,123.22,100.01
2016,6,15,7,45,16.0,175.0,0.85,21.5,184.0,144.33,111.64
2016,6,15,8,0,26.0,202.0,0.7,22.0,217.0,168.29,128.94
2016,6,15,8,15,42.0,233.5,0.55,22.5,260.0,189.11,143.27
2016,6,15,8,30,58.0,265.0,0.4,23.0,303.0,220.6,165.72
2016,6,15,8,45,43.0,268.0,0.3,23.5,297.5,226.72,170.01
2016,6,15,9,0,28.0,271.0,0.2,24.0,292.0,230.44,172.41
2016,6,15,9,15,28.5,287.0,0.35,24.5,309.0,247.62,185.04
2016,6,15,9,30,29.0,303.0,0.5,25.0,326.0,265.01,197.63
2016,6,15,9,45,50.0,344.5,0.7,26.0,386.0,312.53,231.75
2016,6,15,10,0,71.0,386.0,0.9,27.0,446.0,363.06,267.4
2016,6,15,10,15,46.0,352.0,0.95,27.5,391.5,328.47,241.74
2016,6,15,10,30,21.0,318.0,1.0,28.0,337.0,291.19,214.27
2016,6,15,10,45,172.0,380.0,1.05,28.5,540.0,449.13,328.84
2016,6,15,11,0,323.0,442.0,1.1,29.0,743.0,623.25,447.85
2016,6,15,11,15,538.0,322.5,1.05,29.0,833.5,706.99,506.29
2016,6,15,11,30,753.0,203.0,1.0,29.0,924.0,795.46,567.56
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.0,828.37,586.48
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,859.28,604.17
2016,6,15,12,15,768.5,197.0,1.0,30.0,945.5,884.44,619.38
2016,6,15,12,30,769.0,197.0,1.0,30.0,947.0,906.97,633.01
2016,6,15,12,45,537.0,331.5,1.05,30.5,854.0,842.72,588.32
2016,6,15,13,0,305.0,466.0,1.1,31.0,761.0,754.53,526.43
2016,6,15,13,15,518.0,340.0,1.15,31.0,832.0,858.03,599.96
2016,6,15,13,30,731.0,214.0,1.2,31.0,903.0,953.39,663.36
2016,6,15,13,45,732.0,207.5,1.25,31.0,884.5,954.64,664.25
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,952.56,664.35
2016,6,15,14,15,725.0,198.5,1.35,31.0,839.5,942.54,659.68
2016,6,15,14,30,717.0,196.0,1.4,31.0,813.0,929.4,653.21
2016,6,15,14,45,556.0,265.0,1.5,31.0,732.0,834.51,593.39
2016,6,15,15,0,395.0,334.0,1.6,31.0,651.0,732.22,525.61
2016,6,15,15,15,340.0,332.5,1.6,31.0,596.5,674.18,487.75
2016,6,15,15,30,285.0,331.0,1.6,31.0,542.0,616.97,449.33
2016,6,15,15,45,296.0,307.0,1.6,31.0,514.0,595.29,436.5
2016,6,15,16,0,307.0,283.0,1.6,31.0,486.0,571.6,421.86
2016,6,15,16,15,153.5,164.0,1.55,30.5,265.5,306.54,232.23
2016,6,15,16,30,0.0,45.0,1.5,30.0,45.0,39.77,25.87
2016,6,15,16,45,0.0,77.0,1.45,30.0,77.0,68.15,48.64
2016,6,15,17,0,0.0,109.0,1.4,30.0,109.0,97.84,72.19
2016,6,15,17,15,0.0,96.0,1.3,29.5,96.0,85.87,63.09
2016,6,15,17,30,0.0,83.0,1.2,29.0,83.0,73.91,53.93
2016,6,15,17,45,0.0,70.5,1.15,28.5,70.5,62.45,45.0
2016,6,15,18,0,0.0,58.0,1.1,28.0,58.0,51.23,36.1
2016,6,15,18,15,0.0,46.0,1.0,27.5,46.0,40.58,27.5
2016,6,15,18,30,0.0,34.0,0.9,27.0,34.0,29.96,18.76
2016,6,15,18,45,0.0,23.5,0.8,26.5,23.5,20.68,11.03
2016,6,15,19,0,0.0,13.0,0.7,26.0,13.0,11.42,3.24
2016,6,15,19,15,0.0,6.5,0.7,25.5,6.5,5.7,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,4.0,11.5,1.25,21.0,11.5,10.46,0.0
2016,6,16,5,30,8.0,23.0,1.4,21.0,23.0,19.87,7.27
2016,6,16,5,45,44.5,41.0,1.6,21.5,47.5,33.58,22.42
2016,6,16,6,0,81.0,59.0,1.8,22.0,72.0,47.51,35.03
2016,6,16,6,15,102.5,79.0,1.85,22.0,102.0,62.46,48.36
2016,6,16,6,30,124.0,99.0,1.9,22.0,132.0,77.06,61.17
2016,6,16,6,45,141.5,120.5,2.0,22.5,165.5,92.23,74.07
2016,6,16,7,0,159.0,142.0,2.1,23.0,199.0,106.98,86.33
2016,6,16,7,15,132.5,165.0,2.25,23.5,218.0,121.86,98.44
2016,6,16,7,30,106.0,188.0,2.4,24.0,237.0,136.17,109.87
2016,6,16,7,45,270.5,189.0,2.6,25.0,332.0,134.08,100.15
2016,6,16,8,0,435.0,190.0,2.8,26.0,427.0,161.36,107.81
2016,6,16,8,15,612.0,142.5,2.85,26.5,509.5,181.82,112.61
2016,6,16,8,30,789.0,95.0,2.9,27.0,592.0,226.56,141.28
2016,6,16,8,45,809.0,96.0,2.95,27.5,638.0,287.75,191.97
2016,6,16,9,0,829.0,97.0,3.0,28.0,684.0,343.6,239.12
2016,6,16,9,15,841.5,99.0,3.0,28.5,725.0,398.73,285.27
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,454.1,330.38
2016,6,16,9,45,864.5,102.0,3.05,29.5,802.5,507.67,372.92
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,560.77,413.74
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,611.79,452.39
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,661.57,489.06
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,708.01,521.62
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,752.62,551.5
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,794.11,578.39
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,833.26,603.44
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,868.19,624.56
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,900.41,643.74
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,927.57,660.5
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,951.66,675.27
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.5,971.15,687.54
2016,6,16,13,0,917.0,107.0,2.8,32.0,993.0,987.25,697.75
2016,6,16,13,15,914.0,106.5,2.7,32.0,979.0,997.44,703.48
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,1004.0,707.03
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,1005.41,707.93
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,1003.15,706.7
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,993.79,700.68
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,980.88,692.6
2016,6,16,14,45,879.0,100.0,2.2,32.5,833.0,962.16,679.6
2016,6,16,15,0,869.0,99.0,2.1,33.0,799.0,940.22,664.75
2016,6,16,15,15,858.5,97.5,2.0,32.5,760.0,914.21,650.1
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,885.34,633.59
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,848.18,610.41
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,808.97,585.84
2016,6,16,16,15,795.0,91.0,1.7,32.0,586.0,772.1,563.54
2016,6,16,16,30,777.0,88.0,1.7,32.0,539.0,726.55,535.09
2016,6,16,16,45,747.5,87.0,1.7,32.0,488.5,673.5,501.08
2016,6,16,17,0,718.0,86.0,1.7,32.0,438.0,620.41,466.19
2016,6,16,17,15,687.5,81.5,1.55,31.5,388.0,564.97,427.42
2016,6,16,17,30,657.0,77.0,1.4,31.0,338.0,508.53,386.8
2016,6,16,17,45,608.5,73.0,1.3,30.5,288.0,443.75,338.9
2016,6,16,18,0,560.0,69.0,1.2,30.0,238.0,382.36,291.9
2016,6,16,18,15,501.0,61.5,1.15,29.0,191.0,315.99,240.22
2016,6,16,18,30,442.0,54.0,1.1,28.0,144.0,255.04,190.91
2016,6,16,18,45,354.0,44.0,1.1,27.5,103.0,187.16,135.29
2016,6,16,19,0,266.0,34.0,1.1,27.0,62.0,129.0,86.48
2016,6,16,19,15,133.0,17.0,1.2,26.5,31.0,56.4,17.63
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.0,11.5,1.5,21.0,18.0,10.46,0.0
2016,6,17,5,30,198.0,23.0,1.7,21.0,36.0,18.73,6.42
2016,6,17,5,45,302.0,33.5,1.95,21.5,73.5,26.74,16.7
2016,6,17,6,0,406.0,44.0,2.2,22.0,111.0,34.44,23.88
2016,6,17,6,15,474.0,51.5,2.35,22.5,156.0,39.19,28.27
2016,6,17,6,30,542.0,59.0,2.5,23.0,201.0,43.79,32.35
2016,6,17,6,45,590.0,64.5,2.7,23.5,250.0,46.56,34.69
2016,6,17,7,0,638.0,70.0,2.9,24.0,299.0,49.23,36.85
2016,6,17,7,15,671.5,74.5,2.95,24.0,349.0,50.97,38.23
2016,6,17,7,30,705.0,79.0,3.0,24.0,399.0,57.87,43.97
2016,6,17,7,45,731.0,82.5,3.05,24.5,448.5,66.68,42.8
2016,6,17,8,0,757.0,86.0,3.1,25.0,498.0,117.54,62.3
2016,6,17,8,15,776.0,89.0,3.05,25.5,545.0,170.14,97.1
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,224.76,140.23
2016,6,17,8,45,519.5,207.5,3.0,26.5,544.0,286.59,200.9
2016,6,17,9,0,244.0,323.0,3.0,27.0,496.0,323.41,238.08
2016,6,17,9,15,122.0,214.5,3.0,27.0,301.0,222.6,165.78
2016,6,17,9,30,0.0,106.0,3.0,27.0,106.0,93.92,68.42
2016,6,17,9,45,3.5,148.0,3.0,27.5,151.0,132.04,97.83
2016,6,17,10,0,7.0,190.0,3.0,28.0,196.0,170.51,126.9
2016,6,17,10,15,240.0,274.0,3.0,28.0,488.0,374.09,281.29
2016,6,17,10,30,473.0,358.0,3.0,28.0,780.0,606.05,448.72
2016,6,17,10,45,260.5,385.5,3.05,28.0,619.0,512.55,379.71
2016,6,17,11,0,48.0,413.0,3.1,28.0,458.0,397.83,294.03
2016,6,17,11,15,76.0,444.5,3.15,28.0,517.5,452.44,334.2
2016,6,17,11,30,104.0,476.0,3.2,28.0,577.0,509.83,375.3
2016,6,17,11,45,62.5,411.5,3.25,28.0,472.5,424.88,313.94
2016,6,17,12,0,21.0,347.0,3.3,28.0,368.0,329.36,244.04
2016,6,17,12,15,203.5,389.5,3.4,28.0,588.5,555.06,411.96
2016,6,17,12,30,386.0,432.0,3.5,28.0,809.0,773.23,565.49
2016,6,17,12,45,198.5,324.5,3.65,28.0,518.5,507.21,377.63
2016,6,17,13,0,11.0,217.0,3.8,28.0,228.0,206.14,152.87
2016,6,17,13,15,241.0,308.5,3.95,27.5,536.0,545.93,410.99
2016,6,17,13,30,471.0,400.0,4.1,27.0,844.0,878.36,644.91
2016,6,17,13,45,662.5,262.0,4.25,27.0,871.5,940.4,692.13
2016,6,17,14,0,854.0,124.0,4.4,27.0,899.0,975.11,716.9
2016,6,17,14,15,582.5,262.0,4.5,26.5,783.5,866.79,644.41
2016,6,17,14,30,311.0,400.0,4.6,26.0,668.0,724.33,540.69
2016,6,17,14,45,159.0,298.5,4.7,26.0,435.5,456.52,347.78
2016,6,17,15,0,7.0,197.0,4.8,26.0,203.0,185.39,139.81
2016,6,17,15,15,95.0,272.5,4.8,25.5,343.0,367.52,282.95
2016,6,17,15,30,183.0,348.0,4.8,25.0,483.0,527.45,404.71
2016,6,17,15,45,187.0,325.0,4.8,25.0,456.0,503.72,387.78
2016,6,17,16,0,191.0,302.0,4.8,25.0,429.0,478.86,370.56
2016,6,17,16,15,190.0,278.5,4.7,24.5,397.0,448.23,349.22
2016,6,17,16,30,189.0,255.0,4.6,24.0,365.0,416.85,327.02
2016,6,17,16,45,99.5,210.0,4.55,24.0,267.5,294.72,231.79
2016,6,17,17,0,10.0,165.0,4.5,24.0,170.0,159.81,123.92
2016,6,17,17,15,6.5,147.5,4.35,23.5,150.5,140.79,109.35
2016,6,17,17,30,3.0,130.0,4.2,23.0,131.0,122.06,94.67
2016,6,17,17,45,276.0,100.5,4.05,22.5,184.0,281.29,226.97
2016,6,17,18,0,549.0,71.0,3.9,22.0,237.0,379.37,304.35
2016,6,17,18,15,490.0,63.5,3.6,21.5,190.5,313.52,248.78
2016,6,17,18,30,431.0,56.0,3.3,21.0,144.0,253.07,196.82
2016,6,17,18,45,345.5,45.5,3.05,21.0,103.5,186.04,139.11
2016,6,17,19,0,260.0,35.0,2.8,21.0,63.0,126.83,87.58
2016,6,17,19,15,130.0,17.5,2.65,20.5,31.5,56.56,19.39
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.5,13.0,2.75,16.0,18.0,11.82,0.0
2016,6,18,5,30,153.0,26.0,2.8,16.0,36.0,20.42,7.61
2016,6,18,5,45,258.0,39.0,2.9,16.5,74.0,30.28,20.09
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.88,29.15
2016,6,18,6,15,435.5,61.5,3.1,17.5,158.0,47.66,36.32
2016,6,18,6,30,508.0,71.0,3.2,18.0,204.0,53.57,41.64
2016,6,18,6,45,553.5,80.0,3.35,19.0,253.5,58.66,45.96
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,63.48,49.89
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.0,65.67,51.54
2016,6,18,7,30,672.0,101.0,3.6,21.0,405.0,67.73,53.01
2016,6,18,7,45,696.0,107.5,3.65,21.5,455.0,76.98,52.47
2016,6,18,8,0,720.0,114.0,3.7,22.0,505.0,128.4,73.33
2016,6,18,8,15,741.5,118.0,3.75,22.5,553.5,180.62,108.17
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,241.0,156.0
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.0,295.37,202.01
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,351.21,249.81
2016,6,18,9,15,811.5,131.0,3.95,24.0,735.0,406.78,297.55
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,462.86,344.72
2016,6,18,9,45,836.5,135.5,4.05,24.5,812.5,517.0,388.59
2016,6,18,10,0,848.0,137.0,4.1,25.0,849.0,570.9,430.93
2016,6,18,10,15,856.0,138.5,4.1,25.0,879.0,622.47,471.1
2016,6,18,10,30,864.0,140.0,4.1,25.0,909.0,671.65,508.55
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.0,718.03,542.24
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,762.71,573.89
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,803.19,601.87
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,841.37,627.56
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,875.85,649.51
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,907.76,669.59
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,934.75,687.38
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,958.8,703.23
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,979.96,717.21
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,997.89,729.12
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,1008.44,736.27
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,1015.39,741.22
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.0,1017.74,743.29
2016,6,18,14,0,895.0,125.0,4.3,27.0,938.0,1016.39,743.09
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.0,1008.46,739.87
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,996.97,734.44
2016,6,18,14,45,878.0,118.5,4.2,26.0,851.0,980.9,724.91
2016,6,18,15,0,873.0,115.0,4.2,26.0,818.0,961.39,713.17
2016,6,18,15,15,862.5,113.0,4.15,26.0,779.0,935.04,696.62
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,905.79,678.14
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.0,871.99,656.73
2016,6,18,16,0,833.0,102.0,4.1,26.0,654.0,843.07,638.61
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.0,799.28,610.69
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,753.82,581.27
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,704.88,547.76
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,654.76,512.91
2016,6,18,17,15,738.5,80.5,3.45,24.5,410.5,596.59,470.34
2016,6,18,17,30,710.0,76.0,3.2,24.0,359.0,538.95,426.83
2016,6,18,17,45,676.5,69.5,2.95,23.5,308.5,479.03,380.16
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,419.04,331.87
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.0,350.97,276.09
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,287.95,222.57
2016,6,18,18,45,441.5,42.0,1.85,20.0,116.0,216.4,161.6
2016,6,18,19,0,354.0,33.0,1.6,19.0,72.0,154.39,107.27
2016,6,18,19,15,177.0,16.5,1.55,18.5,36.0,68.91,25.69
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,120.5,12.0,1.1,13.5,20.0,10.91,0.0
2016,6,19,5,30,241.0,24.0,1.3,14.0,40.0,19.77,7.14
2016,6,19,5,45,355.5,34.0,1.55,15.0,80.5,27.35,17.75
2016,6,19,6,0,470.0,44.0,1.8,16.0,121.0,34.68,24.75
2016,6,19,6,15,540.5,51.0,1.7,16.5,169.5,39.08,28.94
2016,6,19,6,30,611.0,58.0,1.6,17.0,218.0,43.36,32.84
2016,6,19,6,45,462.0,91.5,1.5,18.0,227.5,66.3,52.86
2016,6,19,7,0,313.0,125.0,1.4,19.0,237.0,92.24,75.01
2016,6,19,7,15,542.5,101.0,1.45,19.5,331.5,69.59,55.09
2016,6,19,7,30,772.0,77.0,1.5,20.0,426.0,56.94,43.91
2016,6,19,7,45,716.0,97.5,1.55,21.0,451.0,69.78,54.57
2016,6,19,8,0,660.0,118.0,1.6,22.0,476.0,125.97,73.52
2016,6,19,8,15,756.0,105.0,1.6,22.5,552.0,178.21,105.24
2016,6,19,8,30,852.0,92.0,1.6,23.0,628.0,241.55,151.92
2016,6,19,8,45,864.0,95.5,1.65,23.5,673.5,299.36,200.69
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,357.79,250.44
2016,6,19,9,15,887.0,101.0,1.7,24.0,760.5,415.09,299.05
2016,6,19,9,30,898.0,103.0,1.7,24.0,802.0,472.39,346.44
2016,6,19,9,45,907.0,104.0,1.75,24.5,838.0,527.69,390.4
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,582.28,432.34
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,634.57,471.89
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,685.39,509.21
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,732.91,542.23
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,778.45,572.35
2016,6,19,11,15,941.5,109.0,1.8,26.0,997.5,820.4,599.34
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,859.79,624.42
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,894.76,645.17
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,926.82,663.87
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,954.53,681.02
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,979.04,696.17
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,997.89,707.82
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1013.21,717.37
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,1023.93,723.51
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,1030.93,727.46
2016,6,19,13,45,926.5,112.5,1.7,27.5,971.0,1031.77,727.02
2016,6,19,14,0,919.0,114.0,1.7,28.0,949.0,1028.91,724.49
2016,6,19,14,15,912.5,112.5,1.65,27.5,921.0,1020.31,720.74
2016,6,19,14,30,906.0,111.0,1.6,27.0,893.0,1008.07,714.87
2016,6,19,14,45,893.5,112.0,1.6,27.0,858.0,989.15,704.27
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,967.04,691.76
2016,6,19,15,15,870.5,111.0,1.55,27.0,783.5,940.57,675.87
2016,6,19,15,30,860.0,109.0,1.5,27.0,744.0,911.17,658.15
2016,6,19,15,45,621.0,186.0,1.45,27.0,630.5,775.47,570.33
2016,6,19,16,0,382.0,263.0,1.4,27.0,517.0,614.37,457.57
2016,6,19,16,15,410.5,234.5,1.3,26.5,489.5,609.66,457.59
2016,6,19,16,30,439.0,206.0,1.2,26.0,462.0,587.4,444.12
2016,6,19,16,45,410.5,191.0,1.2,26.0,413.0,532.87,406.24
2016,6,19,17,0,382.0,176.0,1.2,26.0,364.0,479.22,368.35
2016,6,19,17,15,359.5,161.5,1.1,25.5,323.0,419.4,325.4
2016,6,19,17,30,337.0,147.0,1.0,25.0,282.0,373.44,291.48
2016,6,19,17,45,318.5,128.0,0.95,24.5,241.0,325.98,255.59
2016,6,19,18,0,300.0,109.0,0.9,24.0,200.0,279.61,219.36
2016,6,19,18,15,269.0,91.0,0.85,23.0,161.5,229.93,179.63
2016,6,19,18,30,238.0,73.0,0.8,22.0,123.0,183.09,140.92
2016,6,19,18,45,188.5,56.0,0.8,21.5,88.5,134.02,99.62
2016,6,19,19,0,139.0,39.0,0.8,21.0,54.0,90.27,62.15
2016,6,19,19,15,69.5,19.5,0.8,20.5,27.0,40.8,14.11
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,101.0,12.0,1.05,14.5,19.0,10.91,0.0
2016,6,20,5,30,202.0,24.0,1.2,15.0,38.0,19.75,6.88
2016,6,20,5,45,312.0,35.0,1.4,16.0,76.5,28.2,18.37
2016,6,20,6,0,422.0,46.0,1.6,17.0,115.0,36.33,26.08
2016,6,20,6,15,493.0,54.0,1.6,17.5,162.0,41.45,30.89
2016,6,20,6,30,564.0,62.0,1.6,18.0,209.0,46.4,35.37
2016,6,20,6,45,614.0,67.5,1.6,19.0,259.5,49.09,37.61
2016,6,20,7,0,664.0,73.0,1.6,20.0,310.0,51.7,39.66
2016,6,20,7,15,698.5,78.0,1.65,21.0,362.0,53.72,41.12
2016,6,20,7,30,733.0,83.0,1.7,22.0,414.0,61.24,47.25
2016,6,20,7,45,760.5,86.0,1.8,23.0,465.5,67.79,52.43
2016,6,20,8,0,788.0,89.0,1.9,24.0,517.0,120.11,63.97
2016,6,20,8,15,807.5,92.0,1.8,24.5,565.5,174.61,99.49
2016,6,20,8,30,827.0,95.0,1.7,25.0,614.0,231.21,143.76
2016,6,20,8,45,843.5,97.0,1.6,25.5,660.0,294.5,196.02
2016,6,20,9,0,860.0,99.0,1.5,26.0,706.0,352.03,244.17
2016,6,20,9,15,871.0,101.0,1.4,26.0,747.5,408.41,291.28
2016,6,20,9,30,882.0,103.0,1.3,26.0,789.0,464.83,337.02
2016,6,20,9,45,894.5,102.0,1.2,26.5,826.0,519.34,379.04
2016,6,20,10,0,907.0,101.0,1.1,27.0,863.0,573.49,418.99
2016,6,20,10,15,913.5,102.5,0.95,27.5,893.0,625.61,455.3
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,676.32,488.8
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.0,723.63,518.99
2016,6,20,11,0,929.0,106.0,0.6,29.0,969.0,768.93,546.02
2016,6,20,11,15,932.0,106.5,0.5,29.0,985.5,810.44,569.61
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,849.45,591.14
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,884.14,609.36
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,915.94,625.58
2016,6,20,12,15,936.5,108.0,0.25,30.0,1021.0,942.94,640.06
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,966.76,652.68
2016,6,20,12,45,934.0,108.5,0.2,30.0,1015.5,986.35,663.82
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,1002.47,673.06
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,1013.09,678.29
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,1020.03,681.67
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,1020.81,681.16
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,1017.88,678.74
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,1010.26,675.17
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,999.04,669.7
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,980.45,660.1
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,958.58,648.72
2016,6,20,15,15,871.0,102.0,0.15,30.5,776.5,931.57,636.4
2016,6,20,15,30,860.0,100.0,0.2,30.0,737.0,901.65,622.34
2016,6,20,15,45,843.5,99.0,0.25,30.0,692.5,865.26,602.97
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,834.06,586.64
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.0,789.7,561.69
2016,6,20,16,30,791.0,92.0,0.4,30.0,552.0,743.78,535.35
2016,6,20,16,45,759.5,91.0,0.5,30.0,501.0,688.72,503.03
2016,6,20,17,0,728.0,90.0,0.6,30.0,450.0,633.71,469.49
2016,6,20,17,15,696.5,85.5,0.6,29.5,399.0,577.45,432.19
2016,6,20,17,30,665.0,81.0,0.6,29.0,348.0,519.96,392.61
2016,6,20,17,45,615.0,77.0,0.65,28.5,296.5,453.82,345.42
2016,6,20,18,0,565.0,73.0,0.7,28.0,245.0,391.14,298.72
2016,6,20,18,15,505.0,65.0,0.7,27.0,197.5,323.3,246.46
2016,6,20,18,30,445.0,57.0,0.7,26.0,150.0,260.94,196.38
2016,6,20,18,45,351.0,47.0,0.75,25.5,108.0,190.43,138.9
2016,6,20,19,0,257.0,37.0,0.8,25.0,66.0,128.97,87.8
2016,6,20,19,15,128.5,18.5,0.85,24.5,33.0,58.06,21.92
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,19.5,11.5,1.55,19.0,12.5,10.46,0.0
2016,6,21,5,30,39.0,23.0,1.7,19.0,25.0,19.36,6.21
2016,6,21,5,45,86.5,40.0,1.9,19.5,52.0,31.84,21.06
2016,6,21,6,0,134.0,57.0,2.1,20.0,79.0,44.64,32.84
2016,6,21,6,15,162.0,76.5,2.1,20.5,112.0,58.77,45.46
2016,6,21,6,30,190.0,96.0,2.1,21.0,145.0,72.44,57.43
2016,6,21,6,45,211.5,115.0,2.15,21.5,181.0,85.26,68.4
2016,6,21,7,0,233.0,134.0,2.2,22.0,217.0,97.59,78.7
2016,6,21,7,15,252.0,155.0,2.3,22.5,257.5,110.67,89.42
2016,6,21,7,30,271.0,176.0,2.4,23.0,298.0,123.17,99.45
2016,6,21,7,45,230.5,204.5,2.55,24.0,317.5,141.27,113.78
2016,6,21,8,0,190.0,233.0,2.7,25.0,337.0,183.62,134.63
2016,6,21,8,15,263.5,244.5,2.75,25.5,402.0,210.44,150.03
2016,6,21,8,30,337.0,256.0,2.8,26.0,467.0,253.81,180.17
2016,6,21,8,45,301.0,286.5,2.85,27.0,485.5,291.07,210.45
2016,6,21,9,0,265.0,317.0,2.9,28.0,504.0,324.59,237.33
2016,6,21,9,15,310.5,326.0,2.9,28.0,557.5,369.01,270.97
2016,6,21,9,30,356.0,335.0,2.9,28.0,611.0,418.19,308.14
2016,6,21,9,45,328.5,361.0,2.9,28.5,625.5,449.79,331.88
2016,6,21,10,0,301.0,387.0,2.9,29.0,640.0,478.5,352.68
2016,6,21,10,15,313.0,399.0,2.95,29.0,670.0,516.43,380.49
2016,6,21,10,30,325.0,411.0,3.0,29.0,700.0,555.12,408.42
2016,6,21,10,45,276.5,436.5,3.05,29.5,687.0,564.51,413.76
2016,6,21,11,0,228.0,462.0,3.1,30.0,674.0,569.69,415.87
2016,6,21,11,15,264.5,461.5,3.25,30.0,712.0,613.28,447.3
2016,6,21,11,30,301.0,461.0,3.4,30.0,750.0,659.02,479.83
2016,6,21,11,45,368.0,442.5,3.6,30.5,798.5,715.83,519.69
2016,6,21,12,0,435.0,424.0,3.8,31.0,847.0,778.66,563.05
2016,6,21,12,15,405.5,430.0,3.85,31.0,825.0,772.52,558.41
2016,6,21,12,30,376.0,436.0,3.9,31.0,803.0,766.95,554.44
2016,6,21,12,45,432.5,423.0,3.95,31.5,843.0,828.07,595.77
2016,6,21,13,0,489.0,410.0,4.0,32.0,883.0,883.55,632.53
2016,6,21,13,15,664.5,277.5,3.9,32.0,910.5,939.34,674.42
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,971.7,695.89
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,972.13,695.86
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,969.14,693.95
2016,6,21,14,15,618.0,251.0,3.6,32.0,803.5,890.83,642.82
2016,6,21,14,30,408.0,358.0,3.6,32.0,710.0,788.45,570.07
2016,6,21,14,45,345.5,365.5,3.65,32.0,656.0,721.16,525.07
2016,6,21,15,0,283.0,373.0,3.7,32.0,602.0,667.12,487.84
2016,6,21,15,15,169.0,346.0,3.7,32.0,481.0,514.15,379.82
2016,6,21,15,30,55.0,319.0,3.7,32.0,360.0,364.99,270.7
2016,6,21,15,45,42.5,287.5,3.7,32.0,318.0,321.04,239.27
2016,6,21,16,0,30.0,256.0,3.7,32.0,276.0,277.45,207.36
2016,6,21,16,15,26.0,234.0,3.6,31.5,250.5,239.38,179.76
2016,6,21,16,30,22.0,212.0,3.5,31.0,225.0,214.58,161.78
2016,6,21,16,45,11.0,172.0,3.45,31.0,178.5,166.7,125.31
2016,6,21,17,0,0.0,132.0,3.4,31.0,132.0,119.96,89.18
2016,6,21,17,15,8.5,136.5,3.15,30.0,140.0,130.98,98.79
2016,6,21,17,30,17.0,141.0,2.9,29.0,148.0,141.92,108.24
2016,6,21,17,45,12.0,122.5,2.7,28.5,127.0,121.01,91.97
2016,6,21,18,0,7.0,104.0,2.5,28.0,106.0,100.54,75.83
2016,6,21,18,15,3.5,84.5,2.6,27.5,85.5,80.17,59.5
2016,6,21,18,30,0.0,65.0,2.7,27.0,65.0,60.06,43.11
2016,6,21,18,45,0.0,47.0,2.8,26.5,47.0,43.02,28.97
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,25.75,14.47
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,14.53,2.09
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2016,6,21,19,45,0.0,2.0,3.05,25.0,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
