Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.5,11.5,1.15,20.5,16.5,10.46,0.0
2016,6,22,5,30,145.0,23.0,1.3,21.0,33.0,18.05,5.08
2016,6,22,5,45,249.0,36.0,1.5,21.5,69.5,27.95,17.62
2016,6,22,6,0,353.0,49.0,1.7,22.0,106.0,38.91,27.66
2016,6,22,6,15,424.0,58.5,1.75,22.5,151.0,45.14,33.37
2016,6,22,6,30,495.0,68.0,1.8,23.0,196.0,51.13,38.66
2016,6,22,6,45,541.0,73.5,1.85,24.0,242.0,53.49,40.57
2016,6,22,7,0,587.0,79.0,1.9,25.0,288.0,55.8,42.3
2016,6,22,7,15,636.5,84.0,1.95,25.5,343.0,57.67,43.68
2016,6,22,7,30,686.0,89.0,2.0,26.0,398.0,59.46,44.94
2016,6,22,7,45,717.5,91.5,2.15,26.5,449.0,69.88,53.42
2016,6,22,8,0,749.0,94.0,2.3,27.0,500.0,119.51,64.43
2016,6,22,8,15,678.0,130.5,2.2,27.5,524.0,178.4,106.77
2016,6,22,8,30,607.0,167.0,2.1,28.0,548.0,235.77,154.19
2016,6,22,8,45,717.0,135.5,2.05,28.5,617.5,279.17,186.51
2016,6,22,9,0,827.0,104.0,2.0,29.0,687.0,344.08,236.91
2016,6,22,9,15,655.0,193.0,1.8,29.5,672.0,390.55,278.31
2016,6,22,9,30,483.0,282.0,1.6,30.0,657.0,427.83,309.04
2016,6,22,9,45,476.5,301.5,1.45,30.5,686.0,471.43,340.83
2016,6,22,10,0,470.0,321.0,1.3,31.0,715.0,513.95,370.49
2016,6,22,10,15,662.5,226.0,1.25,31.0,803.5,577.91,417.16
2016,6,22,10,30,855.0,131.0,1.2,31.0,892.0,656.33,473.29
2016,6,22,10,45,634.5,262.0,1.2,31.5,834.5,660.59,472.35
2016,6,22,11,0,414.0,393.0,1.2,32.0,777.0,645.53,457.88
2016,6,22,11,15,433.0,402.0,1.55,32.0,810.5,691.32,491.27
2016,6,22,11,30,452.0,411.0,1.9,32.0,844.0,737.57,524.09
2016,6,22,11,45,441.5,417.0,2.25,32.0,843.0,756.84,538.64
2016,6,22,12,0,431.0,423.0,2.6,32.0,842.0,774.09,551.83
2016,6,22,12,15,455.5,422.0,2.45,31.5,865.5,814.39,578.87
2016,6,22,12,30,480.0,421.0,2.3,31.0,889.0,854.09,604.96
2016,6,22,12,45,476.5,418.0,2.2,31.0,881.0,864.66,610.85
2016,6,22,13,0,473.0,415.0,2.1,31.0,873.0,872.76,615.38
2016,6,22,13,15,451.0,407.5,2.05,31.0,839.0,856.24,604.45
2016,6,22,13,30,429.0,400.0,2.0,31.0,805.0,836.77,591.86
2016,6,22,13,45,305.0,427.5,1.95,31.0,712.0,738.41,525.4
2016,6,22,14,0,181.0,455.0,1.9,31.0,619.0,634.8,454.3
2016,6,22,14,15,208.5,436.5,1.85,31.0,621.0,645.69,463.6
2016,6,22,14,30,236.0,418.0,1.8,31.0,623.0,655.04,471.05
2016,6,22,14,45,206.5,404.0,1.75,31.5,578.0,612.28,441.13
2016,6,22,15,0,177.0,390.0,1.7,32.0,533.0,569.16,411.17
2016,6,22,15,15,267.0,352.0,1.65,32.0,555.5,627.19,453.9
2016,6,22,15,30,357.0,314.0,1.6,32.0,578.0,664.8,481.86
2016,6,22,15,45,331.5,299.5,1.6,32.0,533.0,619.23,451.46
2016,6,22,16,0,306.0,285.0,1.6,32.0,488.0,573.64,421.25
2016,6,22,16,15,196.5,268.5,1.6,31.5,395.5,442.97,329.72
2016,6,22,16,30,87.0,252.0,1.6,31.0,303.0,320.42,240.49
2016,6,22,16,45,198.0,222.0,1.6,31.0,324.0,382.17,289.81
2016,6,22,17,0,309.0,192.0,1.6,31.0,345.0,433.22,329.42
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,466.36,355.73
2016,6,22,17,30,560.0,102.0,1.3,30.0,327.0,479.56,366.61
2016,6,22,17,45,520.5,93.0,1.2,29.5,279.5,418.62,321.03
2016,6,22,18,0,481.0,84.0,1.1,29.0,232.0,360.34,276.45
2016,6,22,18,15,422.5,74.5,1.0,28.5,186.5,292.0,222.82
2016,6,22,18,30,364.0,65.0,0.9,28.0,141.0,234.06,175.74
2016,6,22,18,45,279.5,52.0,0.8,27.5,101.0,168.95,122.75
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,113.39,76.95
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,52.98,20.64
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.28,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,20.5,11.0,1.95,23.0,12.5,10.01,0.0
2016,6,23,5,30,41.0,22.0,2.1,23.0,25.0,18.59,5.02
2016,6,23,5,45,94.5,41.5,2.25,23.0,55.0,32.93,21.55
2016,6,23,6,0,148.0,61.0,2.4,23.0,85.0,47.5,34.8
2016,6,23,6,15,195.0,80.0,2.45,23.5,123.0,61.31,47.02
2016,6,23,6,30,242.0,99.0,2.5,24.0,161.0,74.7,58.65
2016,6,23,6,45,298.5,108.5,2.55,24.5,202.5,81.42,64.31
2016,6,23,7,0,355.0,118.0,2.6,25.0,244.0,82.89,65.34
2016,6,23,7,15,368.5,137.0,2.75,25.5,286.0,94.03,74.42
2016,6,23,7,30,382.0,156.0,2.9,26.0,328.0,104.54,82.8
2016,6,23,7,45,361.0,182.5,3.1,26.5,360.5,129.14,102.74
2016,6,23,8,0,340.0,209.0,3.3,27.0,393.0,171.19,119.08
2016,6,23,8,15,321.0,236.0,3.4,27.5,422.5,211.96,147.86
2016,6,23,8,30,302.0,263.0,3.5,28.0,452.0,251.01,178.25
2016,6,23,8,45,259.5,293.5,3.65,28.5,464.5,284.73,206.21
2016,6,23,9,0,217.0,324.0,3.8,29.0,477.0,320.29,234.96
2016,6,23,9,15,231.5,343.0,3.8,29.0,515.0,357.35,263.32
2016,6,23,9,30,246.0,362.0,3.8,29.0,553.0,390.82,288.87
2016,6,23,9,45,280.5,372.5,3.85,29.5,600.0,434.88,321.29
2016,6,23,10,0,315.0,383.0,3.9,30.0,647.0,482.27,355.76
2016,6,23,10,15,231.0,412.0,3.9,30.0,609.0,481.39,355.05
2016,6,23,10,30,147.0,441.0,3.9,30.0,571.0,468.5,345.07
2016,6,23,10,45,161.0,454.0,3.95,30.5,600.5,501.35,368.08
2016,6,23,11,0,175.0,467.0,4.0,31.0,630.0,535.29,391.45
2016,6,23,11,15,195.5,474.0,3.95,31.0,659.5,570.04,415.97
2016,6,23,11,30,216.0,481.0,3.9,31.0,689.0,605.93,441.08
2016,6,23,11,45,239.5,481.5,3.85,31.5,713.5,639.47,463.59
2016,6,23,12,0,263.0,482.0,3.8,32.0,738.0,678.37,489.43
2016,6,23,12,15,273.0,480.5,3.7,32.0,746.5,700.36,504.17
2016,6,23,12,30,283.0,479.0,3.6,32.0,755.0,721.62,518.43
2016,6,23,12,45,201.0,482.5,3.55,32.0,678.0,651.58,469.12
2016,6,23,13,0,119.0,486.0,3.5,32.0,601.0,584.93,421.67
2016,6,23,13,15,173.0,479.0,3.4,32.0,644.0,636.53,458.93
2016,6,23,13,30,227.0,472.0,3.3,32.0,687.0,688.21,495.21
2016,6,23,13,45,281.5,447.0,3.2,32.0,707.5,734.89,527.83
2016,6,23,14,0,336.0,422.0,3.1,32.0,728.0,767.71,551.15
2016,6,23,14,15,170.5,292.0,3.0,31.5,447.0,473.89,348.93
2016,6,23,14,30,5.0,162.0,2.9,31.0,166.0,150.75,109.92
2016,6,23,14,45,130.5,271.0,2.8,31.0,376.5,400.7,299.58
2016,6,23,15,0,256.0,380.0,2.7,31.0,587.0,648.98,475.09
2016,6,23,15,15,428.0,300.5,2.55,31.0,626.5,737.48,538.75
2016,6,23,15,30,600.0,221.0,2.4,31.0,666.0,808.54,590.31
2016,6,23,15,45,606.5,202.5,2.3,31.0,629.0,780.74,572.12
2016,6,23,16,0,613.0,184.0,2.2,31.0,592.0,749.91,552.57
2016,6,23,16,15,449.5,213.5,2.0,30.5,501.5,620.67,462.23
2016,6,23,16,30,286.0,243.0,1.8,30.0,411.0,494.11,371.5
2016,6,23,16,45,411.0,195.0,1.65,30.0,411.5,538.58,406.85
2016,6,23,17,0,536.0,147.0,1.5,30.0,412.0,558.19,422.77
2016,6,23,17,15,384.0,152.0,1.3,29.5,331.0,438.48,334.78
2016,6,23,17,30,232.0,157.0,1.1,29.0,250.0,320.68,246.54
2016,6,23,17,45,201.5,140.0,0.95,28.5,213.0,273.9,211.46
2016,6,23,18,0,171.0,123.0,0.8,28.0,176.0,221.22,170.69
2016,6,23,18,15,144.5,102.0,0.8,27.5,141.0,178.03,136.56
2016,6,23,18,30,118.0,81.0,0.8,27.0,106.0,137.33,103.56
2016,6,23,18,45,84.0,60.0,0.8,27.0,75.5,96.51,69.96
2016,6,23,19,0,50.0,39.0,0.8,27.0,45.0,58.96,38.97
2016,6,23,19,15,25.0,22.0,0.8,26.5,25.0,30.31,10.33
2016,6,23,19,30,0.0,5.0,0.8,26.0,5.0,4.55,0.0
2016,6,23,19,45,0.0,2.5,0.8,26.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,14.0,11.0,1.85,22.0,12.0,10.01,0.0
2016,6,24,5,30,28.0,22.0,1.9,22.0,24.0,18.55,4.72
2016,6,24,5,45,87.5,40.5,2.0,22.5,53.5,32.18,20.95
2016,6,24,6,0,147.0,59.0,2.1,23.0,83.0,46.08,33.58
2016,6,24,6,15,190.5,77.5,2.1,23.0,119.5,59.56,45.62
2016,6,24,6,30,234.0,96.0,2.1,23.0,156.0,72.64,57.12
2016,6,24,6,45,271.5,112.5,2.15,23.0,197.5,83.94,66.86
2016,6,24,7,0,309.0,129.0,2.2,23.0,239.0,94.85,76.06
2016,6,24,7,15,338.0,143.5,2.25,23.5,281.0,104.02,83.45
2016,6,24,7,30,367.0,158.0,2.3,24.0,323.0,105.82,84.51
2016,6,24,7,45,440.0,160.5,2.35,24.5,381.5,107.39,85.36
2016,6,24,8,0,513.0,163.0,2.4,25.0,440.0,145.25,93.73
2016,6,24,8,15,592.0,153.0,2.4,25.0,501.0,182.43,114.7
2016,6,24,8,30,671.0,143.0,2.4,25.0,562.0,228.83,148.24
2016,6,24,8,45,508.0,219.5,2.4,25.5,551.0,288.85,202.98
2016,6,24,9,0,345.0,296.0,2.4,26.0,540.0,333.65,243.53
2016,6,24,9,15,354.0,313.5,2.3,26.0,576.5,374.94,275.94
2016,6,24,9,30,363.0,331.0,2.2,26.0,613.0,417.14,308.47
2016,6,24,9,45,325.0,360.5,2.15,26.5,621.5,446.8,330.79
2016,6,24,10,0,287.0,390.0,2.1,27.0,630.0,472.54,349.27
2016,6,24,10,15,350.5,379.0,2.05,27.0,683.5,521.57,385.13
2016,6,24,10,30,414.0,368.0,2.0,27.0,737.0,574.08,423.02
2016,6,24,10,45,318.5,415.0,1.95,27.5,703.0,574.56,421.03
2016,6,24,11,0,223.0,462.0,1.9,28.0,669.0,565.54,412.12
2016,6,24,11,15,265.5,460.5,1.85,28.0,711.5,612.6,445.15
2016,6,24,11,30,308.0,459.0,1.8,28.0,754.0,662.28,479.12
2016,6,24,11,45,307.5,466.5,1.75,28.0,764.0,686.11,494.43
2016,6,24,12,0,307.0,474.0,1.7,28.0,774.0,709.08,509.18
2016,6,24,12,15,359.5,449.0,1.7,28.0,800.0,748.49,536.63
2016,6,24,12,30,412.0,424.0,1.7,28.0,826.0,794.11,567.65
2016,6,24,12,45,418.5,420.5,1.7,28.5,827.0,812.29,578.29
2016,6,24,13,0,425.0,417.0,1.7,29.0,828.0,828.6,587.91
2016,6,24,13,15,595.0,304.5,1.7,29.0,871.5,896.98,637.18
2016,6,24,13,30,765.0,192.0,1.7,29.0,915.0,956.1,676.77
2016,6,24,13,45,551.0,306.5,1.7,29.0,821.5,871.98,620.18
2016,6,24,14,0,337.0,421.0,1.7,29.0,728.0,767.72,547.88
2016,6,24,14,15,361.5,395.0,1.65,29.0,715.5,767.84,550.12
2016,6,24,14,30,386.0,369.0,1.6,29.0,703.0,765.55,549.89
2016,6,24,14,45,578.5,257.5,1.6,29.5,736.0,853.37,612.21
2016,6,24,15,0,771.0,146.0,1.6,30.0,769.0,908.56,648.21
2016,6,24,15,15,516.0,242.5,1.6,30.0,650.5,759.56,549.85
2016,6,24,15,30,261.0,339.0,1.6,30.0,532.0,604.33,441.05
2016,6,24,15,45,180.5,319.5,1.6,30.0,449.5,492.44,364.04
2016,6,24,16,0,100.0,300.0,1.6,30.0,367.0,384.94,286.98
2016,6,24,16,15,317.5,236.5,1.5,30.0,426.5,522.11,391.84
2016,6,24,16,30,535.0,173.0,1.4,30.0,486.0,629.1,470.24
2016,6,24,16,45,606.0,135.0,1.35,30.0,459.5,627.29,470.0
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,609.83,459.62
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,553.36,420.08
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,497.88,380.36
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,438.89,336.13
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,381.8,291.91
2016,6,24,18,15,492.0,62.5,0.8,28.5,192.5,316.17,240.36
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,255.84,191.38
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,190.39,137.81
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,133.7,90.39
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,64.81,26.68
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.0,11.5,2.2,20.5,15.5,10.46,0.0
2016,6,25,5,30,130.0,23.0,2.3,21.0,31.0,18.06,4.12
2016,6,25,5,45,223.5,36.5,2.45,21.5,66.0,28.33,17.83
2016,6,25,6,0,317.0,50.0,2.6,22.0,101.0,38.31,27.1
2016,6,25,6,15,387.5,60.5,2.65,22.0,145.0,45.65,33.86
2016,6,25,6,30,458.0,71.0,2.7,22.0,189.0,53.65,41.0
2016,6,25,6,45,506.0,79.5,2.8,22.5,236.5,58.3,44.98
2016,6,25,7,0,554.0,88.0,2.9,23.0,284.0,62.72,48.62
2016,6,25,7,15,282.0,119.5,2.9,23.5,220.0,87.97,69.92
2016,6,25,7,30,10.0,151.0,2.9,24.0,156.0,125.17,100.84
2016,6,25,7,45,9.0,163.0,2.95,24.5,168.0,135.22,108.6
2016,6,25,8,0,8.0,175.0,3.0,25.0,180.0,146.87,112.14
2016,6,25,8,15,5.0,171.5,3.0,25.5,175.0,146.25,111.09
2016,6,25,8,30,2.0,168.0,3.0,26.0,170.0,144.58,109.34
2016,6,25,8,45,1.0,148.0,3.0,26.5,149.0,129.06,96.75
2016,6,25,9,0,0.0,128.0,3.0,27.0,128.0,112.5,83.42
2016,6,25,9,15,0.0,135.5,2.95,27.0,135.5,119.12,88.39
2016,6,25,9,30,0.0,143.0,2.9,27.0,143.0,125.77,93.34
2016,6,25,9,45,3.0,161.5,2.85,27.5,164.0,143.33,106.49
2016,6,25,10,0,6.0,180.0,2.8,28.0,185.0,161.32,119.85
2016,6,25,10,15,7.5,185.0,2.75,28.0,191.5,167.22,124.17
2016,6,25,10,30,9.0,190.0,2.7,28.0,198.0,173.28,128.64
2016,6,25,10,45,9.5,189.5,2.7,28.5,198.0,174.0,128.82
2016,6,25,11,0,10.0,189.0,2.7,29.0,198.0,174.73,129.03
2016,6,25,11,15,9.5,192.5,2.65,29.0,201.5,178.22,131.56
2016,6,25,11,30,9.0,196.0,2.6,29.0,205.0,181.68,134.06
2016,6,25,11,45,84.5,345.5,2.55,29.0,428.0,388.32,287.88
2016,6,25,12,0,160.0,495.0,2.5,29.0,651.0,596.14,433.66
2016,6,25,12,15,101.0,459.5,2.45,29.0,558.0,513.86,374.28
2016,6,25,12,30,42.0,424.0,2.4,29.0,465.0,432.48,315.92
2016,6,25,12,45,131.0,455.0,2.35,29.0,582.0,559.62,407.73
2016,6,25,13,0,220.0,486.0,2.3,29.0,699.0,681.34,491.9
2016,6,25,13,15,146.0,466.5,2.3,29.0,607.5,598.11,433.14
2016,6,25,13,30,72.0,447.0,2.3,29.0,516.0,498.82,363.32
2016,6,25,13,45,402.5,329.0,2.3,29.5,697.0,748.44,544.14
2016,6,25,14,0,733.0,211.0,2.3,30.0,878.0,962.85,687.42
2016,6,25,14,15,378.5,266.5,2.35,29.5,610.5,667.37,488.31
2016,6,25,14,30,24.0,322.0,2.4,29.0,343.0,320.35,236.4
2016,6,25,14,45,369.0,254.5,2.45,29.0,553.5,643.8,479.27
2016,6,25,15,0,714.0,187.0,2.5,29.0,764.0,904.09,658.62
2016,6,25,15,15,357.0,125.5,2.55,28.5,414.0,490.87,373.01
2016,6,25,15,30,0.0,64.0,2.6,28.0,64.0,56.76,39.04
2016,6,25,15,45,322.5,118.5,2.65,28.0,333.5,437.59,339.86
2016,6,25,16,0,645.0,173.0,2.7,28.0,603.0,766.65,577.1
2016,6,25,16,15,436.0,213.0,2.7,27.5,494.5,609.58,462.8
2016,6,25,16,30,227.0,253.0,2.7,27.0,386.0,445.48,341.91
2016,6,25,16,45,383.0,201.0,2.7,27.0,401.5,511.34,395.53
2016,6,25,17,0,539.0,149.0,2.7,27.0,417.0,563.33,436.66
2016,6,25,17,15,504.0,140.0,2.6,26.5,368.5,506.11,394.65
2016,6,25,17,30,469.0,131.0,2.5,26.0,320.0,450.66,353.46
2016,6,25,17,45,425.5,119.5,2.4,26.0,272.5,389.73,306.27
2016,6,25,18,0,382.0,108.0,2.3,26.0,225.0,332.18,260.52
2016,6,25,18,15,324.5,93.5,2.05,25.5,180.5,268.59,209.26
2016,6,25,18,30,267.0,79.0,1.8,25.0,136.0,203.39,155.82
2016,6,25,18,45,200.5,61.0,1.55,24.5,97.5,145.36,107.65
2016,6,25,19,0,134.0,43.0,1.3,24.0,59.0,94.58,65.22
2016,6,25,19,15,72.0,24.5,1.3,23.5,32.5,48.47,19.87
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,7.3,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,12.0,1.2,18.5,14.5,10.91,0.0
2016,6,26,5,30,91.0,24.0,1.3,19.0,29.0,19.47,4.53
2016,6,26,5,45,190.0,39.5,1.45,19.5,65.0,30.63,19.91
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,42.09,30.59
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.46,38.24
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.55,45.42
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,63.71,49.85
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,66.79,52.32
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,69.2,54.13
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,71.46,55.76
2016,6,26,7,45,671.0,109.0,1.6,23.5,441.5,72.4,56.23
2016,6,26,8,0,707.0,112.0,1.6,24.0,493.0,120.57,68.23
2016,6,26,8,15,729.0,116.5,1.55,24.5,541.5,172.33,101.11
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,232.38,147.24
2016,6,26,8,45,773.5,122.0,1.5,25.5,636.5,285.7,191.01
2016,6,26,9,0,796.0,123.0,1.5,26.0,683.0,341.08,237.08
2016,6,26,9,15,809.0,126.0,1.5,26.5,724.0,396.39,282.73
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,452.18,327.47
2016,6,26,9,45,827.5,134.0,1.5,27.5,800.0,506.26,369.53
2016,6,26,10,0,833.0,139.0,1.5,28.0,835.0,559.56,409.5
2016,6,26,10,15,659.0,244.0,1.5,28.0,807.5,588.69,430.32
2016,6,26,10,30,485.0,349.0,1.5,28.0,780.0,603.01,439.04
2016,6,26,10,45,511.0,353.5,1.55,28.5,818.5,652.99,473.36
2016,6,26,11,0,537.0,358.0,1.6,29.0,857.0,704.11,507.46
2016,6,26,11,15,482.5,382.5,1.6,29.0,836.5,711.7,511.56
2016,6,26,11,30,428.0,407.0,1.6,29.0,816.0,714.13,512.3
2016,6,26,11,45,438.0,414.5,1.65,29.5,836.5,750.99,536.13
2016,6,26,12,0,448.0,422.0,1.7,30.0,857.0,787.24,558.92
2016,6,26,12,15,465.5,419.5,1.7,30.0,873.0,820.51,580.55
2016,6,26,12,30,483.0,417.0,1.7,30.0,889.0,852.76,601.37
2016,6,26,12,45,442.0,418.0,1.7,30.0,847.5,831.94,587.33
2016,6,26,13,0,401.0,419.0,1.7,30.0,806.0,799.45,566.35
2016,6,26,13,15,393.0,416.0,1.7,30.0,791.0,798.99,566.6
2016,6,26,13,30,385.0,413.0,1.7,30.0,776.0,796.39,565.2
2016,6,26,13,45,627.0,274.5,1.7,30.0,851.5,917.46,650.04
2016,6,26,14,0,869.0,136.0,1.7,30.0,927.0,1002.23,703.61
2016,6,26,14,15,863.0,134.0,1.7,30.0,900.0,994.42,698.6
2016,6,26,14,30,857.0,132.0,1.7,30.0,873.0,983.12,692.58
2016,6,26,14,45,850.5,129.0,1.75,30.0,840.5,966.9,684.25
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,947.39,673.91
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,930.44,665.98
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,900.84,649.9
2016,6,26,15,45,811.0,116.5,1.8,29.0,688.5,866.35,629.34
2016,6,26,16,0,800.0,112.0,1.8,29.0,646.0,829.38,607.01
2016,6,26,16,15,782.0,108.5,1.75,28.5,599.0,785.47,580.52
2016,6,26,16,30,764.0,105.0,1.7,28.0,552.0,740.02,552.6
2016,6,26,16,45,743.0,100.0,1.7,28.0,503.0,689.38,519.89
2016,6,26,17,0,722.0,95.0,1.7,28.0,454.0,640.55,487.5
2016,6,26,17,15,691.5,90.5,1.6,27.5,403.0,583.02,447.2
2016,6,26,17,30,661.0,86.0,1.5,27.0,352.0,526.31,406.28
2016,6,26,17,45,620.0,79.5,1.45,27.0,301.5,462.46,358.17
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,401.22,310.45
2016,6,26,18,15,520.0,65.5,1.3,26.0,203.0,333.44,257.1
2016,6,26,18,30,461.0,58.0,1.2,25.0,155.0,270.95,206.03
2016,6,26,18,45,375.0,47.5,1.1,24.0,112.5,201.45,148.63
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,141.33,97.78
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,75.06,32.7
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,17.8,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,10.0,0.85,17.5,10.0,9.1,0.0
2016,6,27,5,30,0.0,20.0,1.0,18.0,20.0,17.45,3.05
2016,6,27,5,45,37.0,38.0,1.2,18.5,44.0,31.96,21.07
2016,6,27,6,0,74.0,56.0,1.4,19.0,68.0,45.17,33.36
2016,6,27,6,15,95.0,76.5,1.5,19.5,97.5,60.5,47.09
2016,6,27,6,30,116.0,97.0,1.6,20.0,127.0,75.46,60.25
2016,6,27,6,45,134.0,117.0,1.7,21.0,159.0,89.73,72.37
2016,6,27,7,0,152.0,137.0,1.8,22.0,191.0,103.63,83.84
2016,6,27,7,15,93.5,152.5,1.95,23.0,187.5,113.87,91.93
2016,6,27,7,30,35.0,168.0,2.1,24.0,184.0,130.13,104.87
2016,6,27,7,45,102.5,200.0,2.3,25.0,253.5,151.8,122.01
2016,6,27,8,0,170.0,232.0,2.5,26.0,323.0,179.97,132.17
2016,6,27,8,15,176.0,255.5,2.45,26.5,357.5,211.78,154.13
2016,6,27,8,30,182.0,279.0,2.4,27.0,392.0,244.69,178.37
2016,6,27,8,45,366.5,249.5,2.4,27.5,499.5,279.69,198.94
2016,6,27,9,0,551.0,220.0,2.4,28.0,607.0,335.39,237.96
2016,6,27,9,15,667.5,179.0,2.3,28.5,675.5,381.41,273.26
2016,6,27,9,30,784.0,138.0,2.2,29.0,744.0,442.84,320.44
2016,6,27,9,45,501.0,270.5,2.1,29.5,664.5,457.2,334.13
2016,6,27,10,0,218.0,403.0,2.0,30.0,585.0,449.14,327.94
2016,6,27,10,15,299.5,393.0,1.9,30.0,653.0,502.32,366.3
2016,6,27,10,30,381.0,383.0,1.8,30.0,721.0,566.18,411.34
2016,6,27,10,45,601.0,269.0,1.7,30.5,818.5,641.89,465.63
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,732.54,528.81
2016,6,27,11,15,824.0,156.5,1.55,31.0,932.0,772.51,554.69
2016,6,27,11,30,827.0,158.0,1.5,31.0,948.0,810.34,577.97
2016,6,27,11,45,608.5,292.5,1.45,31.5,877.0,783.94,555.27
2016,6,27,12,0,390.0,427.0,1.4,32.0,806.0,737.94,518.86
2016,6,27,12,15,610.0,293.0,1.35,32.0,887.5,833.4,585.92
2016,6,27,12,30,830.0,159.0,1.3,32.0,969.0,924.59,643.78
2016,6,27,12,45,820.5,164.0,1.3,32.0,961.0,941.03,652.9
2016,6,27,13,0,811.0,169.0,1.3,32.0,953.0,954.12,660.88
2016,6,27,13,15,807.0,168.5,1.25,32.0,939.5,963.76,666.13
2016,6,27,13,30,803.0,168.0,1.2,32.0,926.0,970.01,669.42
2016,6,27,13,45,796.5,167.0,1.2,32.5,905.5,969.89,668.43
2016,6,27,14,0,790.0,166.0,1.2,33.0,885.0,966.37,665.57
2016,6,27,14,15,635.0,251.0,1.15,32.5,818.5,908.38,630.85
2016,6,27,14,30,480.0,336.0,1.1,32.0,752.0,837.71,584.51
2016,6,27,14,45,329.5,363.5,1.1,32.0,644.0,704.36,497.95
2016,6,27,15,0,179.0,391.0,1.1,32.0,536.0,572.57,409.22
2016,6,27,15,15,153.5,370.0,1.1,31.5,490.0,525.73,379.72
2016,6,27,15,30,128.0,349.0,1.1,31.0,444.0,479.0,348.94
2016,6,27,15,45,133.5,327.5,1.1,31.0,421.5,459.73,336.98
2016,6,27,16,0,139.0,306.0,1.1,31.0,399.0,439.45,324.01
2016,6,27,16,15,92.0,270.5,1.05,30.5,330.0,345.68,257.49
2016,6,27,16,30,45.0,235.0,1.0,30.0,261.0,268.8,201.53
2016,6,27,16,45,93.0,223.0,1.0,30.0,271.5,292.52,221.44
2016,6,27,17,0,141.0,211.0,1.0,30.0,282.0,323.85,246.1
2016,6,27,17,15,130.5,189.0,0.95,29.5,249.0,288.05,220.02
2016,6,27,17,30,120.0,167.0,0.9,29.0,216.0,252.77,194.11
2016,6,27,17,45,105.0,145.0,0.9,28.5,183.5,215.54,166.07
2016,6,27,18,0,90.0,123.0,0.9,28.0,151.0,179.49,138.22
2016,6,27,18,15,73.0,101.0,0.8,27.5,121.0,136.6,104.22
2016,6,27,18,30,56.0,79.0,0.7,27.0,91.0,103.32,77.22
2016,6,27,18,45,32.5,58.0,0.65,26.5,64.5,70.44,50.34
2016,6,27,19,0,9.0,37.0,0.6,26.0,38.0,37.26,23.31
2016,6,27,19,15,4.5,20.5,0.6,25.5,21.0,19.47,5.19
2016,6,27,19,30,0.0,4.0,0.6,25.0,4.0,3.64,0.0
2016,6,27,19,45,0.0,2.0,0.65,25.0,2.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.0,0.35,22.0,5.0,4.55,0.0
2016,6,28,5,30,0.0,10.0,0.4,22.0,10.0,8.78,0.0
2016,6,28,5,45,0.0,25.0,0.5,22.0,25.0,22.04,12.55
2016,6,28,6,0,0.0,40.0,0.6,22.0,40.0,34.98,24.28
2016,6,28,6,15,0.0,59.0,0.55,22.0,59.0,50.71,38.22
2016,6,28,6,30,0.0,78.0,0.5,22.0,78.0,66.25,51.84
2016,6,28,6,45,3.0,97.5,0.5,22.5,98.5,82.03,65.28
2016,6,28,7,0,6.0,117.0,0.5,23.0,119.0,97.68,78.28
2016,6,28,7,15,3.0,76.5,0.6,23.0,77.5,67.57,52.54
2016,6,28,7,30,0.0,36.0,0.7,23.0,36.0,31.75,21.79
2016,6,28,7,45,0.0,95.0,0.85,23.0,95.0,83.39,65.7
2016,6,28,8,0,0.0,154.0,1.0,23.0,154.0,130.51,100.06
2016,6,28,8,15,1.0,160.5,1.05,23.0,161.5,137.13,104.79
2016,6,28,8,30,2.0,167.0,1.1,23.0,169.0,143.72,109.6
2016,6,28,8,45,1.5,161.0,1.2,23.5,162.5,139.81,106.05
2016,6,28,9,0,1.0,155.0,1.3,24.0,156.0,135.44,102.2
2016,6,28,9,15,4.5,182.0,1.35,24.0,186.0,159.83,120.88
2016,6,28,9,30,8.0,209.0,1.4,24.0,216.0,184.78,139.79
2016,6,28,9,45,10.5,232.0,1.45,24.5,241.0,206.5,155.8
2016,6,28,10,0,13.0,255.0,1.5,25.0,266.0,228.67,172.02
2016,6,28,10,15,21.0,301.0,1.55,25.5,319.0,273.91,205.28
2016,6,28,10,30,29.0,347.0,1.6,26.0,372.0,318.22,237.23
2016,6,28,10,45,22.5,318.5,1.65,26.5,338.5,293.94,218.65
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,267.43,198.65
2016,6,28,11,15,17.0,303.0,1.65,27.0,319.0,281.27,208.78
2016,6,28,11,30,18.0,316.0,1.6,27.0,333.0,295.28,218.84
2016,6,28,11,45,34.5,377.5,1.6,27.5,411.0,370.27,272.8
2016,6,28,12,0,51.0,439.0,1.6,28.0,489.0,444.96,324.91
2016,6,28,12,15,37.5,402.0,1.55,28.0,439.0,403.62,295.0
2016,6,28,12,30,24.0,365.0,1.5,28.0,389.0,351.87,258.04
2016,6,28,12,45,88.5,428.0,1.5,28.0,513.5,483.93,353.41
2016,6,28,13,0,153.0,491.0,1.5,28.0,638.0,622.23,448.4
2016,6,28,13,15,203.5,478.5,1.45,28.0,672.0,665.65,477.74
2016,6,28,13,30,254.0,466.0,1.4,28.0,706.0,721.05,515.17
2016,6,28,13,45,270.0,451.0,1.35,28.5,701.5,727.9,518.7
2016,6,28,14,0,286.0,436.0,1.3,29.0,697.0,733.11,521.64
2016,6,28,14,15,155.5,380.5,1.25,28.5,522.0,536.53,389.15
2016,6,28,14,30,25.0,325.0,1.2,28.0,347.0,338.59,248.76
2016,6,28,14,45,88.5,358.0,1.2,28.0,431.0,435.37,321.39
2016,6,28,15,0,152.0,391.0,1.2,28.0,515.0,546.97,400.46
2016,6,28,15,15,475.0,254.0,1.1,28.0,612.5,734.48,535.46
2016,6,28,15,30,798.0,117.0,1.0,28.0,710.0,875.37,628.14
2016,6,28,15,45,786.5,113.5,0.95,28.0,668.5,842.18,605.86
2016,6,28,16,0,775.0,110.0,0.9,28.0,627.0,806.64,584.14
2016,6,28,16,15,674.5,135.5,0.85,28.0,562.0,731.2,535.95
2016,6,28,16,30,574.0,161.0,0.8,28.0,497.0,655.11,485.15
2016,6,28,16,45,638.5,126.5,0.75,28.0,469.5,644.38,480.45
2016,6,28,17,0,703.0,92.0,0.7,28.0,442.0,624.55,468.39
2016,6,28,17,15,673.5,87.5,0.7,27.5,392.5,568.54,430.42
2016,6,28,17,30,644.0,83.0,0.7,27.0,343.0,513.31,391.96
2016,6,28,17,45,606.5,76.5,0.7,27.0,294.5,452.29,347.02
2016,6,28,18,0,569.0,70.0,0.7,27.0,246.0,393.58,302.13
2016,6,28,18,15,512.5,62.5,0.7,26.0,199.0,327.49,251.02
2016,6,28,18,30,456.0,55.0,0.7,25.0,152.0,266.5,201.8
2016,6,28,18,45,373.5,45.0,0.7,24.5,110.0,199.02,146.14
2016,6,28,19,0,291.0,35.0,0.7,24.0,68.0,140.57,96.68
2016,6,28,19,15,174.0,22.0,0.7,23.5,39.0,74.99,32.52
2016,6,28,19,30,57.0,9.0,0.7,23.0,10.0,18.81,0.0
2016,6,28,19,45,28.5,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.5,10.5,1.15,19.5,14.5,9.55,0.0
2016,6,29,5,30,141.0,21.0,1.3,20.0,29.0,16.52,1.41
2016,6,29,5,45,243.0,34.0,1.45,20.5,64.5,26.47,16.23
2016,6,29,6,0,345.0,47.0,1.6,21.0,100.0,37.45,26.45
2016,6,29,6,15,416.0,56.5,1.65,21.5,144.5,43.74,32.26
2016,6,29,6,30,487.0,66.0,1.7,22.0,189.0,49.78,37.65
2016,6,29,6,45,540.5,72.5,1.8,23.0,238.0,53.03,40.35
2016,6,29,7,0,594.0,79.0,1.9,24.0,287.0,56.17,42.83
2016,6,29,7,15,630.5,85.0,1.95,24.5,337.0,58.69,44.75
2016,6,29,7,30,667.0,91.0,2.0,25.0,387.0,61.04,46.5
2016,6,29,7,45,693.5,95.5,2.15,26.0,436.5,62.11,47.02
2016,6,29,8,0,720.0,100.0,2.3,27.0,486.0,110.96,60.04
2016,6,29,8,15,741.0,104.0,2.15,27.0,534.0,168.47,96.88
2016,6,29,8,30,762.0,108.0,2.0,27.0,582.0,222.24,138.05
2016,6,29,8,45,776.0,112.5,1.85,27.5,626.0,276.82,182.93
2016,6,29,9,0,790.0,117.0,1.7,28.0,670.0,332.5,229.17
2016,6,29,9,15,609.0,209.0,1.5,28.0,650.5,382.56,273.86
2016,6,29,9,30,428.0,301.0,1.3,28.0,631.0,416.26,302.56
2016,6,29,9,45,633.0,212.5,1.15,28.5,727.0,472.45,343.13
2016,6,29,10,0,838.0,124.0,1.0,29.0,823.0,550.05,398.78
2016,6,29,10,15,845.0,126.0,0.9,29.0,852.5,599.89,434.35
2016,6,29,10,30,852.0,128.0,0.8,29.0,882.0,648.56,467.93
2016,6,29,10,45,571.5,286.5,0.75,29.5,798.5,635.82,454.66
2016,6,29,11,0,291.0,445.0,0.7,30.0,715.0,599.37,424.51
2016,6,29,11,15,578.0,290.0,0.7,30.0,838.0,702.86,499.05
2016,6,29,11,30,865.0,135.0,0.7,30.0,961.0,814.56,573.74
2016,6,29,11,45,638.0,278.0,0.75,30.5,891.0,795.67,557.04
2016,6,29,12,0,411.0,421.0,0.8,31.0,821.0,754.16,524.98
2016,6,29,12,15,377.5,436.5,0.8,31.0,804.5,752.69,523.93
2016,6,29,12,30,344.0,452.0,0.8,31.0,788.0,752.03,522.81
2016,6,29,12,45,322.0,459.5,0.85,31.0,772.5,751.9,522.99
2016,6,29,13,0,300.0,467.0,0.9,31.0,757.0,749.55,521.76
2016,6,29,13,15,378.0,434.0,0.85,31.0,794.5,802.35,556.84
2016,6,29,13,30,456.0,401.0,0.8,31.0,832.0,864.5,596.23
2016,6,29,13,45,416.0,400.0,0.75,31.0,787.0,831.23,573.93
2016,6,29,14,0,376.0,399.0,0.7,31.0,742.0,784.36,544.45
2016,6,29,14,15,336.5,402.0,0.6,31.0,702.0,751.16,522.41
2016,6,29,14,30,297.0,405.0,0.5,31.0,662.0,716.75,499.35
2016,6,29,14,45,191.5,391.0,0.4,31.0,554.5,584.87,412.2
2016,6,29,15,0,86.0,377.0,0.3,31.0,447.0,453.99,323.39
2016,6,29,15,15,43.0,213.5,0.25,30.5,248.5,244.92,178.91
2016,6,29,15,30,0.0,50.0,0.2,30.0,50.0,44.31,28.93
2016,6,29,15,45,1.0,106.0,0.2,30.0,107.0,95.28,68.91
2016,6,29,16,0,2.0,162.0,0.2,30.0,164.0,148.5,109.48
2016,6,29,16,15,5.5,175.0,0.25,30.0,179.0,164.28,121.63
2016,6,29,16,30,9.0,188.0,0.3,30.0,194.0,180.4,134.25
2016,6,29,16,45,90.5,199.5,0.4,30.0,245.5,265.13,200.36
2016,6,29,17,0,172.0,211.0,0.5,30.0,297.0,346.3,261.72
2016,6,29,17,15,160.5,189.5,0.6,29.5,263.0,309.02,235.03
2016,6,29,17,30,149.0,168.0,0.7,29.0,229.0,272.28,208.76
2016,6,29,17,45,133.0,146.0,0.8,28.5,194.5,233.04,179.61
2016,6,29,18,0,117.0,124.0,0.9,28.0,160.0,195.03,150.46
2016,6,29,18,15,98.5,102.0,0.85,27.0,128.5,157.16,120.66
2016,6,29,18,30,80.0,80.0,0.8,26.0,97.0,120.95,91.41
2016,6,29,18,45,50.5,59.0,0.8,25.5,69.0,78.25,56.51
2016,6,29,19,0,21.0,38.0,0.8,25.0,41.0,44.61,28.9
2016,6,29,19,15,10.5,21.0,0.85,24.5,22.5,22.74,6.91
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.0,1.5,19.0,12.0,9.1,0.0
2016,6,30,5,30,66.0,20.0,1.6,19.0,24.0,16.37,0.7
2016,6,30,5,45,150.5,38.0,1.7,19.5,58.0,30.4,19.5
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.82,31.14
2016,6,30,6,15,302.5,70.0,1.75,20.5,134.5,52.63,40.07
2016,6,30,6,30,370.0,84.0,1.7,21.0,177.0,62.08,48.46
2016,6,30,6,45,419.0,95.5,1.7,21.5,223.5,69.27,54.64
2016,6,30,7,0,468.0,107.0,1.7,22.0,270.0,76.14,60.37
2016,6,30,7,15,250.5,136.5,1.65,22.5,225.0,98.95,79.51
2016,6,30,7,30,33.0,166.0,1.6,23.0,180.0,128.76,104.11
2016,6,30,7,45,56.0,195.0,1.6,23.5,223.5,148.2,119.62
2016,6,30,8,0,79.0,224.0,1.6,24.0,267.0,176.02,132.95
2016,6,30,8,15,79.5,247.5,1.5,24.5,294.0,201.21,150.83
2016,6,30,8,30,80.0,271.0,1.4,25.0,321.0,226.82,169.59
2016,6,30,8,45,41.0,216.0,1.35,25.5,242.0,187.37,140.4
2016,6,30,9,0,2.0,161.0,1.3,26.0,163.0,140.71,105.33
2016,6,30,9,15,3.5,170.0,1.2,26.0,173.0,149.45,111.88
2016,6,30,9,30,5.0,179.0,1.1,26.0,183.0,158.39,118.43
2016,6,30,9,45,8.0,203.5,1.05,26.5,210.5,181.35,135.39
2016,6,30,10,0,11.0,228.0,1.0,27.0,238.0,204.81,152.46
2016,6,30,10,15,12.5,248.0,0.9,27.0,259.5,224.08,166.44
2016,6,30,10,30,14.0,268.0,0.8,27.0,281.0,243.67,180.52
2016,6,30,10,45,30.5,337.5,0.7,27.5,365.5,315.48,232.01
2016,6,30,11,0,47.0,407.0,0.6,28.0,450.0,391.22,284.23
2016,6,30,11,15,146.0,440.5,0.5,28.0,579.5,503.14,361.82
2016,6,30,11,30,245.0,474.0,0.4,28.0,709.0,624.46,441.94
2016,6,30,11,45,191.0,483.0,0.35,28.5,667.0,599.89,422.0
2016,6,30,12,0,137.0,492.0,0.3,29.0,625.0,573.41,402.32
2016,6,30,12,15,77.0,399.0,0.25,29.0,474.0,436.07,310.18
2016,6,30,12,30,17.0,306.0,0.2,29.0,323.0,291.47,209.72
2016,6,30,12,45,21.0,336.5,0.2,29.0,357.0,324.45,234.11
2016,6,30,13,0,25.0,367.0,0.2,29.0,391.0,368.95,264.91
2016,6,30,13,15,53.5,411.0,0.25,29.0,462.0,442.04,315.77
2016,6,30,13,30,82.0,455.0,0.3,29.0,533.0,516.77,366.44
2016,6,30,13,45,65.0,428.0,0.35,29.5,489.5,476.28,338.27
2016,6,30,14,0,48.0,401.0,0.4,30.0,446.0,434.85,310.29
2016,6,30,14,15,32.0,341.5,0.45,29.5,371.0,360.81,260.59
2016,6,30,14,30,16.0,282.0,0.5,29.0,296.0,274.2,200.34
2016,6,30,14,45,69.0,335.0,0.55,29.0,391.5,392.88,287.51
2016,6,30,15,0,122.0,388.0,0.6,29.0,487.0,515.46,372.93
2016,6,30,15,15,61.0,249.0,0.55,29.0,298.5,297.75,219.4
2016,6,30,15,30,0.0,110.0,0.5,29.0,110.0,98.08,70.57
2016,6,30,15,45,14.0,182.0,0.5,29.0,191.5,177.93,132.63
2016,6,30,16,0,28.0,254.0,0.5,29.0,273.0,273.88,204.17
2016,6,30,16,15,334.0,199.0,0.45,28.5,396.0,511.61,382.39
2016,6,30,16,30,640.0,144.0,0.4,28.0,519.0,690.46,507.76
2016,6,30,16,45,603.5,141.5,0.4,28.0,470.0,635.18,468.82
2016,6,30,17,0,567.0,139.0,0.4,28.0,421.0,580.56,432.43
2016,6,30,17,15,532.5,130.5,0.4,27.5,372.5,516.81,389.62
2016,6,30,17,30,498.0,122.0,0.4,27.0,324.0,460.83,350.74
2016,6,30,17,45,443.0,114.0,0.45,27.0,275.0,395.63,303.14
2016,6,30,18,0,388.0,106.0,0.5,27.0,226.0,334.89,257.23
2016,6,30,18,15,331.5,92.0,0.5,26.5,181.5,271.78,208.29
2016,6,30,18,30,275.0,78.0,0.5,26.0,137.0,214.24,162.2
2016,6,30,18,45,196.0,60.5,0.55,25.5,97.0,144.07,105.83
2016,6,30,19,0,117.0,43.0,0.6,25.0,57.0,90.13,61.87
2016,6,30,19,15,58.5,24.5,0.6,24.5,31.5,45.57,18.48
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,9.1,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.71,0.0
2016,7,1,5,45,204.0,34.0,1.8,21.5,60.5,26.43,16.0
2016,7,1,6,0,302.0,48.0,2.0,22.0,95.0,36.85,25.77
2016,7,1,6,15,373.0,59.0,2.1,22.0,138.0,44.61,32.91
2016,7,1,6,30,444.0,70.0,2.2,22.0,181.0,53.13,40.53
2016,7,1,6,45,496.5,78.0,2.3,22.5,229.0,57.41,44.21
2016,7,1,7,0,549.0,86.0,2.4,23.0,277.0,61.49,47.58
2016,7,1,7,15,344.0,134.5,2.4,23.5,260.5,92.55,73.83
2016,7,1,7,30,139.0,183.0,2.4,24.0,244.0,133.26,107.6
2016,7,1,7,45,82.0,189.5,2.45,24.5,226.5,145.12,116.79
2016,7,1,8,0,25.0,196.0,2.5,25.0,209.0,162.77,124.1
2016,7,1,8,15,67.0,235.5,2.5,25.5,276.0,191.8,143.98
2016,7,1,8,30,109.0,275.0,2.5,26.0,343.0,234.69,174.51
2016,7,1,8,45,264.5,272.0,2.55,26.5,452.5,268.91,195.01
2016,7,1,9,0,420.0,269.0,2.6,27.0,562.0,329.57,237.8
2016,7,1,9,15,395.5,298.5,2.55,27.5,588.0,376.79,275.21
2016,7,1,9,30,371.0,328.0,2.5,28.0,614.0,416.12,305.64
2016,7,1,9,45,356.0,350.0,2.45,28.5,635.0,451.69,332.23
2016,7,1,10,0,341.0,372.0,2.4,29.0,656.0,485.54,356.68
2016,7,1,10,15,584.0,257.0,2.3,29.0,765.0,554.04,408.16
2016,7,1,10,30,827.0,142.0,2.2,29.0,874.0,644.23,474.78
2016,7,1,10,45,839.0,140.0,2.15,29.5,899.5,689.84,506.07
2016,7,1,11,0,851.0,138.0,2.1,30.0,925.0,735.14,536.47
2016,7,1,11,15,855.5,138.5,2.05,30.0,942.5,775.43,562.94
2016,7,1,11,30,860.0,139.0,2.0,30.0,960.0,813.59,586.96
2016,7,1,11,45,867.0,137.0,2.0,30.5,971.5,849.41,608.41
2016,7,1,12,0,874.0,135.0,2.0,31.0,983.0,882.92,628.15
2016,7,1,12,15,875.0,135.0,1.95,31.0,986.0,910.39,644.69
2016,7,1,12,30,876.0,135.0,1.9,31.0,989.0,935.0,659.39
2016,7,1,12,45,875.0,135.0,1.9,31.5,984.0,954.76,670.23
2016,7,1,13,0,874.0,135.0,1.9,32.0,979.0,971.31,679.13
2016,7,1,13,15,871.5,134.5,1.85,32.0,966.5,982.62,685.65
2016,7,1,13,30,869.0,134.0,1.8,32.0,954.0,990.47,690.15
2016,7,1,13,45,868.5,130.5,1.75,32.0,935.5,993.86,692.03
2016,7,1,14,0,868.0,127.0,1.7,32.0,917.0,993.64,691.85
2016,7,1,14,15,861.5,125.5,1.65,32.0,890.5,985.92,687.21
2016,7,1,14,30,855.0,124.0,1.6,32.0,864.0,974.73,680.63
2016,7,1,14,45,586.0,244.5,1.6,32.0,743.0,849.86,602.18
2016,7,1,15,0,317.0,365.0,1.6,32.0,622.0,692.79,495.1
2016,7,1,15,15,569.0,239.0,1.55,32.0,672.5,807.7,579.21
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,893.43,635.29
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,858.38,612.93
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,820.97,590.24
2016,7,1,16,15,531.0,177.0,1.35,32.0,520.5,651.54,477.88
2016,7,1,16,30,267.0,248.0,1.3,32.0,404.0,486.48,360.34
2016,7,1,16,45,227.0,229.0,1.3,32.0,353.5,413.43,309.92
2016,7,1,17,0,187.0,210.0,1.3,32.0,303.0,356.3,268.93
2016,7,1,17,15,259.5,177.0,1.2,31.5,290.5,373.09,283.66
2016,7,1,17,30,332.0,144.0,1.1,31.0,278.0,370.19,283.03
2016,7,1,17,45,451.5,107.0,1.0,30.5,262.0,393.11,300.74
2016,7,1,18,0,571.0,70.0,0.9,30.0,246.0,396.07,301.87
2016,7,1,18,15,513.5,62.5,0.8,29.5,199.0,329.27,249.33
2016,7,1,18,30,456.0,55.0,0.7,29.0,152.0,267.67,199.6
2016,7,1,18,45,371.5,45.0,0.65,28.5,110.0,199.27,144.04
2016,7,1,19,0,287.0,35.0,0.6,28.0,68.0,140.13,94.84
2016,7,1,19,15,172.0,22.0,0.6,27.5,39.0,74.93,31.4
2016,7,1,19,30,57.0,9.0,0.6,27.0,10.0,18.92,0.0
2016,7,1,19,45,28.5,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
