Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,20.0,13.5,9.1,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,26.08,15.73
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.14,25.26
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,44.72,33.07
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,51.56,39.17
2016,7,2,6,45,508.5,76.5,2.2,23.0,230.0,56.31,43.17
2016,7,2,7,0,557.0,85.0,2.2,24.0,278.0,60.82,46.81
2016,7,2,7,15,594.5,91.5,2.25,24.5,327.0,63.48,48.85
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,65.97,50.69
2016,7,2,7,45,658.0,104.0,2.4,26.0,425.0,67.83,51.85
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,113.47,63.84
2016,7,2,8,15,706.0,114.0,2.35,27.5,521.5,163.49,94.41
2016,7,2,8,30,728.0,118.0,2.2,28.0,569.0,216.01,134.06
2016,7,2,8,45,744.0,122.5,2.1,28.5,613.0,274.89,181.82
2016,7,2,9,0,760.0,127.0,2.0,29.0,657.0,329.45,226.93
2016,7,2,9,15,773.5,130.0,1.85,29.0,697.5,383.06,271.28
2016,7,2,9,30,787.0,133.0,1.7,29.0,738.0,437.27,314.93
2016,7,2,9,45,777.5,147.0,1.6,29.5,769.0,489.98,355.55
2016,7,2,10,0,768.0,161.0,1.5,30.0,800.0,540.53,392.83
2016,7,2,10,15,776.0,163.5,1.3,30.0,829.5,589.32,427.7
2016,7,2,10,30,784.0,166.0,1.1,30.0,859.0,637.28,460.43
2016,7,2,10,45,788.5,169.0,0.95,30.5,882.0,682.26,489.13
2016,7,2,11,0,793.0,172.0,0.8,31.0,905.0,725.68,515.45
2016,7,2,11,15,492.5,327.0,0.65,31.0,785.0,671.39,473.09
2016,7,2,11,30,192.0,482.0,0.5,31.0,665.0,587.02,410.56
2016,7,2,11,45,225.0,481.5,0.4,31.0,698.5,626.83,436.89
2016,7,2,12,0,258.0,481.0,0.3,31.0,732.0,672.74,465.19
2016,7,2,12,15,225.0,488.0,0.25,31.0,707.0,658.09,454.12
2016,7,2,12,30,192.0,495.0,0.2,31.0,682.0,645.64,445.09
2016,7,2,12,45,487.5,342.0,0.15,31.0,814.0,804.46,551.94
2016,7,2,13,0,783.0,189.0,0.1,31.0,946.0,947.03,639.39
2016,7,2,13,15,779.5,188.0,0.2,31.0,933.5,956.77,644.78
2016,7,2,13,30,776.0,187.0,0.3,31.0,921.0,963.21,650.75
2016,7,2,13,45,479.0,321.0,0.4,31.5,770.5,816.85,559.71
2016,7,2,14,0,182.0,455.0,0.5,32.0,620.0,636.62,441.3
2016,7,2,14,15,146.5,437.5,0.55,32.0,568.0,586.71,411.25
2016,7,2,14,30,111.0,420.0,0.6,32.0,516.0,520.83,368.61
2016,7,2,14,45,426.0,294.0,0.65,32.0,641.5,741.65,523.32
2016,7,2,15,0,741.0,168.0,0.7,32.0,767.0,905.87,629.55
2016,7,2,15,15,372.5,169.5,0.7,31.5,470.5,548.16,397.54
2016,7,2,15,30,4.0,171.0,0.7,31.0,174.0,158.42,114.87
2016,7,2,15,45,344.5,161.5,0.7,31.0,392.0,499.11,372.65
2016,7,2,16,0,685.0,152.0,0.7,31.0,610.0,781.78,562.66
2016,7,2,16,15,580.5,173.5,0.6,30.5,542.0,696.11,503.48
2016,7,2,16,30,476.0,195.0,0.5,30.0,474.0,609.41,445.63
2016,7,2,16,45,415.5,189.5,0.4,30.0,417.5,539.31,397.86
2016,7,2,17,0,355.0,184.0,0.3,30.0,361.0,459.91,342.58
2016,7,2,17,15,332.5,168.0,0.35,29.5,319.5,412.32,310.84
2016,7,2,17,30,310.0,152.0,0.4,29.0,278.0,365.84,278.41
2016,7,2,17,45,284.0,134.0,0.5,29.0,237.0,316.44,242.3
2016,7,2,18,0,258.0,116.0,0.6,29.0,196.0,268.98,206.33
2016,7,2,18,15,287.5,94.5,0.6,28.0,167.5,245.81,188.15
2016,7,2,18,30,317.0,73.0,0.6,27.0,139.0,226.78,171.27
2016,7,2,18,45,233.5,57.5,0.65,26.5,99.0,161.29,118.23
2016,7,2,19,0,150.0,42.0,0.7,26.0,59.0,99.18,67.76
2016,7,2,19,15,75.0,24.5,0.75,25.5,33.0,49.78,19.9
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.37,0.0
2016,7,2,19,45,0.0,3.5,0.9,25.0,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.27,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.38,0.0
2016,7,3,5,45,0.0,14.0,1.5,21.5,14.0,12.3,4.38
2016,7,3,6,0,0.0,23.0,1.6,22.0,23.0,20.24,11.63
2016,7,3,6,15,0.0,34.0,1.6,22.5,34.0,29.96,20.25
2016,7,3,6,30,0.0,45.0,1.6,23.0,45.0,39.7,28.79
2016,7,3,6,45,0.0,57.0,1.65,23.5,57.0,50.34,37.96
2016,7,3,7,0,0.0,69.0,1.7,24.0,69.0,60.9,46.89
2016,7,3,7,15,21.5,119.0,1.65,24.0,128.5,96.7,77.16
2016,7,3,7,30,43.0,169.0,1.6,24.0,188.0,130.53,105.2
2016,7,3,7,45,25.0,169.0,1.55,24.5,180.5,131.95,105.72
2016,7,3,8,0,7.0,169.0,1.5,25.0,173.0,141.98,108.12
2016,7,3,8,15,9.5,187.0,1.45,25.0,193.0,158.28,120.29
2016,7,3,8,30,12.0,205.0,1.4,25.0,213.0,175.03,132.75
2016,7,3,8,45,6.0,168.5,1.4,25.5,172.5,146.93,110.6
2016,7,3,9,0,0.0,132.0,1.4,26.0,132.0,115.84,86.2
2016,7,3,9,15,2.5,157.0,1.4,26.0,159.0,138.16,103.33
2016,7,3,9,30,5.0,182.0,1.4,26.0,186.0,160.88,120.53
2016,7,3,9,45,5.0,177.5,1.4,26.5,182.0,157.88,117.73
2016,7,3,10,0,5.0,173.0,1.4,27.0,178.0,154.73,114.92
2016,7,3,10,15,2.5,153.5,1.35,27.0,156.0,137.0,101.2
2016,7,3,10,30,0.0,134.0,1.3,27.0,134.0,118.74,87.06
2016,7,3,10,45,3.5,154.5,1.3,27.5,157.5,139.26,102.57
2016,7,3,11,0,7.0,175.0,1.3,28.0,181.0,160.21,118.17
2016,7,3,11,15,7.0,176.5,1.25,28.0,183.0,162.14,119.47
2016,7,3,11,30,7.0,178.0,1.2,28.0,185.0,164.06,120.82
2016,7,3,11,45,8.0,183.0,1.2,28.5,191.0,169.92,124.95
2016,7,3,12,0,9.0,188.0,1.2,29.0,197.0,175.84,129.11
2016,7,3,12,15,4.5,141.0,1.15,29.0,145.5,130.13,94.61
2016,7,3,12,30,0.0,94.0,1.1,29.0,94.0,84.01,59.45
2016,7,3,12,45,6.5,176.5,1.05,29.0,183.5,164.6,120.82
2016,7,3,13,0,13.0,259.0,1.0,29.0,273.0,246.54,181.31
2016,7,3,13,15,17.5,300.5,0.95,29.0,318.0,290.0,212.55
2016,7,3,13,30,22.0,342.0,0.9,29.0,363.0,334.18,244.01
2016,7,3,13,45,18.5,313.5,0.85,29.0,331.0,304.77,222.77
2016,7,3,14,0,15.0,285.0,0.8,29.0,299.0,275.08,201.59
2016,7,3,14,15,35.5,335.5,0.8,29.0,367.0,358.39,262.23
2016,7,3,14,30,56.0,386.0,0.8,29.0,435.0,431.75,313.9
2016,7,3,14,45,59.0,368.5,0.8,29.0,418.0,418.17,304.56
2016,7,3,15,0,62.0,351.0,0.8,29.0,401.0,404.08,295.51
2016,7,3,15,15,44.0,315.5,0.85,28.5,350.5,350.83,258.72
2016,7,3,15,30,26.0,280.0,0.9,28.0,300.0,297.89,221.41
2016,7,3,15,45,13.0,184.0,0.95,28.0,194.0,179.0,133.62
2016,7,3,16,0,0.0,88.0,1.0,28.0,88.0,78.04,56.1
2016,7,3,16,15,0.5,125.0,1.1,27.5,125.5,112.53,83.62
2016,7,3,16,30,1.0,162.0,1.2,27.0,163.0,148.59,112.15
2016,7,3,16,45,0.5,154.5,1.35,27.0,155.0,141.59,107.02
2016,7,3,17,0,0.0,147.0,1.5,27.0,147.0,134.73,102.07
2016,7,3,17,15,0.0,130.0,1.65,26.5,130.0,118.89,90.16
2016,7,3,17,30,0.0,113.0,1.8,26.0,113.0,103.05,78.03
2016,7,3,17,45,0.0,96.0,1.95,25.5,96.0,87.2,65.65
2016,7,3,18,0,0.0,79.0,2.1,25.0,79.0,71.34,53.01
2016,7,3,18,15,0.0,63.0,2.15,24.5,63.0,56.45,40.9
2016,7,3,18,30,0.0,47.0,2.2,24.0,47.0,41.55,28.56
2016,7,3,18,45,0.0,33.0,2.25,23.5,33.0,29.09,18.08
2016,7,3,19,0,0.0,19.0,2.3,23.0,19.0,16.72,7.59
2016,7,3,19,15,0.0,10.0,2.3,22.5,10.0,8.78,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.91,0.0
2016,7,3,19,45,0.0,0.5,2.3,22.0,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.5,1.55,20.0,4.5,4.09,0.0
2016,7,4,5,30,0.0,9.0,1.6,20.0,9.0,7.91,0.0
2016,7,4,5,45,0.0,26.0,1.65,20.0,26.0,22.88,13.02
2016,7,4,6,0,0.0,43.0,1.7,20.0,43.0,37.13,26.19
2016,7,4,6,15,4.0,63.5,1.7,20.5,64.5,53.85,41.08
2016,7,4,6,30,8.0,84.0,1.7,21.0,86.0,70.39,55.6
2016,7,4,6,45,18.0,104.0,1.7,21.5,110.0,86.48,69.44
2016,7,4,7,0,28.0,124.0,1.7,22.0,134.0,98.55,79.53
2016,7,4,7,15,22.5,139.5,1.7,22.5,148.0,115.13,93.2
2016,7,4,7,30,17.0,155.0,1.7,23.0,162.0,127.67,103.22
2016,7,4,7,45,8.5,121.5,1.7,23.5,125.0,104.26,83.05
2016,7,4,8,0,0.0,88.0,1.7,24.0,88.0,77.93,57.77
2016,7,4,8,15,0.0,83.0,1.7,24.5,83.0,73.51,53.93
2016,7,4,8,30,0.0,78.0,1.7,25.0,78.0,69.09,50.11
2016,7,4,8,45,0.0,89.5,1.75,25.5,89.5,79.37,58.01
2016,7,4,9,0,0.0,101.0,1.8,26.0,101.0,89.45,65.67
2016,7,4,9,15,7.5,176.0,1.8,26.0,182.0,155.85,117.09
2016,7,4,9,30,15.0,251.0,1.8,26.0,263.0,222.19,167.3
2016,7,4,9,45,12.5,237.5,1.85,26.5,248.0,211.93,158.85
2016,7,4,10,0,10.0,224.0,1.9,27.0,233.0,200.86,150.03
2016,7,4,10,15,18.5,282.5,1.95,27.5,299.5,256.76,191.48
2016,7,4,10,30,27.0,341.0,2.0,28.0,366.0,311.88,231.37
2016,7,4,10,45,30.0,348.5,2.05,28.5,377.0,324.47,239.8
2016,7,4,11,0,33.0,356.0,2.1,29.0,388.0,337.33,248.57
2016,7,4,11,15,32.5,372.0,2.15,29.0,403.0,355.26,261.34
2016,7,4,11,30,32.0,388.0,2.2,29.0,418.0,373.41,274.2
2016,7,4,11,45,36.0,389.0,2.3,29.5,423.5,381.98,279.91
2016,7,4,12,0,40.0,390.0,2.4,30.0,429.0,390.63,285.73
2016,7,4,12,15,64.0,433.5,2.45,30.0,496.0,456.72,333.07
2016,7,4,12,30,88.0,477.0,2.5,30.0,563.0,525.01,380.97
2016,7,4,12,45,102.0,480.0,2.55,30.5,579.5,546.81,395.54
2016,7,4,13,0,116.0,483.0,2.6,31.0,596.0,579.65,417.74
2016,7,4,13,15,181.0,475.0,2.6,31.0,647.5,641.05,461.51
2016,7,4,13,30,246.0,467.0,2.6,31.0,699.0,715.14,512.8
2016,7,4,13,45,190.0,459.5,2.65,31.0,637.0,645.45,464.95
2016,7,4,14,0,134.0,452.0,2.7,31.0,575.0,586.53,424.3
2016,7,4,14,15,118.0,434.0,2.7,31.0,540.0,555.36,403.34
2016,7,4,14,30,102.0,416.0,2.7,31.0,505.0,508.12,370.96
2016,7,4,14,45,276.5,363.0,2.7,31.0,590.0,654.17,478.13
2016,7,4,15,0,451.0,310.0,2.7,31.0,675.0,778.57,566.45
2016,7,4,15,15,545.5,255.0,2.6,31.0,675.5,803.89,585.65
2016,7,4,15,30,640.0,200.0,2.5,31.0,676.0,828.25,604.66
2016,7,4,15,45,630.5,190.5,2.45,31.0,636.0,794.48,582.85
2016,7,4,16,0,621.0,181.0,2.4,31.0,596.0,758.61,559.86
2016,7,4,16,15,379.0,220.0,2.3,30.5,468.0,572.91,428.94
2016,7,4,16,30,137.0,259.0,2.2,30.0,340.0,382.35,288.71
2016,7,4,16,45,339.0,202.5,2.1,30.0,377.5,482.63,368.13
2016,7,4,17,0,541.0,146.0,2.0,30.0,415.0,565.54,431.03
2016,7,4,17,15,507.0,137.0,1.85,29.5,367.0,508.75,389.77
2016,7,4,17,30,473.0,128.0,1.7,29.0,319.0,453.61,349.58
2016,7,4,17,45,435.5,115.5,1.55,29.0,272.5,394.59,304.76
2016,7,4,18,0,398.0,103.0,1.4,29.0,226.0,338.32,260.88
2016,7,4,18,15,342.0,89.5,1.25,28.0,181.0,275.28,211.56
2016,7,4,18,30,286.0,76.0,1.1,27.0,136.0,217.75,165.19
2016,7,4,18,45,217.0,58.5,1.0,26.5,97.0,156.94,115.42
2016,7,4,19,0,148.0,41.0,0.9,26.0,58.0,97.63,66.64
2016,7,4,19,15,74.0,23.5,0.95,25.5,32.0,48.33,18.44
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.5,9.0,2.05,22.0,11.5,8.19,0.0
2016,7,5,5,30,101.0,18.0,2.2,22.0,23.0,14.16,0.0
2016,7,5,5,45,205.0,31.5,2.4,22.5,57.0,24.54,14.08
2016,7,5,6,0,309.0,45.0,2.6,23.0,91.0,34.64,23.7
2016,7,5,6,15,383.0,55.0,2.7,23.5,134.0,42.72,31.03
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,49.21,36.8
2016,7,5,6,45,514.0,71.5,2.9,24.5,225.0,52.47,39.61
2016,7,5,7,0,571.0,78.0,3.0,25.0,273.0,55.63,42.19
2016,7,5,7,15,608.5,83.5,3.1,25.5,322.0,57.78,43.82
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,59.81,45.29
2016,7,5,7,45,676.0,93.0,3.3,27.0,420.5,60.61,45.6
2016,7,5,8,0,706.0,97.0,3.4,28.0,470.0,103.78,55.95
2016,7,5,8,15,727.0,100.5,3.4,28.5,517.0,159.97,90.73
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,212.59,130.38
2016,7,5,8,45,765.5,106.5,3.4,29.5,608.5,265.74,174.06
2016,7,5,9,0,783.0,109.0,3.4,30.0,653.0,320.4,219.88
2016,7,5,9,15,795.5,111.5,3.35,30.0,693.5,374.52,265.56
2016,7,5,9,30,808.0,114.0,3.3,30.0,734.0,433.08,313.53
2016,7,5,9,45,808.5,122.0,3.3,30.5,767.5,482.74,353.29
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,535.19,393.59
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,585.49,431.94
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,633.02,467.37
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,678.0,499.32
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,721.3,529.29
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,760.77,556.25
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,798.08,580.71
2016,7,5,11,45,842.0,140.0,3.45,32.5,949.0,831.03,601.14
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,861.42,619.76
2016,7,5,12,15,569.0,307.0,3.5,33.0,859.5,809.47,581.67
2016,7,5,12,30,295.0,473.0,3.5,33.0,761.0,727.34,519.57
2016,7,5,12,45,172.0,452.5,3.5,33.0,620.5,596.19,429.1
2016,7,5,13,0,49.0,432.0,3.5,33.0,480.0,455.01,328.63
2016,7,5,13,15,191.0,436.5,3.5,33.0,618.0,613.09,443.21
2016,7,5,13,30,333.0,441.0,3.5,33.0,756.0,774.79,554.82
2016,7,5,13,45,192.5,423.5,3.5,33.0,605.0,611.85,441.61
2016,7,5,14,0,52.0,406.0,3.5,33.0,454.0,444.3,322.27
2016,7,5,14,15,408.5,284.5,3.45,33.0,639.5,717.64,523.56
2016,7,5,14,30,765.0,163.0,3.4,33.0,825.0,939.7,674.48
2016,7,5,14,45,756.5,160.0,3.35,33.0,793.5,922.72,662.44
2016,7,5,15,0,748.0,157.0,3.3,33.0,762.0,902.73,650.34
2016,7,5,15,15,472.0,253.0,3.25,32.5,628.5,733.18,536.24
2016,7,5,15,30,196.0,349.0,3.2,32.0,495.0,542.81,399.97
2016,7,5,15,45,99.0,258.0,3.2,32.0,332.0,355.38,265.54
2016,7,5,16,0,2.0,167.0,3.2,32.0,169.0,153.32,112.91
2016,7,5,16,15,1.0,89.5,3.1,31.5,90.5,80.18,57.31
2016,7,5,16,30,0.0,12.0,3.0,31.0,12.0,10.59,2.76
2016,7,5,16,45,0.0,30.0,2.95,31.0,30.0,26.48,15.46
2016,7,5,17,0,0.0,48.0,2.9,31.0,48.0,42.39,28.2
2016,7,5,17,15,0.0,50.0,2.65,30.5,50.0,44.14,29.77
2016,7,5,17,30,0.0,52.0,2.4,30.0,52.0,45.9,31.37
2016,7,5,17,45,0.0,44.0,2.2,29.5,44.0,38.81,25.81
2016,7,5,18,0,0.0,36.0,2.0,29.0,36.0,31.72,20.17
2016,7,5,18,15,0.0,29.0,1.9,28.5,29.0,25.53,15.16
2016,7,5,18,30,0.0,22.0,1.8,28.0,22.0,19.35,10.08
2016,7,5,18,45,0.0,15.5,1.7,27.5,15.5,13.62,5.3
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.9,0.5
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.38,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.91,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.0,9.0,1.55,21.5,11.0,8.19,0.0
2016,7,6,5,30,82.0,18.0,1.7,22.0,22.0,14.15,0.0
2016,7,6,5,45,183.5,32.5,1.85,22.5,55.0,25.31,14.61
2016,7,6,6,0,285.0,47.0,2.0,23.0,88.0,36.15,24.95
2016,7,6,6,15,359.0,57.5,2.05,23.5,130.5,43.56,31.74
2016,7,6,6,30,433.0,68.0,2.1,24.0,173.0,51.76,38.98
2016,7,6,6,45,491.5,75.0,2.15,24.5,221.0,55.29,42.02
2016,7,6,7,0,550.0,82.0,2.2,25.0,269.0,58.71,44.82
2016,7,6,7,15,588.5,88.0,2.2,25.5,318.0,61.08,46.62
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,63.32,48.25
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,64.28,48.78
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,106.1,58.8
2016,7,6,8,15,708.5,107.0,2.25,27.5,512.0,156.22,88.82
2016,7,6,8,30,730.0,111.0,2.2,28.0,559.0,214.15,132.45
2016,7,6,8,45,745.5,115.0,2.15,28.5,603.0,267.0,175.64
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,321.17,220.7
2016,7,6,9,15,773.5,122.0,2.1,29.0,687.0,374.56,265.38
2016,7,6,9,30,786.0,125.0,2.1,29.0,727.0,428.43,309.52
2016,7,6,9,45,793.0,129.0,2.1,29.5,761.5,480.81,350.71
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,532.62,390.09
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,582.28,427.69
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,630.38,463.24
2016,7,6,10,45,814.5,142.5,2.25,30.5,877.0,674.18,493.91
2016,7,6,11,0,814.0,148.0,2.3,31.0,899.0,719.25,524.52
2016,7,6,11,15,818.0,149.0,2.3,31.0,915.5,755.05,549.06
2016,7,6,11,30,822.0,150.0,2.3,31.0,932.0,792.18,573.03
2016,7,6,11,45,821.5,152.0,2.3,31.0,940.5,824.22,593.48
2016,7,6,12,0,821.0,154.0,2.3,31.0,949.0,853.69,612.19
2016,7,6,12,15,551.0,315.5,2.3,31.0,850.0,803.05,574.86
2016,7,6,12,30,281.0,477.0,2.3,31.0,751.0,718.42,511.93
2016,7,6,12,45,146.0,347.0,2.35,31.0,489.5,470.99,343.36
2016,7,6,13,0,11.0,217.0,2.4,31.0,228.0,206.15,150.5
2016,7,6,13,15,125.5,342.5,2.4,31.0,461.5,457.39,336.3
2016,7,6,13,30,240.0,468.0,2.4,31.0,695.0,698.34,501.98
2016,7,6,13,45,229.5,459.0,2.4,31.0,672.5,684.31,491.16
2016,7,6,14,0,219.0,450.0,2.4,31.0,650.0,668.89,481.23
2016,7,6,14,15,530.5,282.5,2.4,31.0,746.5,836.28,602.51
2016,7,6,14,30,842.0,115.0,2.4,31.0,843.0,955.0,681.41
2016,7,6,14,45,836.0,112.5,2.4,31.0,812.0,940.03,671.75
2016,7,6,15,0,830.0,110.0,2.4,31.0,781.0,921.81,661.31
2016,7,6,15,15,820.0,107.5,2.35,30.5,744.0,896.69,647.37
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,868.75,631.57
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.0,843.17,616.03
2016,7,6,16,0,782.0,101.0,2.2,30.0,623.0,806.98,593.36
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.0,765.13,566.42
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,721.71,538.19
2016,7,6,16,45,723.5,92.0,1.95,30.0,484.5,671.3,505.1
2016,7,6,17,0,699.0,89.0,1.9,30.0,436.0,620.46,471.17
2016,7,6,17,15,669.0,84.5,1.7,29.5,387.0,566.36,432.86
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,510.9,392.48
2016,7,6,17,45,598.0,74.5,1.35,28.5,289.0,449.07,346.35
2016,7,6,18,0,557.0,69.0,1.2,28.0,240.0,389.88,300.67
2016,7,6,18,15,499.5,61.5,1.1,27.5,193.5,323.6,248.24
2016,7,6,18,30,442.0,54.0,1.0,27.0,147.0,262.56,198.26
2016,7,6,18,45,358.0,44.0,0.95,26.5,106.0,194.83,142.48
2016,7,6,19,0,274.0,34.0,0.9,26.0,65.0,136.37,93.09
2016,7,6,19,15,137.0,17.0,0.9,25.5,32.5,60.11,22.03
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,18.5,1.85,22.5,18.5,16.28,7.32
2016,7,7,6,0,0.0,30.0,2.0,23.0,30.0,26.44,16.74
2016,7,7,6,15,0.0,45.0,1.95,23.5,45.0,39.56,28.32
2016,7,7,6,30,0.0,60.0,1.9,24.0,60.0,52.25,39.4
2016,7,7,6,45,0.0,76.5,1.9,24.5,76.5,66.0,51.18
2016,7,7,7,0,0.0,93.0,1.9,25.0,93.0,79.64,62.62
2016,7,7,7,15,0.0,81.0,2.05,25.5,81.0,71.06,55.07
2016,7,7,7,30,0.0,69.0,2.2,26.0,69.0,61.0,46.29
2016,7,7,7,45,0.0,80.5,2.35,26.5,80.5,71.24,54.63
2016,7,7,8,0,0.0,92.0,2.5,27.0,92.0,81.23,59.76
2016,7,7,8,15,3.5,138.5,2.65,27.0,141.0,119.92,89.99
2016,7,7,8,30,7.0,185.0,2.8,27.0,190.0,158.55,119.69
2016,7,7,8,45,109.0,251.0,2.95,27.5,327.0,222.51,164.7
2016,7,7,9,0,211.0,317.0,3.1,28.0,464.0,310.47,228.29
2016,7,7,9,15,489.0,227.5,3.1,28.5,594.5,351.07,254.45
2016,7,7,9,30,767.0,138.0,3.1,29.0,725.0,430.7,313.07
2016,7,7,9,45,804.0,125.0,3.15,29.5,766.5,482.3,354.07
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,538.56,397.48
2016,7,7,10,15,848.0,113.5,3.2,30.0,838.0,588.44,435.8
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,637.14,472.25
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,682.94,504.77
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,727.05,535.22
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,767.42,562.34
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,805.5,587.55
2016,7,7,11,45,553.5,302.0,3.4,31.5,830.5,748.14,543.39
2016,7,7,12,0,234.0,486.0,3.5,32.0,713.0,652.19,469.62
2016,7,7,12,15,137.5,454.0,3.6,32.0,588.0,549.12,397.78
2016,7,7,12,30,41.0,422.0,3.7,32.0,463.0,430.05,312.43
2016,7,7,12,45,30.5,379.0,3.8,32.0,409.5,383.12,279.49
2016,7,7,13,0,20.0,336.0,3.9,32.0,356.0,324.47,237.4
2016,7,7,13,15,21.5,343.0,4.0,32.0,364.0,333.65,244.42
2016,7,7,13,30,23.0,350.0,4.1,32.0,372.0,342.85,251.31
2016,7,7,13,45,54.0,393.0,4.2,32.0,443.0,430.94,315.8
2016,7,7,14,0,85.0,436.0,4.3,32.0,514.0,507.77,371.16
2016,7,7,14,15,69.0,409.5,4.3,31.5,472.0,467.27,342.98
2016,7,7,14,30,53.0,383.0,4.3,31.0,430.0,426.19,314.42
2016,7,7,14,45,95.0,386.5,4.3,30.5,465.5,472.5,350.42
2016,7,7,15,0,137.0,390.0,4.3,30.0,501.0,533.29,396.21
2016,7,7,15,15,71.5,291.0,4.15,29.5,349.0,351.52,264.17
2016,7,7,15,30,6.0,192.0,4.0,29.0,197.0,180.22,134.62
2016,7,7,15,45,15.0,219.0,3.85,28.5,230.0,214.66,162.12
2016,7,7,16,0,24.0,246.0,3.7,28.0,263.0,249.68,189.74
2016,7,7,16,15,34.5,240.5,3.55,27.5,262.5,266.39,203.61
2016,7,7,16,30,45.0,235.0,3.4,27.0,262.0,269.73,207.37
2016,7,7,16,45,22.5,176.0,3.3,27.0,189.5,179.74,137.8
2016,7,7,17,0,0.0,117.0,3.2,27.0,117.0,105.5,79.17
2016,7,7,17,15,0.0,106.0,3.05,26.5,106.0,95.45,71.64
2016,7,7,17,30,0.0,95.0,2.9,26.0,95.0,85.42,63.96
2016,7,7,17,45,0.0,81.0,2.8,26.0,81.0,72.5,53.67
2016,7,7,18,0,0.0,67.0,2.7,26.0,67.0,59.59,43.24
2016,7,7,18,15,0.0,54.0,2.7,25.5,54.0,47.69,33.57
2016,7,7,18,30,0.0,41.0,2.7,25.0,41.0,36.17,24.02
2016,7,7,18,45,0.0,29.5,2.75,25.0,29.5,25.99,15.41
2016,7,7,19,0,0.0,18.0,2.8,25.0,18.0,15.83,6.75
2016,7,7,19,15,0.0,9.0,2.85,24.5,9.0,7.9,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.0,8.5,1.55,20.0,10.5,7.73,0.0
2016,7,8,5,30,100.0,17.0,1.7,20.0,21.0,13.4,0.0
2016,7,8,5,45,200.0,30.5,1.85,20.5,54.0,23.8,13.33
2016,7,8,6,0,300.0,44.0,2.0,21.0,87.0,33.92,23.24
2016,7,8,6,15,375.5,54.0,2.1,21.5,129.5,42.06,30.7
2016,7,8,6,30,451.0,64.0,2.2,22.0,172.0,48.57,36.56
2016,7,8,6,45,236.5,92.0,2.3,22.5,149.5,69.93,55.0
2016,7,8,7,0,22.0,120.0,2.4,23.0,127.0,99.41,80.02
2016,7,8,7,15,325.5,106.0,2.6,23.5,246.0,73.17,57.34
2016,7,8,7,30,629.0,92.0,2.8,24.0,365.0,62.04,47.58
2016,7,8,7,45,372.0,158.5,3.0,25.0,325.0,104.41,82.89
2016,7,8,8,0,115.0,225.0,3.2,26.0,285.0,169.64,126.64
2016,7,8,8,15,420.0,169.5,3.2,26.5,421.0,166.68,109.49
2016,7,8,8,30,725.0,114.0,3.2,27.0,557.0,214.44,133.66
2016,7,8,8,45,738.5,119.5,3.25,28.0,601.0,267.78,177.32
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,322.25,222.64
2016,7,8,9,15,765.0,128.0,3.25,29.0,685.5,375.42,267.48
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,429.17,311.9
2016,7,8,9,45,790.0,132.5,3.2,29.5,761.5,481.55,353.6
2016,7,8,10,0,802.0,134.0,3.2,30.0,797.0,533.88,393.93
2016,7,8,10,15,809.5,135.5,3.2,30.0,826.5,583.34,431.82
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,631.22,467.6
2016,7,8,10,45,819.0,141.0,3.2,30.5,878.5,675.7,499.07
2016,7,8,11,0,821.0,145.0,3.2,31.0,901.0,718.27,528.36
2016,7,8,11,15,527.5,309.5,3.2,31.0,799.0,682.81,498.53
2016,7,8,11,30,234.0,474.0,3.2,31.0,697.0,613.78,444.63
2016,7,8,11,45,529.0,314.0,3.25,31.5,824.0,738.67,537.04
2016,7,8,12,0,824.0,154.0,3.3,32.0,951.0,856.57,618.74
2016,7,8,12,15,824.0,154.0,3.3,32.0,953.0,882.33,634.66
2016,7,8,12,30,824.0,154.0,3.3,32.0,955.0,905.35,649.45
2016,7,8,12,45,501.5,322.0,3.3,32.0,808.5,799.86,575.6
2016,7,8,13,0,179.0,490.0,3.3,32.0,662.0,647.34,464.62
2016,7,8,13,15,478.0,334.0,3.25,31.5,786.5,814.5,587.95
2016,7,8,13,30,777.0,178.0,3.2,31.0,911.0,957.52,686.75
2016,7,8,13,45,770.0,177.5,3.15,31.0,891.0,957.79,685.93
2016,7,8,14,0,763.0,177.0,3.1,31.0,871.0,954.72,684.22
2016,7,8,14,15,756.0,175.0,3.0,31.0,845.5,946.85,679.19
2016,7,8,14,30,749.0,173.0,2.9,31.0,820.0,935.76,672.22
2016,7,8,14,45,394.0,253.5,2.85,31.0,592.5,670.58,491.99
2016,7,8,15,0,39.0,334.0,2.8,31.0,365.0,364.86,268.43
2016,7,8,15,15,377.5,244.5,2.65,31.0,525.5,636.55,472.71
2016,7,8,15,30,716.0,155.0,2.5,31.0,686.0,851.97,621.82
2016,7,8,15,45,516.0,219.0,2.4,31.0,590.0,718.0,528.71
2016,7,8,16,0,316.0,283.0,2.3,31.0,494.0,584.66,433.51
2016,7,8,16,15,488.5,206.5,2.15,30.5,505.5,651.56,486.55
2016,7,8,16,30,661.0,130.0,2.0,30.0,517.0,696.2,521.61
2016,7,8,16,45,639.5,123.5,1.95,30.0,470.0,647.19,488.08
2016,7,8,17,0,618.0,117.0,1.9,30.0,423.0,597.74,453.83
2016,7,8,17,15,584.5,110.5,1.75,29.5,374.5,540.04,413.09
2016,7,8,17,30,551.0,104.0,1.6,29.0,326.0,483.59,372.15
2016,7,8,17,45,506.0,96.0,1.5,28.5,277.5,420.46,325.13
2016,7,8,18,0,461.0,88.0,1.4,28.0,229.0,356.2,275.82
2016,7,8,18,15,401.0,77.5,1.4,27.5,183.5,291.1,224.42
2016,7,8,18,30,341.0,67.0,1.4,27.0,138.0,231.87,176.08
2016,7,8,18,45,263.0,53.0,1.45,26.5,99.0,168.34,123.81
2016,7,8,19,0,185.0,39.0,1.5,26.0,60.0,113.66,77.9
2016,7,8,19,15,92.5,19.5,1.5,25.5,30.0,52.45,17.45
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.5,8.0,1.75,20.0,9.5,7.28,0.0
2016,7,9,5,30,67.0,16.0,1.9,20.0,19.0,13.19,0.0
2016,7,9,5,45,177.5,31.0,2.05,20.5,52.5,24.18,13.49
2016,7,9,6,0,288.0,46.0,2.2,21.0,86.0,35.47,24.52
2016,7,9,6,15,363.5,56.5,2.25,21.5,129.0,42.91,31.42
2016,7,9,6,30,439.0,67.0,2.3,22.0,172.0,51.19,38.81
2016,7,9,6,45,354.5,93.5,2.35,22.5,191.5,67.9,53.25
2016,7,9,7,0,270.0,120.0,2.4,23.0,211.0,88.81,71.0
2016,7,9,7,15,272.5,142.5,2.45,23.5,247.5,103.11,82.8
2016,7,9,7,30,275.0,165.0,2.5,24.0,284.0,116.75,93.84
2016,7,9,7,45,489.0,131.5,2.55,25.0,375.0,87.75,68.84
2016,7,9,8,0,703.0,98.0,2.6,26.0,466.0,101.66,55.73
2016,7,9,8,15,507.5,175.0,2.6,26.5,454.5,180.53,116.74
2016,7,9,8,30,312.0,252.0,2.6,27.0,443.0,240.45,170.1
2016,7,9,8,45,402.5,243.5,2.65,27.5,509.5,274.39,193.62
2016,7,9,9,0,493.0,235.0,2.7,28.0,576.0,324.08,230.81
2016,7,9,9,15,648.0,175.5,2.75,28.0,652.5,366.29,263.12
2016,7,9,9,30,803.0,116.0,2.8,28.0,729.0,426.92,310.76
2016,7,9,9,45,616.0,222.0,2.85,28.5,706.0,468.83,345.22
2016,7,9,10,0,429.0,328.0,2.9,29.0,683.0,493.45,363.91
2016,7,9,10,15,390.0,361.5,2.95,29.0,693.5,527.85,389.3
2016,7,9,10,30,351.0,395.0,3.0,29.0,704.0,555.74,409.24
2016,7,9,10,45,337.5,413.0,3.05,29.5,716.5,584.24,428.64
2016,7,9,11,0,324.0,431.0,3.1,30.0,729.0,611.13,446.47
2016,7,9,11,15,334.0,435.0,3.1,30.0,747.0,642.26,468.2
2016,7,9,11,30,344.0,439.0,3.1,30.0,765.0,673.28,489.61
2016,7,9,11,45,374.5,429.0,3.15,30.0,788.5,708.58,514.53
2016,7,9,12,0,405.0,419.0,3.2,30.0,812.0,744.31,539.58
2016,7,9,12,15,408.0,420.5,3.2,30.0,816.5,771.2,557.52
2016,7,9,12,30,411.0,422.0,3.2,30.0,821.0,792.72,571.92
2016,7,9,12,45,407.5,419.5,3.2,30.0,814.0,802.81,578.69
2016,7,9,13,0,404.0,417.0,3.2,30.0,807.0,802.42,578.78
2016,7,9,13,15,413.5,408.5,3.2,30.0,802.5,823.39,593.18
2016,7,9,13,30,423.0,400.0,3.2,30.0,798.0,833.95,600.76
2016,7,9,13,45,627.0,272.0,3.2,30.5,848.0,918.98,662.2
2016,7,9,14,0,831.0,144.0,3.2,31.0,898.0,977.28,699.78
2016,7,9,14,15,653.0,240.5,3.15,31.0,822.5,920.24,662.71
2016,7,9,14,30,475.0,337.0,3.1,31.0,747.0,838.06,604.48
2016,7,9,14,45,647.0,232.0,3.1,31.0,768.0,900.28,652.2
2016,7,9,15,0,819.0,127.0,3.1,31.0,789.0,940.96,679.56
2016,7,9,15,15,808.5,124.5,3.05,31.0,751.5,915.45,663.51
2016,7,9,15,30,798.0,122.0,3.0,31.0,714.0,887.08,646.12
2016,7,9,15,45,789.5,116.5,2.95,31.0,673.0,854.51,625.92
2016,7,9,16,0,781.0,111.0,2.9,31.0,632.0,819.35,603.9
2016,7,9,16,15,763.5,107.5,2.8,30.5,586.0,776.51,577.41
2016,7,9,16,30,746.0,104.0,2.7,30.0,540.0,732.11,549.5
2016,7,9,16,45,724.5,99.5,2.65,30.0,491.5,682.25,516.5
2016,7,9,17,0,703.0,95.0,2.6,30.0,443.0,634.41,484.27
2016,7,9,17,15,672.5,90.0,2.35,29.5,393.0,576.89,443.2
2016,7,9,17,30,642.0,85.0,2.1,29.0,343.0,520.21,401.65
2016,7,9,17,45,600.5,78.5,1.85,28.5,293.0,456.59,353.68
2016,7,9,18,0,559.0,72.0,1.6,28.0,243.0,395.66,306.23
2016,7,9,18,15,500.5,64.5,1.5,27.0,195.5,328.57,253.42
2016,7,9,18,30,442.0,57.0,1.4,26.0,148.0,266.75,202.88
2016,7,9,18,45,358.0,46.0,1.35,25.5,106.5,197.69,145.54
2016,7,9,19,0,274.0,35.0,1.3,25.0,65.0,137.94,94.53
2016,7,9,19,15,137.0,17.5,1.35,24.5,32.5,60.93,19.51
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,16.2,0.0
2016,7,10,5,45,125.5,33.5,1.65,20.5,50.5,26.87,15.45
2016,7,10,6,0,251.0,48.0,1.9,21.0,82.0,36.96,25.75
2016,7,10,6,15,321.5,61.0,1.9,21.5,124.0,46.22,34.25
2016,7,10,6,30,392.0,74.0,1.9,22.0,166.0,55.16,42.22
2016,7,10,6,45,463.5,77.5,1.9,22.5,213.0,57.58,44.35
2016,7,10,7,0,535.0,81.0,1.9,23.0,260.0,58.15,44.73
2016,7,10,7,15,576.0,91.5,1.95,23.5,314.0,63.99,49.53
2016,7,10,7,30,617.0,102.0,2.0,24.0,368.0,69.45,53.91
2016,7,10,7,45,647.0,108.0,2.05,25.0,417.5,71.21,54.96
2016,7,10,8,0,677.0,114.0,2.1,26.0,467.0,110.8,64.0
2016,7,10,8,15,700.5,118.5,2.05,26.0,515.5,161.13,93.74
2016,7,10,8,30,724.0,123.0,2.0,26.0,564.0,214.2,133.6
2016,7,10,8,45,742.0,127.0,2.0,26.5,609.0,268.12,177.68
2016,7,10,9,0,760.0,131.0,2.0,27.0,654.0,328.51,227.56
2016,7,10,9,15,773.5,134.0,1.95,27.5,695.5,382.46,272.21
2016,7,10,9,30,787.0,137.0,1.9,28.0,737.0,437.04,316.19
2016,7,10,9,45,797.0,140.0,1.9,28.5,773.0,490.38,358.03
2016,7,10,10,0,807.0,143.0,1.9,29.0,809.0,543.47,398.25
2016,7,10,10,15,815.0,145.0,1.85,29.0,839.0,594.11,436.02
2016,7,10,10,30,823.0,147.0,1.8,29.0,869.0,643.81,471.98
2016,7,10,10,45,825.5,150.0,1.75,29.0,892.0,689.54,504.13
2016,7,10,11,0,828.0,153.0,1.7,29.0,915.0,733.44,534.17
2016,7,10,11,15,832.0,154.5,1.7,29.0,932.0,775.14,562.42
2016,7,10,11,30,836.0,156.0,1.7,29.0,949.0,814.77,587.62
2016,7,10,11,45,834.0,159.0,1.7,29.5,957.5,848.55,607.61
2016,7,10,12,0,832.0,162.0,1.7,30.0,966.0,879.58,625.69
2016,7,10,12,15,634.0,292.0,1.65,30.0,906.0,855.39,606.89
2016,7,10,12,30,436.0,422.0,1.6,30.0,846.0,815.97,575.83
2016,7,10,12,45,372.5,445.0,1.6,30.5,805.5,787.42,555.49
2016,7,10,13,0,309.0,468.0,1.6,31.0,765.0,761.3,536.36
2016,7,10,13,15,373.5,433.0,1.55,31.0,787.5,799.54,563.02
2016,7,10,13,30,438.0,398.0,1.5,31.0,810.0,847.17,594.56
2016,7,10,13,45,646.0,263.0,1.5,31.0,857.0,929.52,652.72
2016,7,10,14,0,854.0,128.0,1.5,31.0,904.0,984.78,687.31
2016,7,10,14,15,847.5,126.5,1.45,31.0,877.5,977.39,682.16
2016,7,10,14,30,841.0,125.0,1.4,31.0,851.0,966.56,675.74
2016,7,10,14,45,829.5,124.5,1.35,31.0,817.5,948.55,665.02
2016,7,10,15,0,818.0,124.0,1.3,31.0,784.0,927.46,652.54
2016,7,10,15,15,806.5,121.5,1.25,31.0,746.0,910.87,642.96
2016,7,10,15,30,795.0,119.0,1.2,31.0,708.0,881.62,625.42
2016,7,10,15,45,777.0,117.5,1.15,31.0,665.0,845.06,603.34
2016,7,10,16,0,759.0,116.0,1.1,31.0,622.0,806.46,579.86
2016,7,10,16,15,740.0,112.5,1.0,30.5,576.0,763.05,553.54
2016,7,10,16,30,721.0,109.0,0.9,30.0,530.0,718.22,525.95
2016,7,10,16,45,693.0,105.5,0.85,30.0,481.0,668.56,494.23
2016,7,10,17,0,665.0,102.0,0.8,30.0,432.0,615.74,459.22
2016,7,10,17,15,633.0,96.5,0.7,30.0,382.5,558.21,418.96
2016,7,10,17,30,601.0,91.0,0.6,30.0,333.0,501.72,378.43
2016,7,10,17,45,555.0,85.0,0.55,30.0,283.5,437.92,331.74
2016,7,10,18,0,509.0,79.0,0.5,30.0,234.0,377.25,285.87
2016,7,10,18,15,449.0,70.0,0.4,29.5,187.5,310.23,234.07
2016,7,10,18,30,389.0,61.0,0.3,29.0,141.0,245.74,182.72
2016,7,10,18,45,303.0,49.0,0.25,28.5,101.0,178.74,128.87
2016,7,10,19,0,217.0,37.0,0.2,28.0,61.0,121.56,81.66
2016,7,10,19,15,108.5,18.5,0.3,27.0,30.5,55.14,15.84
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.0,7.5,1.25,19.5,8.5,6.82,0.0
2016,7,11,5,30,52.0,15.0,1.4,20.0,17.0,13.64,0.0
2016,7,11,5,45,143.5,31.0,1.55,20.5,48.0,24.17,13.16
2016,7,11,6,0,235.0,47.0,1.7,21.0,79.0,36.17,25.06
2016,7,11,6,15,309.5,60.0,1.65,21.0,121.0,45.45,33.65
2016,7,11,6,30,384.0,73.0,1.6,21.0,163.0,54.42,41.76
2016,7,11,6,45,441.5,82.0,1.6,21.5,210.0,60.09,46.71
2016,7,11,7,0,499.0,91.0,1.6,22.0,257.0,66.11,51.79
2016,7,11,7,15,539.5,98.5,1.6,23.0,305.5,69.29,54.16
2016,7,11,7,30,580.0,106.0,1.6,24.0,354.0,72.27,56.29
2016,7,11,7,45,612.0,111.5,1.65,25.0,403.0,73.52,56.9
2016,7,11,8,0,644.0,117.0,1.7,26.0,452.0,110.5,64.9
2016,7,11,8,15,667.5,122.0,1.65,26.5,499.5,159.24,93.4
2016,7,11,8,30,691.0,127.0,1.6,27.0,547.0,210.76,131.56
2016,7,11,8,45,708.5,131.5,1.6,27.5,591.5,263.05,173.92
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,316.96,218.44
2016,7,11,9,15,740.5,139.0,1.55,28.5,676.5,374.38,265.06
2016,7,11,9,30,755.0,142.0,1.5,29.0,717.0,427.59,307.44
2016,7,11,9,45,766.0,145.0,1.45,29.5,752.5,479.71,347.69
2016,7,11,10,0,777.0,148.0,1.4,30.0,788.0,531.76,386.41
2016,7,11,10,15,785.0,150.0,1.3,30.0,818.0,580.95,422.27
2016,7,11,10,30,793.0,152.0,1.2,30.0,848.0,629.28,456.26
2016,7,11,10,45,577.0,281.5,1.2,30.0,795.5,634.31,457.19
2016,7,11,11,0,361.0,411.0,1.2,30.0,743.0,620.93,444.62
2016,7,11,11,15,357.0,421.5,1.15,30.0,755.0,648.33,462.7
2016,7,11,11,30,353.0,432.0,1.1,30.0,767.0,674.65,479.37
2016,7,11,11,45,370.5,428.0,1.1,30.5,783.0,704.76,498.33
2016,7,11,12,0,388.0,424.0,1.1,31.0,799.0,734.64,516.84
2016,7,11,12,15,258.5,457.0,1.05,31.0,707.0,667.07,469.54
2016,7,11,12,30,129.0,490.0,1.0,31.0,615.0,584.48,412.26
2016,7,11,12,45,271.0,452.0,1.0,31.0,713.5,699.04,491.91
2016,7,11,13,0,413.0,414.0,1.0,31.0,812.0,817.29,569.5
2016,7,11,13,15,341.5,436.5,0.95,31.0,763.0,772.25,537.85
2016,7,11,13,30,270.0,459.0,0.9,31.0,714.0,732.77,511.07
2016,7,11,13,45,162.5,434.0,0.9,31.0,587.0,594.21,420.01
2016,7,11,14,0,55.0,409.0,0.9,31.0,460.0,451.16,322.54
2016,7,11,14,15,256.0,374.0,0.85,30.5,597.0,646.3,461.56
2016,7,11,14,30,457.0,339.0,0.8,30.0,734.0,823.35,578.79
2016,7,11,14,45,319.5,364.0,0.8,30.0,635.0,699.49,495.48
2016,7,11,15,0,182.0,389.0,0.8,30.0,536.0,576.55,413.03
2016,7,11,15,15,436.5,279.0,0.8,30.0,608.0,729.77,523.31
2016,7,11,15,30,691.0,169.0,0.8,30.0,680.0,846.22,601.87
2016,7,11,15,45,675.0,164.0,0.8,30.0,639.0,810.09,578.83
2016,7,11,16,0,659.0,159.0,0.8,30.0,598.0,772.1,556.3
2016,7,11,16,15,450.0,204.5,0.8,29.5,494.5,618.66,454.09
2016,7,11,16,30,241.0,250.0,0.8,29.0,391.0,471.2,350.85
2016,7,11,16,45,251.5,224.5,0.8,29.0,360.0,443.01,333.38
2016,7,11,17,0,262.0,199.0,0.8,29.0,329.0,412.96,313.15
2016,7,11,17,15,152.5,175.5,0.8,28.5,249.5,290.33,222.47
2016,7,11,17,30,43.0,152.0,0.8,28.0,170.0,179.39,137.29
2016,7,11,17,45,35.0,131.0,0.8,28.0,144.5,151.7,116.2
2016,7,11,18,0,27.0,110.0,0.8,28.0,119.0,124.67,94.89
2016,7,11,18,15,17.0,89.5,0.75,27.5,95.0,92.56,69.29
2016,7,11,18,30,7.0,69.0,0.7,27.0,71.0,67.84,49.22
2016,7,11,18,45,3.5,49.0,0.65,26.5,50.0,46.91,31.97
2016,7,11,19,0,0.0,29.0,0.6,26.0,29.0,26.0,14.54
2016,7,11,19,15,0.0,14.5,0.6,25.5,14.5,12.76,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
