Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.55,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.1,0.0
2016,7,12,5,45,15.0,28.0,0.65,22.5,30.0,23.98,12.7
2016,7,12,6,0,30.0,46.0,0.7,23.0,50.0,38.46,26.74
2016,7,12,6,15,50.5,66.5,0.75,23.5,77.0,54.46,40.93
2016,7,12,6,30,71.0,87.0,0.8,24.0,104.0,68.11,52.86
2016,7,12,6,45,89.5,108.0,0.85,24.5,134.5,83.17,65.71
2016,7,12,7,0,108.0,129.0,0.9,25.0,165.0,97.84,77.91
2016,7,12,7,15,341.5,117.5,0.95,25.5,258.0,81.47,63.81
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,72.34,55.84
2016,7,12,7,45,609.5,110.5,1.1,26.5,400.0,72.88,55.98
2016,7,12,8,0,644.0,115.0,1.2,27.0,449.0,108.52,63.23
2016,7,12,8,15,667.5,120.0,1.2,27.0,496.5,157.28,91.61
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,208.81,129.82
2016,7,12,8,45,517.0,206.0,1.3,27.5,533.5,273.78,188.12
2016,7,12,9,0,343.0,287.0,1.4,28.0,523.0,321.65,231.11
2016,7,12,9,15,553.0,211.5,1.4,28.5,619.5,360.51,257.67
2016,7,12,9,30,763.0,136.0,1.4,29.0,716.0,425.71,305.81
2016,7,12,9,45,787.0,131.0,1.45,29.5,754.5,477.76,346.36
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,532.79,387.84
2016,7,12,10,15,819.0,127.5,1.5,30.0,823.5,582.14,424.67
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,630.47,459.74
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.0,676.16,492.08
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,720.27,522.56
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,760.73,549.57
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,799.05,574.31
2016,7,12,11,45,851.5,132.5,1.65,30.5,947.0,833.37,595.14
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,865.22,614.26
2016,7,12,12,15,855.5,132.5,1.7,31.0,960.0,892.7,631.23
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,917.32,646.42
2016,7,12,12,45,858.0,130.5,1.75,31.0,959.0,937.64,659.53
2016,7,12,13,0,860.0,128.0,1.8,31.0,955.0,954.83,670.79
2016,7,12,13,15,620.0,270.5,1.8,31.0,863.0,893.75,631.23
2016,7,12,13,30,380.0,413.0,1.8,31.0,771.0,795.33,562.3
2016,7,12,13,45,614.5,268.0,1.85,31.0,832.0,904.27,640.91
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,975.94,687.28
2016,7,12,14,15,842.5,121.5,1.9,31.0,867.5,968.52,682.65
2016,7,12,14,30,836.0,120.0,1.9,31.0,842.0,957.69,676.81
2016,7,12,14,45,562.5,245.5,1.95,31.0,723.0,833.22,597.35
2016,7,12,15,0,289.0,371.0,2.0,31.0,604.0,676.25,488.32
2016,7,12,15,15,542.0,242.5,2.0,31.0,653.0,791.41,574.6
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,877.31,633.08
2016,7,12,15,45,523.0,204.5,2.05,31.0,582.0,710.62,522.0
2016,7,12,16,0,251.0,295.0,2.1,31.0,462.0,542.91,402.03
2016,7,12,16,15,486.5,200.0,2.05,30.5,494.0,644.86,481.98
2016,7,12,16,30,722.0,105.0,2.0,30.0,526.0,715.77,535.25
2016,7,12,16,45,395.5,153.5,2.0,30.0,381.0,488.84,372.3
2016,7,12,17,0,69.0,202.0,2.0,30.0,236.0,252.88,192.45
2016,7,12,17,15,65.5,179.5,1.85,29.5,209.0,225.04,172.68
2016,7,12,17,30,62.0,157.0,1.7,29.0,182.0,197.27,151.88
2016,7,12,17,45,285.5,117.0,1.6,28.5,206.5,300.71,235.07
2016,7,12,18,0,509.0,77.0,1.5,28.0,231.0,375.84,291.88
2016,7,12,18,15,450.0,68.0,1.3,27.5,185.0,309.24,238.02
2016,7,12,18,30,391.0,59.0,1.1,27.0,139.0,248.08,187.76
2016,7,12,18,45,305.5,47.0,0.95,26.5,99.0,177.78,130.01
2016,7,12,19,0,220.0,35.0,0.8,26.0,59.0,120.5,81.58
2016,7,12,19,15,110.0,17.5,0.8,25.5,29.5,54.17,12.32
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,6.37,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,12.73,0.0
2016,7,13,5,45,91.0,32.0,1.1,21.5,44.0,25.64,13.77
2016,7,13,6,0,182.0,50.0,1.3,22.0,74.0,39.46,27.64
2016,7,13,6,15,259.0,64.0,1.35,22.5,115.0,48.42,35.93
2016,7,13,6,30,336.0,78.0,1.4,23.0,156.0,58.04,44.49
2016,7,13,6,45,396.0,88.5,1.45,24.0,202.5,64.68,50.13
2016,7,13,7,0,456.0,99.0,1.5,25.0,249.0,71.06,55.34
2016,7,13,7,15,500.0,107.5,1.75,25.5,298.0,75.69,59.02
2016,7,13,7,30,544.0,116.0,2.0,26.0,347.0,79.92,62.28
2016,7,13,7,45,581.0,121.0,2.3,27.0,396.5,80.46,62.24
2016,7,13,8,0,618.0,126.0,2.6,28.0,446.0,114.57,68.78
2016,7,13,8,15,643.5,131.5,2.65,28.5,494.0,162.44,96.39
2016,7,13,8,30,669.0,137.0,2.7,29.0,542.0,213.38,133.79
2016,7,13,8,45,692.5,139.5,2.75,30.0,587.5,264.44,174.46
2016,7,13,9,0,716.0,142.0,2.8,31.0,633.0,317.84,217.88
2016,7,13,9,15,465.0,249.0,2.75,31.0,576.0,357.34,256.31
2016,7,13,9,30,214.0,356.0,2.7,31.0,519.0,374.91,274.02
2016,7,13,9,45,495.5,253.5,2.65,31.5,654.0,437.54,318.94
2016,7,13,10,0,777.0,151.0,2.6,32.0,789.0,533.93,389.34
2016,7,13,10,15,786.0,153.0,2.55,32.0,819.5,583.84,426.45
2016,7,13,10,30,795.0,155.0,2.5,32.0,850.0,632.99,462.19
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.0,679.1,494.16
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,723.93,524.38
2016,7,13,11,15,816.5,156.5,2.45,33.0,917.5,765.55,552.47
2016,7,13,11,30,821.0,158.0,2.4,33.0,935.0,805.18,577.62
2016,7,13,11,45,824.5,157.5,2.4,33.0,945.5,840.0,599.65
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,872.38,620.02
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,899.98,636.84
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,924.69,651.79
2016,7,13,12,45,835.0,151.5,2.3,33.5,958.0,935.6,657.17
2016,7,13,13,0,841.0,146.0,2.3,34.0,955.0,953.86,667.31
2016,7,13,13,15,838.0,145.5,2.25,34.0,942.5,964.87,673.8
2016,7,13,13,30,835.0,145.0,2.2,34.0,930.0,972.52,678.33
2016,7,13,13,45,830.5,143.5,2.2,34.0,910.5,974.3,679.87
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,972.62,679.44
2016,7,13,14,15,819.0,140.5,2.15,34.0,865.0,965.04,674.98
2016,7,13,14,30,812.0,139.0,2.1,34.0,839.0,965.22,675.51
2016,7,13,14,45,803.0,137.0,2.1,34.0,806.5,948.32,665.97
2016,7,13,15,0,794.0,135.0,2.1,34.0,774.0,928.26,654.66
2016,7,13,15,15,782.0,132.0,2.05,33.5,736.5,901.27,639.84
2016,7,13,15,30,770.0,129.0,2.0,33.0,699.0,871.55,623.26
2016,7,13,15,45,753.5,126.5,1.95,33.0,656.5,835.81,601.42
2016,7,13,16,0,737.0,124.0,1.9,33.0,614.0,798.0,578.14
2016,7,13,16,15,717.5,120.0,1.85,33.0,568.0,757.97,553.19
2016,7,13,16,30,698.0,116.0,1.8,33.0,522.0,712.86,524.56
2016,7,13,16,45,671.0,112.0,1.75,33.0,473.5,661.01,490.93
2016,7,13,17,0,644.0,108.0,1.7,33.0,425.0,609.08,455.81
2016,7,13,17,15,610.5,102.0,1.55,32.5,375.5,550.71,415.29
2016,7,13,17,30,577.0,96.0,1.4,32.0,326.0,493.55,374.5
2016,7,13,17,45,529.5,89.0,1.25,31.5,277.0,428.69,326.74
2016,7,13,18,0,482.0,82.0,1.1,31.0,228.0,367.17,279.96
2016,7,13,18,15,419.0,72.5,1.0,30.0,182.0,295.57,224.78
2016,7,13,18,30,356.0,63.0,0.9,29.0,136.0,235.06,176.3
2016,7,13,18,45,267.5,50.0,0.85,28.5,96.0,167.74,121.71
2016,7,13,19,0,179.0,37.0,0.8,28.0,56.0,110.61,74.23
2016,7,13,19,15,89.5,18.5,0.8,27.5,28.0,50.31,9.11
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,26.0,7.0,1.05,22.5,7.5,6.37,0.0
2016,7,14,5,30,52.0,14.0,1.2,23.0,15.0,12.73,0.0
2016,7,14,5,45,158.0,28.5,1.4,23.5,46.5,22.28,10.85
2016,7,14,6,0,264.0,43.0,1.6,24.0,78.0,33.22,22.14
2016,7,14,6,15,346.0,54.0,1.5,24.5,120.5,41.12,29.4
2016,7,14,6,30,428.0,65.0,1.4,25.0,163.0,49.9,37.16
2016,7,14,6,45,485.5,72.5,1.3,25.5,210.5,53.9,40.64
2016,7,14,7,0,543.0,80.0,1.2,26.0,258.0,57.75,43.83
2016,7,14,7,15,583.5,86.5,1.35,26.5,307.5,60.56,46.01
2016,7,14,7,30,624.0,93.0,1.5,27.0,357.0,63.21,47.99
2016,7,14,7,45,655.0,97.5,1.65,28.0,407.0,64.19,48.43
2016,7,14,8,0,686.0,102.0,1.8,29.0,457.0,100.52,55.75
2016,7,14,8,15,709.0,106.0,1.85,29.5,504.5,150.98,84.4
2016,7,14,8,30,732.0,110.0,1.9,30.0,552.0,209.48,127.46
2016,7,14,8,45,750.5,113.0,1.95,31.0,597.5,262.69,169.97
2016,7,14,9,0,769.0,116.0,2.0,32.0,643.0,317.58,214.7
2016,7,14,9,15,782.5,119.0,1.95,32.0,684.0,372.15,259.74
2016,7,14,9,30,796.0,122.0,1.9,32.0,725.0,427.34,304.25
2016,7,14,9,45,806.5,124.5,1.9,32.5,761.0,481.08,345.95
2016,7,14,10,0,817.0,127.0,1.9,33.0,797.0,536.38,387.24
2016,7,14,10,15,825.0,128.5,1.9,33.0,827.5,586.18,424.25
2016,7,14,10,30,833.0,130.0,1.9,33.0,858.0,634.95,459.51
2016,7,14,10,45,840.0,130.5,1.95,33.5,882.5,680.98,491.3
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,725.45,521.2
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,765.94,548.03
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,804.24,572.57
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,838.93,594.68
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,871.09,615.1
2016,7,14,12,15,859.5,134.0,2.25,34.0,965.0,898.36,632.41
2016,7,14,12,30,860.0,134.0,2.3,34.0,968.0,922.75,647.94
2016,7,14,12,45,855.5,136.5,2.35,34.5,962.0,941.74,658.8
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,957.49,667.71
2016,7,14,13,15,848.0,138.5,2.45,35.0,944.0,968.56,675.19
2016,7,14,13,30,845.0,138.0,2.5,35.0,932.0,976.23,680.7
2016,7,14,13,45,839.0,137.5,2.55,35.0,912.5,977.48,682.36
2016,7,14,14,0,833.0,137.0,2.6,35.0,893.0,975.25,682.04
2016,7,14,14,15,826.5,135.5,2.6,35.0,867.0,968.09,678.33
2016,7,14,14,30,820.0,134.0,2.6,35.0,841.0,957.56,672.66
2016,7,14,14,45,810.0,133.0,2.65,35.0,808.5,951.48,670.34
2016,7,14,15,0,800.0,132.0,2.7,35.0,776.0,931.43,659.23
2016,7,14,15,15,788.5,129.5,2.65,34.5,738.5,905.34,644.94
2016,7,14,15,30,777.0,127.0,2.6,34.0,701.0,876.48,628.83
2016,7,14,15,45,538.5,206.0,2.6,34.0,592.5,727.28,530.34
2016,7,14,16,0,300.0,285.0,2.6,34.0,484.0,575.43,422.73
2016,7,14,16,15,372.0,245.0,2.55,33.5,473.5,583.76,433.2
2016,7,14,16,30,444.0,205.0,2.5,33.0,463.0,600.14,447.93
2016,7,14,16,45,335.0,204.0,2.5,33.0,388.5,485.05,365.49
2016,7,14,17,0,226.0,203.0,2.5,33.0,314.0,380.07,288.44
2016,7,14,17,15,216.5,181.0,2.25,32.0,277.5,340.93,261.04
2016,7,14,17,30,207.0,159.0,2.0,31.0,241.0,301.99,232.75
2016,7,14,17,45,193.0,137.0,1.75,30.5,205.0,260.72,201.39
2016,7,14,18,0,179.0,115.0,1.5,30.0,169.0,229.27,176.74
2016,7,14,18,15,155.5,94.5,1.4,29.0,135.0,178.16,136.52
2016,7,14,18,30,132.0,74.0,1.3,28.0,101.0,138.12,103.99
2016,7,14,18,45,97.0,55.0,1.2,27.5,71.5,97.95,70.74
2016,7,14,19,0,62.0,36.0,1.1,27.0,42.0,61.25,39.83
2016,7,14,19,15,31.0,18.0,1.05,26.5,21.0,27.58,1.42
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.91,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.89,10.4
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.98,22.95
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.58,30.9
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,50.91,38.35
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,57.62,44.19
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,62.5,48.27
2016,7,15,7,15,550.5,93.5,1.2,25.0,301.5,65.85,50.8
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,69.0,53.08
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,70.05,53.54
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,104.81,60.35
2016,7,15,8,15,680.5,116.0,1.4,28.5,497.5,154.42,88.53
2016,7,15,8,30,704.0,121.0,1.4,29.0,545.0,206.8,126.8
2016,7,15,8,45,722.0,125.0,1.4,30.0,590.0,259.72,168.9
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,319.08,216.55
2016,7,15,9,15,754.5,132.0,1.45,31.0,675.5,372.46,260.45
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,426.63,304.12
2016,7,15,9,45,806.0,122.0,1.6,31.5,758.0,478.6,344.68
2016,7,15,10,0,843.0,109.0,1.7,32.0,800.0,535.29,387.49
2016,7,15,10,15,850.5,110.5,1.75,32.0,830.5,586.02,425.52
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,635.62,461.75
2016,7,15,10,45,655.5,244.5,1.9,32.5,826.5,656.65,473.33
2016,7,15,11,0,453.0,377.0,2.0,33.0,792.0,659.25,471.22
2016,7,15,11,15,661.0,248.5,2.0,33.0,866.5,731.11,524.09
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,805.18,575.09
2016,7,15,11,45,865.5,124.5,2.0,33.0,949.5,838.86,595.85
2016,7,15,12,0,862.0,129.0,2.0,33.0,958.0,869.63,614.98
2016,7,15,12,15,862.0,129.0,2.0,33.0,960.5,896.53,631.61
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,920.5,646.4
2016,7,15,12,45,848.5,137.5,2.0,33.0,955.0,936.57,656.29
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,949.16,664.15
2016,7,15,13,15,832.0,145.5,1.95,33.0,935.0,960.14,670.59
2016,7,15,13,30,829.0,145.0,1.9,33.0,923.0,967.77,675.03
2016,7,15,13,45,815.5,149.5,1.85,33.0,901.5,978.29,681.36
2016,7,15,14,0,802.0,154.0,1.8,33.0,880.0,973.98,678.62
2016,7,15,14,15,794.5,152.5,1.75,32.5,854.0,966.0,675.26
2016,7,15,14,30,787.0,151.0,1.7,32.0,828.0,954.67,669.94
2016,7,15,14,45,661.0,216.5,1.7,32.0,770.5,901.71,637.88
2016,7,15,15,0,535.0,282.0,1.7,32.0,713.0,835.94,594.46
2016,7,15,15,15,550.5,258.0,1.6,31.5,682.5,817.64,585.34
2016,7,15,15,30,566.0,234.0,1.5,31.0,652.0,795.99,573.52
2016,7,15,15,45,530.0,228.0,1.45,30.5,601.0,744.03,540.92
2016,7,15,16,0,494.0,222.0,1.4,30.0,550.0,691.79,507.76
2016,7,15,16,15,350.0,237.5,1.35,29.5,461.5,557.43,415.2
2016,7,15,16,30,206.0,253.0,1.3,29.0,373.0,434.06,326.98
2016,7,15,16,45,249.0,223.0,1.3,29.0,354.5,440.89,334.58
2016,7,15,17,0,292.0,193.0,1.3,29.0,336.0,429.36,327.98
2016,7,15,17,15,276.5,173.0,1.25,28.5,296.5,384.58,295.97
2016,7,15,17,30,261.0,153.0,1.2,28.0,257.0,340.36,263.72
2016,7,15,17,45,240.0,133.0,1.15,27.5,218.0,293.68,228.56
2016,7,15,18,0,219.0,113.0,1.1,27.0,179.0,248.5,193.49
2016,7,15,18,15,186.5,94.0,0.95,26.5,142.5,200.7,155.15
2016,7,15,18,30,154.0,75.0,0.8,26.0,106.0,156.06,118.49
2016,7,15,18,45,113.5,55.5,0.7,26.0,74.5,111.15,81.12
2016,7,15,19,0,73.0,36.0,0.6,26.0,43.0,64.92,42.37
2016,7,15,19,15,36.5,18.0,0.55,25.5,21.5,29.01,0.15
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.0,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,20.0,13.0,11.82,0.0
2016,7,16,5,45,128.5,27.0,0.9,20.5,43.5,21.1,9.57
2016,7,16,6,0,257.0,41.0,1.0,21.0,74.0,31.71,21.12
2016,7,16,6,15,335.0,52.5,1.0,21.5,116.0,40.01,28.83
2016,7,16,6,30,413.0,64.0,1.0,22.0,158.0,49.17,37.02
2016,7,16,6,45,206.5,48.0,1.05,22.5,95.0,34.66,24.54
2016,7,16,7,0,0.0,32.0,1.1,23.0,32.0,28.18,18.89
2016,7,16,7,15,0.0,36.0,1.15,23.5,36.0,31.73,21.86
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,35.28,24.78
2016,7,16,7,45,0.0,53.5,1.25,24.5,53.5,47.25,34.83
2016,7,16,8,0,0.0,67.0,1.3,25.0,67.0,59.25,42.62
2016,7,16,8,15,0.0,112.0,1.3,25.5,112.0,97.98,73.29
2016,7,16,8,30,0.0,157.0,1.3,26.0,157.0,135.04,101.93
2016,7,16,8,45,0.0,129.0,1.35,27.0,129.0,112.9,83.9
2016,7,16,9,0,0.0,101.0,1.4,28.0,101.0,89.43,65.09
2016,7,16,9,15,6.0,166.5,1.4,28.0,171.0,147.28,109.58
2016,7,16,9,30,12.0,232.0,1.4,28.0,241.0,205.21,153.12
2016,7,16,9,45,73.0,313.5,1.45,28.5,373.5,297.5,220.65
2016,7,16,10,0,134.0,395.0,1.5,29.0,506.0,397.89,292.32
2016,7,16,10,15,144.5,412.5,1.45,29.0,536.0,430.48,314.93
2016,7,16,10,30,155.0,430.0,1.4,29.0,566.0,464.18,338.39
2016,7,16,10,45,142.5,442.0,1.4,29.5,569.5,478.98,347.63
2016,7,16,11,0,130.0,454.0,1.4,30.0,573.0,492.47,355.88
2016,7,16,11,15,120.0,461.0,1.4,30.0,572.5,502.36,362.32
2016,7,16,11,30,110.0,468.0,1.4,30.0,572.0,507.71,365.64
2016,7,16,11,45,61.5,363.0,1.4,30.0,421.5,380.52,276.76
2016,7,16,12,0,13.0,258.0,1.4,30.0,271.0,242.31,177.09
2016,7,16,12,15,128.5,370.5,1.35,30.0,494.5,464.97,339.3
2016,7,16,12,30,244.0,483.0,1.3,30.0,718.0,684.91,487.4
2016,7,16,12,45,272.0,472.5,1.3,30.0,734.0,721.39,509.96
2016,7,16,13,0,300.0,462.0,1.3,30.0,750.0,749.17,528.59
2016,7,16,13,15,369.0,428.0,1.3,29.5,777.5,792.72,559.77
2016,7,16,13,30,438.0,394.0,1.3,29.0,805.0,846.25,596.75
2016,7,16,13,45,347.5,417.0,1.3,29.0,738.5,775.67,549.49
2016,7,16,14,0,257.0,440.0,1.3,29.0,672.0,714.11,508.21
2016,7,16,14,15,357.5,388.5,1.25,29.0,701.5,764.04,544.68
2016,7,16,14,30,458.0,337.0,1.2,29.0,731.0,825.04,586.29
2016,7,16,14,45,433.5,331.5,1.2,29.0,693.0,793.46,565.8
2016,7,16,15,0,409.0,326.0,1.2,29.0,655.0,760.27,545.12
2016,7,16,15,15,267.0,335.5,1.15,28.5,546.5,616.63,448.58
2016,7,16,15,30,125.0,345.0,1.1,28.0,438.0,476.35,350.75
2016,7,16,15,45,70.0,284.5,1.1,28.0,336.0,345.1,257.79
2016,7,16,16,0,15.0,224.0,1.1,28.0,234.0,220.55,165.38
2016,7,16,16,15,7.5,155.5,1.05,27.5,160.5,147.53,110.7
2016,7,16,16,30,0.0,87.0,1.0,27.0,87.0,77.08,56.02
2016,7,16,16,45,0.0,52.5,1.0,27.0,52.5,46.39,31.83
2016,7,16,17,0,0.0,18.0,1.0,27.0,18.0,15.86,7.26
2016,7,16,17,15,0.0,16.0,0.95,26.5,16.0,14.09,5.89
2016,7,16,17,30,0.0,14.0,0.9,26.0,14.0,12.32,4.5
2016,7,16,17,45,0.0,12.0,0.9,26.0,12.0,10.55,3.06
2016,7,16,18,0,0.0,10.0,0.9,26.0,10.0,8.78,1.61
2016,7,16,18,15,0.0,8.0,0.85,25.5,8.0,7.02,0.15
2016,7,16,18,30,0.0,6.0,0.8,25.0,6.0,5.26,0.0
2016,7,16,18,45,0.0,4.0,0.8,24.5,4.0,3.51,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.75,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.5,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,55.0,11.0,0.6,21.0,13.0,10.01,0.0
2016,7,17,5,45,167.0,25.5,0.65,21.5,44.0,19.98,8.37
2016,7,17,6,0,279.0,40.0,0.7,22.0,75.0,31.01,20.4
2016,7,17,6,15,360.0,50.5,0.65,22.5,117.5,39.72,28.45
2016,7,17,6,30,441.0,61.0,0.6,23.0,160.0,46.77,34.8
2016,7,17,6,45,500.5,68.5,0.6,23.5,208.5,50.93,38.46
2016,7,17,7,0,560.0,76.0,0.6,24.0,257.0,54.94,41.82
2016,7,17,7,15,600.5,82.5,0.6,24.0,307.0,57.89,44.24
2016,7,17,7,30,641.0,89.0,0.6,24.0,357.0,60.67,46.46
2016,7,17,7,45,674.5,92.5,0.6,24.5,408.0,61.12,46.57
2016,7,17,8,0,708.0,96.0,0.6,25.0,459.0,95.91,53.02
2016,7,17,8,15,731.0,100.0,0.6,25.5,507.5,153.29,86.56
2016,7,17,8,30,754.0,104.0,0.6,26.0,556.0,207.32,126.07
2016,7,17,8,45,776.0,105.0,0.6,27.0,603.0,261.21,169.04
2016,7,17,9,0,798.0,106.0,0.6,28.0,650.0,317.15,214.46
2016,7,17,9,15,811.5,108.5,0.5,28.5,691.5,373.09,259.5
2016,7,17,9,30,825.0,111.0,0.4,29.0,733.0,433.59,306.08
2016,7,17,9,45,843.5,108.5,0.35,29.5,772.0,487.86,346.8
2016,7,17,10,0,862.0,106.0,0.3,30.0,811.0,542.52,386.17
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.0,594.34,422.5
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,644.99,456.7
2016,7,17,10,45,882.5,110.0,0.35,31.5,897.5,692.5,488.34
2016,7,17,11,0,888.0,111.0,0.4,32.0,922.0,738.21,517.96
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.0,780.43,544.19
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,820.31,568.8
2016,7,17,11,45,896.5,113.5,0.55,32.0,968.0,855.61,590.48
2016,7,17,12,0,898.0,114.0,0.6,32.0,978.0,888.14,610.46
2016,7,17,12,15,898.5,114.5,0.6,32.0,981.0,916.9,627.21
2016,7,17,12,30,899.0,115.0,0.6,32.0,984.0,942.61,642.14
2016,7,17,12,45,893.0,118.5,0.65,32.5,978.0,961.89,652.97
2016,7,17,13,0,887.0,122.0,0.7,33.0,972.0,977.72,661.89
2016,7,17,13,15,884.5,121.0,0.75,33.0,959.5,989.13,669.67
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,996.97,675.53
2016,7,17,13,45,877.5,119.5,0.85,33.0,927.5,999.74,678.55
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,998.89,679.61
2016,7,17,14,15,529.0,270.0,0.9,33.0,744.5,827.38,573.98
2016,7,17,14,30,185.0,421.0,0.9,33.0,581.0,613.96,430.86
2016,7,17,14,45,513.5,267.5,0.95,33.0,686.0,806.3,567.19
2016,7,17,15,0,842.0,114.0,1.0,33.0,791.0,944.55,655.07
2016,7,17,15,15,831.5,112.0,1.0,32.5,753.0,919.37,640.49
2016,7,17,15,30,821.0,110.0,1.0,32.0,715.0,891.31,626.1
2016,7,17,15,45,805.5,108.0,1.0,32.0,671.5,864.55,611.19
2016,7,17,16,0,790.0,106.0,1.0,32.0,628.0,826.66,589.12
2016,7,17,16,15,772.0,102.5,1.0,32.0,581.5,782.95,563.14
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,737.66,535.76
2016,7,17,16,45,730.5,95.0,1.05,32.0,486.0,686.31,504.34
2016,7,17,17,0,707.0,91.0,1.1,32.0,437.0,636.98,473.52
2016,7,17,17,15,675.5,86.0,1.05,31.5,386.5,578.32,434.11
2016,7,17,17,30,644.0,81.0,1.0,31.0,336.0,520.59,393.87
2016,7,17,17,45,601.0,75.0,1.0,30.5,285.5,456.25,347.54
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,394.76,301.39
2016,7,17,18,15,497.0,61.5,0.9,29.0,187.5,326.15,248.17
2016,7,17,18,30,436.0,54.0,0.8,28.0,140.0,263.13,197.34
2016,7,17,18,45,346.0,43.0,0.75,27.5,99.0,191.85,139.03
2016,7,17,19,0,256.0,32.0,0.7,27.0,58.0,130.73,86.6
2016,7,17,19,15,128.0,16.0,0.7,26.5,29.0,56.47,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,28.0,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,56.0,11.0,0.9,21.0,12.0,10.01,0.0
2016,7,18,5,45,158.0,26.0,1.0,21.5,42.5,20.39,8.22
2016,7,18,6,0,260.0,41.0,1.1,22.0,73.0,31.78,20.98
2016,7,18,6,15,340.0,52.5,1.05,22.5,115.0,40.09,28.72
2016,7,18,6,30,420.0,64.0,1.0,23.0,157.0,49.41,37.04
2016,7,18,6,45,476.0,72.5,1.0,24.0,204.5,54.25,41.2
2016,7,18,7,0,532.0,81.0,1.0,25.0,252.0,58.88,44.98
2016,7,18,7,15,573.0,88.0,1.0,25.5,301.5,62.01,47.46
2016,7,18,7,30,614.0,95.0,1.0,26.0,351.0,64.97,49.7
2016,7,18,7,45,646.0,100.0,1.05,27.0,401.0,66.23,50.36
2016,7,18,8,0,678.0,105.0,1.1,28.0,451.0,100.17,56.76
2016,7,18,8,15,701.0,109.5,1.0,28.5,499.0,150.71,84.89
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,203.94,123.46
2016,7,18,8,45,745.0,116.5,0.8,29.5,593.0,262.7,169.84
2016,7,18,9,0,766.0,119.0,0.7,30.0,639.0,317.84,214.29
2016,7,18,9,15,779.5,122.0,0.65,30.5,680.0,372.5,258.13
2016,7,18,9,30,793.0,125.0,0.6,31.0,721.0,427.78,301.09
2016,7,18,9,45,805.5,126.0,0.55,31.5,758.0,481.33,341.24
2016,7,18,10,0,818.0,127.0,0.5,32.0,795.0,534.85,379.71
2016,7,18,10,15,825.5,129.0,0.5,32.0,825.5,586.8,416.84
2016,7,18,10,30,833.0,131.0,0.5,32.0,856.0,635.95,450.98
2016,7,18,10,45,839.0,132.0,0.5,32.5,880.0,681.99,481.15
2016,7,18,11,0,845.0,133.0,0.5,33.0,904.0,726.4,509.32
2016,7,18,11,15,848.5,134.0,0.6,33.0,921.5,767.08,536.14
2016,7,18,11,30,852.0,135.0,0.7,33.0,939.0,805.56,560.79
2016,7,18,11,45,855.0,135.0,0.85,33.5,949.5,840.42,582.72
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,872.75,602.99
2016,7,18,12,15,650.0,275.5,1.15,34.0,901.5,858.36,593.98
2016,7,18,12,30,442.0,416.0,1.3,34.0,843.0,819.49,566.0
2016,7,18,12,45,451.5,412.5,1.5,34.0,846.5,841.7,582.89
2016,7,18,13,0,461.0,409.0,1.7,34.0,850.0,862.06,597.94
2016,7,18,13,15,645.0,278.5,1.7,34.0,887.0,929.12,645.63
2016,7,18,13,30,829.0,148.0,1.7,34.0,924.0,972.52,673.21
2016,7,18,13,45,815.5,152.0,1.75,34.0,902.5,982.87,680.19
2016,7,18,14,0,802.0,156.0,1.8,34.0,881.0,978.09,678.4
2016,7,18,14,15,650.0,241.5,1.85,33.5,817.5,923.77,647.36
2016,7,18,14,30,498.0,327.0,1.9,33.0,754.0,855.64,603.03
2016,7,18,14,45,445.5,330.0,1.95,33.0,701.0,804.84,571.33
2016,7,18,15,0,393.0,333.0,2.0,33.0,648.0,738.9,529.23
2016,7,18,15,15,430.5,299.5,2.0,33.0,629.0,749.03,538.45
2016,7,18,15,30,468.0,266.0,2.0,33.0,610.0,740.97,535.44
2016,7,18,15,45,390.5,272.5,2.0,33.0,548.0,652.04,475.68
2016,7,18,16,0,313.0,279.0,2.0,33.0,486.0,581.99,427.63
2016,7,18,16,15,479.5,208.0,1.95,32.5,497.5,650.73,481.23
2016,7,18,16,30,646.0,137.0,1.9,32.0,509.0,697.66,518.12
2016,7,18,16,45,359.0,168.5,1.85,32.0,372.0,480.0,361.86
2016,7,18,17,0,72.0,200.0,1.8,32.0,235.0,254.11,191.82
2016,7,18,17,15,66.0,177.5,1.65,31.5,207.0,224.37,170.73
2016,7,18,17,30,60.0,155.0,1.5,31.0,179.0,194.94,148.77
2016,7,18,17,45,260.5,120.5,1.4,30.5,200.5,291.99,226.12
2016,7,18,18,0,461.0,86.0,1.3,30.0,222.0,357.5,275.3
2016,7,18,18,15,399.0,75.0,1.25,29.0,176.0,290.44,222.34
2016,7,18,18,30,337.0,64.0,1.2,28.0,130.0,229.56,173.17
2016,7,18,18,45,259.0,49.0,1.2,27.5,91.0,164.71,119.88
2016,7,18,19,0,181.0,34.0,1.2,27.0,52.0,108.83,71.88
2016,7,18,19,15,90.5,17.0,1.25,26.5,26.0,48.26,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.0,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,54.0,10.0,1.1,22.0,12.0,9.1,0.0
2016,7,19,5,45,160.5,25.0,1.3,22.5,42.5,19.62,7.16
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,31.04,20.2
2016,7,19,6,15,349.5,52.0,1.6,23.5,116.0,39.77,28.29
2016,7,19,6,30,432.0,64.0,1.7,24.0,159.0,49.57,36.99
2016,7,19,6,45,489.5,72.5,1.8,24.5,207.0,54.42,41.25
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,59.06,45.15
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.5,61.82,47.31
2016,7,19,7,30,629.0,94.0,2.0,26.0,356.0,64.44,49.27
2016,7,19,7,45,661.0,99.0,2.05,27.0,406.0,65.74,49.97
2016,7,19,8,0,693.0,104.0,2.1,28.0,456.0,99.76,56.33
2016,7,19,8,15,715.0,108.5,2.0,28.5,504.5,151.14,84.95
2016,7,19,8,30,737.0,113.0,1.9,29.0,553.0,210.67,128.64
2016,7,19,8,45,753.5,117.0,1.85,29.5,598.0,264.77,172.22
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,320.36,218.05
2016,7,19,9,15,782.5,124.0,1.65,30.0,683.5,374.98,263.2
2016,7,19,9,30,795.0,127.0,1.5,30.0,724.0,430.11,307.55
2016,7,19,9,45,557.5,247.5,1.4,30.5,676.5,461.61,333.56
2016,7,19,10,0,320.0,368.0,1.3,31.0,629.0,470.74,340.05
2016,7,19,10,15,573.0,252.5,1.2,31.0,742.0,543.02,392.78
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,636.6,459.47
2016,7,19,10,45,830.5,138.5,1.0,31.5,878.0,681.84,488.55
2016,7,19,11,0,835.0,140.0,0.9,32.0,901.0,725.34,515.71
2016,7,19,11,15,551.5,300.0,0.8,32.0,807.0,695.08,489.62
2016,7,19,11,30,268.0,460.0,0.7,32.0,713.0,633.79,442.98
2016,7,19,11,45,556.5,301.5,0.65,32.5,834.0,753.56,525.84
2016,7,19,12,0,845.0,143.0,0.6,33.0,955.0,869.0,597.85
2016,7,19,12,15,540.5,312.5,0.5,33.0,832.5,795.34,545.64
2016,7,19,12,30,236.0,482.0,0.4,33.0,710.0,677.67,463.92
2016,7,19,12,45,262.0,473.0,0.35,33.5,725.0,713.78,486.93
2016,7,19,13,0,288.0,464.0,0.3,34.0,740.0,740.99,502.46
2016,7,19,13,15,192.5,461.0,0.25,34.0,644.5,642.55,438.66
2016,7,19,13,30,97.0,458.0,0.2,34.0,549.0,537.84,370.39
2016,7,19,13,45,153.5,452.5,0.15,34.0,593.0,606.66,416.98
2016,7,19,14,0,210.0,447.0,0.1,34.0,637.0,661.37,452.09
2016,7,19,14,15,510.0,293.5,0.15,33.5,735.5,834.06,568.21
2016,7,19,14,30,810.0,140.0,0.2,33.0,834.0,968.46,651.42
2016,7,19,14,45,798.0,139.5,0.25,33.0,801.0,950.27,640.64
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,929.0,630.46
2016,7,19,15,15,774.0,136.0,0.3,33.0,730.5,902.1,615.98
2016,7,19,15,30,762.0,133.0,0.3,33.0,693.0,872.47,599.86
2016,7,19,15,45,742.0,132.0,0.35,33.0,650.0,835.26,579.91
2016,7,19,16,0,722.0,131.0,0.4,33.0,607.0,800.65,561.34
2016,7,19,16,15,701.5,126.5,0.4,32.5,561.0,755.7,536.15
2016,7,19,16,30,681.0,122.0,0.4,32.0,515.0,709.56,509.74
2016,7,19,16,45,648.0,117.0,0.4,32.0,463.0,652.34,474.36
2016,7,19,17,0,615.0,112.0,0.4,32.0,411.0,595.56,437.43
2016,7,19,17,15,570.5,109.5,0.4,31.5,362.5,534.5,396.98
2016,7,19,17,30,526.0,107.0,0.4,31.0,314.0,475.48,356.5
2016,7,19,17,45,474.0,99.0,0.45,31.0,265.0,404.15,305.42
2016,7,19,18,0,422.0,91.0,0.5,31.0,216.0,342.76,259.61
2016,7,19,18,15,362.0,79.0,0.5,30.0,171.0,277.59,209.94
2016,7,19,18,30,302.0,67.0,0.5,29.0,126.0,218.43,163.1
2016,7,19,18,45,217.5,51.5,0.55,28.5,87.0,152.68,110.2
2016,7,19,19,0,133.0,36.0,0.6,28.0,48.0,90.36,58.52
2016,7,19,19,15,66.5,18.0,0.6,27.5,24.0,39.63,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,19.5,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,39.0,9.0,1.5,21.0,10.0,8.19,0.0
2016,7,20,5,45,146.0,24.0,1.7,21.5,40.0,18.83,6.15
2016,7,20,6,0,253.0,39.0,1.9,22.0,70.0,30.26,19.59
2016,7,20,6,15,336.5,51.0,1.85,22.5,112.5,39.0,27.73
2016,7,20,6,30,420.0,63.0,1.8,23.0,155.0,48.76,36.44
2016,7,20,6,45,482.5,71.0,1.75,23.5,203.5,53.22,40.4
2016,7,20,7,0,545.0,79.0,1.7,24.0,252.0,57.54,44.03
2016,7,20,7,15,588.0,85.5,1.8,25.0,302.5,60.37,46.18
2016,7,20,7,30,631.0,92.0,1.9,26.0,353.0,63.06,48.11
2016,7,20,7,45,665.5,96.0,2.0,27.0,404.0,63.74,48.31
2016,7,20,8,0,700.0,100.0,2.1,28.0,455.0,96.83,54.05
2016,7,20,8,15,724.0,104.5,2.05,28.5,504.5,148.86,82.89
2016,7,20,8,30,748.0,109.0,2.0,29.0,554.0,209.06,127.0
2016,7,20,8,45,768.0,111.5,1.95,29.5,601.0,263.49,170.82
2016,7,20,9,0,788.0,114.0,1.9,30.0,648.0,319.8,217.29
2016,7,20,9,15,802.0,117.0,1.85,30.0,690.0,376.0,263.99
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,432.87,310.15
2016,7,20,9,45,827.5,122.5,1.8,30.5,770.0,488.56,353.59
2016,7,20,10,0,839.0,125.0,1.8,31.0,808.0,545.89,396.6
2016,7,20,10,15,847.0,126.5,1.8,31.0,839.5,597.21,434.9
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,647.45,471.35
2016,7,20,10,45,860.5,130.0,1.8,31.5,895.5,695.14,504.02
2016,7,20,11,0,866.0,132.0,1.8,32.0,920.0,741.11,534.57
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.0,783.18,561.51
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,823.01,586.05
2016,7,20,11,45,875.5,135.0,1.7,32.5,966.0,858.39,606.72
2016,7,20,12,0,877.0,136.0,1.7,33.0,976.0,891.09,625.52
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.0,919.2,642.61
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,944.34,657.86
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,966.45,671.27
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,985.35,682.78
2016,7,20,13,15,885.0,126.5,1.7,33.0,963.0,996.92,689.92
2016,7,20,13,30,882.0,126.0,1.7,33.0,951.0,1004.91,695.06
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.5,1006.82,696.65
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,1005.1,696.23
2016,7,20,14,15,864.0,124.5,1.7,33.0,884.0,998.28,692.86
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,987.91,687.49
2016,7,20,14,45,848.5,121.5,1.75,33.0,824.5,970.65,678.64
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,950.13,667.85
2016,7,20,15,15,828.0,118.0,1.8,32.5,753.0,934.13,660.67
2016,7,20,15,30,817.0,116.0,1.8,32.0,715.0,905.34,645.36
2016,7,20,15,45,802.5,113.0,1.85,32.0,672.0,869.51,624.74
2016,7,20,16,0,788.0,110.0,1.9,32.0,629.0,831.36,602.38
2016,7,20,16,15,446.5,180.5,1.85,31.5,470.0,593.79,441.8
2016,7,20,16,30,105.0,251.0,1.8,31.0,311.0,338.47,254.24
2016,7,20,16,45,404.0,173.0,1.75,31.0,373.5,520.37,394.87
2016,7,20,17,0,703.0,95.0,1.7,31.0,436.0,640.36,483.77
2016,7,20,17,15,670.5,89.5,1.6,30.5,385.0,580.43,440.99
2016,7,20,17,30,638.0,84.0,1.5,30.0,334.0,521.52,399.0
2016,7,20,17,45,594.0,77.5,1.4,29.5,283.0,456.11,350.71
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,393.64,302.86
2016,7,20,18,15,487.5,62.5,1.25,28.0,184.5,323.41,248.0
2016,7,20,18,30,425.0,54.0,1.2,27.0,137.0,258.99,195.62
2016,7,20,18,45,334.0,42.5,1.15,26.0,95.5,187.31,136.64
2016,7,20,19,0,243.0,31.0,1.1,25.0,54.0,126.04,82.8
2016,7,20,19,15,121.5,15.5,1.1,24.5,27.0,53.91,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,23.5,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,47.0,8.0,0.9,20.0,9.0,7.28,0.0
2016,7,21,5,45,154.5,23.0,1.05,21.0,39.0,18.06,5.09
2016,7,21,6,0,262.0,38.0,1.2,22.0,69.0,29.52,18.93
2016,7,21,6,15,344.5,50.0,1.0,22.5,111.5,38.29,27.13
2016,7,21,6,30,427.0,62.0,0.8,23.0,154.0,48.01,35.81
2016,7,21,6,45,486.5,70.5,0.6,24.0,202.5,52.93,40.06
2016,7,21,7,0,546.0,79.0,0.4,25.0,251.0,57.64,43.94
2016,7,21,7,15,587.5,85.5,0.4,25.5,301.0,60.46,46.15
2016,7,21,7,30,629.0,92.0,0.4,26.0,351.0,63.14,48.16
2016,7,21,7,45,660.5,97.5,0.45,27.0,401.5,64.85,49.2
2016,7,21,8,0,692.0,103.0,0.5,28.0,452.0,98.11,55.33
2016,7,21,8,15,715.5,107.5,0.5,28.5,501.0,149.68,83.48
2016,7,21,8,30,739.0,112.0,0.5,29.0,550.0,209.55,126.68
2016,7,21,8,45,755.0,116.5,0.55,29.5,595.5,264.17,170.01
2016,7,21,9,0,771.0,121.0,0.6,30.0,641.0,320.23,215.51
2016,7,21,9,15,476.5,237.0,0.6,30.0,565.5,351.71,248.66
2016,7,21,9,30,182.0,353.0,0.6,30.0,490.0,359.56,259.73
2016,7,21,9,45,263.5,356.0,0.65,30.5,565.0,411.84,296.51
2016,7,21,10,0,345.0,359.0,0.7,31.0,640.0,476.98,341.79
2016,7,21,10,15,572.0,259.5,0.7,31.0,746.5,548.56,393.03
2016,7,21,10,30,799.0,160.0,0.7,31.0,853.0,640.61,457.89
2016,7,21,10,45,803.5,163.5,0.75,31.5,877.0,687.81,489.07
2016,7,21,11,0,808.0,167.0,0.8,32.0,901.0,733.42,518.82
2016,7,21,11,15,603.0,286.0,0.8,32.0,840.0,721.44,507.31
2016,7,21,11,30,398.0,405.0,0.8,32.0,779.0,689.72,482.84
2016,7,21,11,45,409.0,407.0,0.85,32.5,795.5,724.97,505.56
2016,7,21,12,0,420.0,409.0,0.9,33.0,812.0,757.07,525.34
2016,7,21,12,15,361.5,436.5,0.9,33.0,784.0,743.97,515.5
2016,7,21,12,30,303.0,464.0,0.9,33.0,756.0,731.7,506.45
2016,7,21,12,45,331.5,448.0,0.95,33.0,766.0,756.36,523.75
2016,7,21,13,0,360.0,432.0,1.0,33.0,776.0,780.06,540.07
2016,7,21,13,15,597.5,292.5,1.0,33.0,854.5,897.93,619.91
2016,7,21,13,30,835.0,153.0,1.0,33.0,933.0,997.32,680.88
2016,7,21,13,45,471.0,296.5,1.05,33.5,735.0,792.74,550.82
2016,7,21,14,0,107.0,440.0,1.1,34.0,537.0,537.14,377.43
2016,7,21,14,15,462.0,291.5,1.1,34.0,689.5,785.46,551.71
2016,7,21,14,30,817.0,143.0,1.1,34.0,842.0,980.07,673.75
2016,7,21,14,45,418.0,211.0,1.15,34.0,568.5,654.5,466.16
2016,7,21,15,0,19.0,279.0,1.2,34.0,295.0,276.44,199.15
2016,7,21,15,15,162.0,301.0,1.2,33.5,421.0,466.13,340.15
2016,7,21,15,30,305.0,323.0,1.2,33.0,547.0,637.23,459.29
2016,7,21,15,45,513.0,229.5,1.25,33.0,578.5,733.75,528.41
2016,7,21,16,0,721.0,136.0,1.3,33.0,610.0,806.77,579.4
2016,7,21,16,15,700.5,131.5,1.35,32.5,563.5,761.77,552.62
2016,7,21,16,30,680.0,127.0,1.4,32.0,517.0,715.55,525.6
2016,7,21,16,45,651.5,122.0,1.45,32.0,468.0,661.7,491.5
2016,7,21,17,0,623.0,117.0,1.5,32.0,419.0,607.87,455.59
2016,7,21,17,15,588.0,110.0,1.45,31.5,368.5,547.79,414.39
2016,7,21,17,30,553.0,103.0,1.4,31.0,318.0,489.07,372.84
2016,7,21,17,45,507.5,94.0,1.35,30.5,269.0,423.81,324.94
2016,7,21,18,0,462.0,85.0,1.3,30.0,220.0,357.78,274.8
2016,7,21,18,15,398.5,74.0,1.3,29.0,173.5,289.85,221.91
2016,7,21,18,30,335.0,63.0,1.3,28.0,127.0,228.28,172.13
2016,7,21,18,45,248.0,48.0,1.3,27.5,87.5,160.2,116.3
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,102.27,66.05
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,44.76,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
