Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.5,20.0,1.4,22.5,32.0,15.64,2.96
2016,7,22,6,0,209.0,40.0,1.6,23.0,64.0,31.01,19.99
2016,7,22,6,15,288.5,53.5,1.7,23.5,105.0,40.85,29.12
2016,7,22,6,30,368.0,67.0,1.8,24.0,146.0,50.36,37.62
2016,7,22,6,45,430.0,77.0,1.9,24.5,193.5,56.9,43.35
2016,7,22,7,0,492.0,87.0,2.0,25.0,241.0,64.03,49.39
2016,7,22,7,15,535.0,95.0,2.05,25.5,290.5,67.71,52.32
2016,7,22,7,30,578.0,103.0,2.1,26.0,340.0,71.18,54.98
2016,7,22,7,45,537.5,128.5,2.15,27.0,372.0,87.1,67.88
2016,7,22,8,0,497.0,154.0,2.2,28.0,404.0,125.47,82.14
2016,7,22,8,15,598.0,138.5,2.15,28.5,470.5,159.31,96.18
2016,7,22,8,30,699.0,123.0,2.1,29.0,537.0,205.0,125.9
2016,7,22,8,45,579.0,182.0,2.1,29.5,543.5,268.34,181.06
2016,7,22,9,0,459.0,241.0,2.1,30.0,550.0,316.36,223.4
2016,7,22,9,15,475.5,252.0,2.0,30.5,591.0,362.67,259.49
2016,7,22,9,30,492.0,263.0,1.9,31.0,632.0,410.53,295.97
2016,7,22,9,45,655.5,194.5,1.85,31.5,711.0,464.47,335.85
2016,7,22,10,0,819.0,126.0,1.8,32.0,790.0,534.71,387.56
2016,7,22,10,15,827.0,127.5,1.7,32.0,821.5,586.82,425.68
2016,7,22,10,30,835.0,129.0,1.6,32.0,853.0,636.2,460.77
2016,7,22,10,45,842.5,130.0,1.5,32.5,878.0,683.59,492.33
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,729.46,521.7
2016,7,22,11,15,854.0,131.5,1.3,33.0,920.5,770.53,547.09
2016,7,22,11,30,858.0,132.0,1.2,33.0,938.0,809.41,569.97
2016,7,22,11,45,859.0,133.5,1.15,33.5,948.0,844.32,589.37
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,876.57,606.83
2016,7,22,12,15,860.5,135.5,1.05,34.0,961.0,904.7,622.8
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,929.92,636.91
2016,7,22,12,45,857.5,137.0,0.95,34.5,958.5,948.8,645.83
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,964.38,652.8
2016,7,22,13,15,851.5,137.5,0.85,35.0,941.0,976.15,658.9
2016,7,22,13,30,849.0,137.0,0.8,35.0,929.0,984.48,663.06
2016,7,22,13,45,844.5,135.5,0.8,35.0,909.5,986.36,664.55
2016,7,22,14,0,840.0,134.0,0.8,35.0,890.0,984.69,664.17
2016,7,22,14,15,833.0,132.5,0.75,35.0,863.5,977.03,659.45
2016,7,22,14,30,826.0,131.0,0.7,35.0,837.0,965.93,652.89
2016,7,22,14,45,567.5,246.0,0.7,35.0,722.5,844.78,579.85
2016,7,22,15,0,309.0,361.0,0.7,35.0,608.0,689.86,478.83
2016,7,22,15,15,336.5,334.0,0.7,34.5,590.5,683.95,479.62
2016,7,22,15,30,364.0,307.0,0.7,34.0,573.0,675.15,476.98
2016,7,22,15,45,351.5,289.0,0.7,34.0,533.0,636.94,453.27
2016,7,22,16,0,339.0,271.0,0.7,34.0,493.0,597.83,428.92
2016,7,22,16,15,519.5,192.5,0.7,34.0,504.0,669.63,482.07
2016,7,22,16,30,700.0,114.0,0.7,34.0,515.0,717.29,515.98
2016,7,22,16,45,664.0,112.5,0.75,34.0,464.5,660.99,480.65
2016,7,22,17,0,628.0,111.0,0.8,34.0,414.0,605.23,444.9
2016,7,22,17,15,593.0,104.5,0.75,33.0,364.5,545.51,405.8
2016,7,22,17,30,558.0,98.0,0.7,32.0,315.0,487.16,366.13
2016,7,22,17,45,508.0,90.5,0.7,31.5,265.5,420.66,318.49
2016,7,22,18,0,458.0,83.0,0.7,31.0,216.0,353.57,268.58
2016,7,22,18,15,395.5,72.0,0.7,30.0,170.0,286.3,216.98
2016,7,22,18,30,333.0,61.0,0.7,29.0,124.0,225.3,168.29
2016,7,22,18,45,245.0,46.5,0.7,28.5,85.0,157.52,113.29
2016,7,22,19,0,157.0,32.0,0.7,28.0,46.0,100.06,63.49
2016,7,22,19,15,78.5,16.0,0.75,27.5,23.0,43.48,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,18.5,1.2,22.5,31.0,14.48,1.62
2016,7,23,6,0,223.0,37.0,1.4,23.0,62.0,28.72,18.04
2016,7,23,6,15,303.0,50.0,1.3,23.5,103.0,38.24,26.9
2016,7,23,6,30,383.0,63.0,1.2,24.0,144.0,47.46,35.14
2016,7,23,6,45,444.0,72.5,1.1,25.0,191.5,54.65,41.34
2016,7,23,7,0,505.0,82.0,1.0,26.0,239.0,60.08,45.81
2016,7,23,7,15,547.5,89.5,1.0,27.0,288.5,63.54,48.45
2016,7,23,7,30,590.0,97.0,1.0,28.0,338.0,66.8,50.83
2016,7,23,7,45,625.5,101.5,1.05,29.0,388.0,67.63,51.11
2016,7,23,8,0,661.0,106.0,1.1,30.0,438.0,97.96,55.97
2016,7,23,8,15,685.0,111.0,1.1,30.5,486.5,148.18,83.19
2016,7,23,8,30,709.0,116.0,1.1,31.0,535.0,201.26,121.16
2016,7,23,8,45,729.5,119.5,1.15,31.5,581.0,260.21,167.54
2016,7,23,9,0,750.0,123.0,1.2,32.0,627.0,315.38,212.23
2016,7,23,9,15,764.5,126.0,1.2,32.0,668.5,369.79,256.67
2016,7,23,9,30,779.0,129.0,1.2,32.0,710.0,424.99,300.73
2016,7,23,9,45,799.0,126.0,1.2,32.5,748.5,478.27,341.57
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,534.08,382.73
2016,7,23,10,15,827.0,125.0,1.15,33.5,818.0,584.94,418.74
2016,7,23,10,30,835.0,127.0,1.1,34.0,849.0,634.78,452.68
2016,7,23,10,45,841.5,128.0,1.05,34.5,873.5,681.54,483.34
2016,7,23,11,0,848.0,129.0,1.0,35.0,898.0,726.69,511.89
2016,7,23,11,15,851.5,130.0,0.95,35.0,915.5,767.77,537.05
2016,7,23,11,30,855.0,131.0,0.9,35.0,933.0,806.63,559.88
2016,7,23,11,45,857.0,132.0,0.9,35.0,943.5,841.86,580.9
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,874.5,600.21
2016,7,23,12,15,859.5,133.0,0.85,35.0,956.5,902.18,615.61
2016,7,23,12,30,860.0,133.0,0.8,35.0,959.0,926.92,629.18
2016,7,23,12,45,853.5,136.5,0.8,35.5,953.0,945.24,638.49
2016,7,23,13,0,847.0,140.0,0.8,36.0,947.0,960.22,645.92
2016,7,23,13,15,553.0,299.0,0.75,36.0,823.0,860.8,583.2
2016,7,23,13,30,259.0,458.0,0.7,36.0,699.0,726.59,493.53
2016,7,23,13,45,543.0,299.0,0.7,36.0,791.0,868.22,590.45
2016,7,23,14,0,827.0,140.0,0.7,36.0,883.0,978.44,657.46
2016,7,23,14,15,583.5,262.5,0.7,36.0,779.5,881.94,598.08
2016,7,23,14,30,340.0,385.0,0.7,36.0,676.0,748.15,511.73
2016,7,23,14,45,350.0,365.5,0.75,36.0,654.0,737.0,508.24
2016,7,23,15,0,360.0,346.0,0.8,36.0,632.0,723.72,502.0
2016,7,23,15,15,368.0,324.5,0.8,35.5,604.5,704.19,492.23
2016,7,23,15,30,376.0,303.0,0.8,35.0,577.0,682.49,481.03
2016,7,23,15,45,559.0,211.5,0.85,35.0,591.5,756.98,535.42
2016,7,23,16,0,742.0,120.0,0.9,35.0,606.0,804.06,567.88
2016,7,23,16,15,723.0,116.0,0.95,34.5,560.0,763.94,545.17
2016,7,23,16,30,704.0,112.0,1.0,34.0,514.0,718.71,519.53
2016,7,23,16,45,682.0,106.0,1.05,34.0,465.5,667.76,488.37
2016,7,23,17,0,660.0,100.0,1.1,34.0,417.0,616.32,455.71
2016,7,23,17,15,627.0,94.5,1.05,33.5,367.5,557.76,416.3
2016,7,23,17,30,594.0,89.0,1.0,33.0,318.0,500.34,376.37
2016,7,23,17,45,553.0,81.0,1.0,32.5,269.0,436.92,330.84
2016,7,23,18,0,512.0,73.0,1.0,32.0,220.0,376.25,285.43
2016,7,23,18,15,449.5,63.5,0.95,31.0,173.5,306.76,231.88
2016,7,23,18,30,387.0,54.0,0.9,30.0,127.0,243.19,180.95
2016,7,23,18,45,300.0,41.5,0.9,29.0,87.5,171.74,123.07
2016,7,23,19,0,213.0,29.0,0.9,28.0,48.0,113.73,71.27
2016,7,23,19,15,106.5,14.5,0.95,27.5,24.0,39.89,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,32.5,13.73,0.43
2016,7,24,6,0,274.0,35.0,1.0,24.0,65.0,28.44,17.65
2016,7,24,6,15,358.5,46.0,0.95,24.0,107.5,36.39,25.25
2016,7,24,6,30,443.0,57.0,0.9,24.0,150.0,44.02,32.19
2016,7,24,6,45,501.0,65.5,0.9,24.5,198.5,49.11,36.69
2016,7,24,7,0,559.0,74.0,0.9,25.0,247.0,53.99,40.82
2016,7,24,7,15,600.5,80.5,0.8,26.0,297.5,56.98,43.12
2016,7,24,7,30,642.0,87.0,0.7,27.0,348.0,59.82,45.19
2016,7,24,7,45,673.0,92.0,0.6,28.5,398.5,61.34,45.99
2016,7,24,8,0,704.0,97.0,0.5,30.0,449.0,93.25,51.36
2016,7,24,8,15,727.5,101.0,0.4,30.5,498.0,150.95,83.4
2016,7,24,8,30,751.0,105.0,0.3,31.0,547.0,205.22,121.62
2016,7,24,8,45,769.5,108.0,0.25,32.0,593.5,260.11,164.07
2016,7,24,9,0,788.0,111.0,0.2,33.0,640.0,316.68,208.5
2016,7,24,9,15,801.5,114.0,0.25,33.0,682.0,372.96,253.57
2016,7,24,9,30,815.0,117.0,0.3,33.0,724.0,429.83,298.07
2016,7,24,9,45,827.0,118.5,0.35,33.5,761.5,487.91,341.4
2016,7,24,10,0,839.0,120.0,0.4,34.0,799.0,542.17,380.68
2016,7,24,10,15,847.0,121.5,0.45,34.0,830.5,593.72,417.7
2016,7,24,10,30,855.0,123.0,0.5,34.0,862.0,644.18,452.97
2016,7,24,10,45,862.0,124.0,0.55,34.5,887.0,692.26,484.79
2016,7,24,11,0,869.0,125.0,0.6,35.0,912.0,738.72,514.69
2016,7,24,11,15,873.0,125.5,0.6,35.0,930.0,780.66,540.23
2016,7,24,11,30,877.0,126.0,0.6,35.0,948.0,820.34,563.75
2016,7,24,11,45,879.5,126.5,0.65,35.5,958.5,856.35,584.47
2016,7,24,12,0,882.0,127.0,0.7,36.0,969.0,889.71,603.46
2016,7,24,12,15,651.5,269.5,0.7,36.0,893.0,857.98,582.34
2016,7,24,12,30,421.0,412.0,0.7,36.0,817.0,800.0,541.51
2016,7,24,12,45,404.5,414.5,0.75,36.5,801.5,794.68,538.59
2016,7,24,13,0,388.0,417.0,0.8,37.0,786.0,794.04,537.76
2016,7,24,13,15,431.0,402.5,0.8,37.0,807.5,842.73,568.42
2016,7,24,13,30,474.0,388.0,0.8,37.0,829.0,881.04,592.19
2016,7,24,13,45,411.5,398.0,0.85,37.0,775.0,836.02,564.64
2016,7,24,14,0,349.0,408.0,0.9,37.0,721.0,777.25,529.3
2016,7,24,14,15,388.0,376.0,0.9,37.0,714.5,785.89,537.28
2016,7,24,14,30,427.0,344.0,0.9,37.0,708.0,806.33,551.54
2016,7,24,14,45,419.0,333.0,0.9,37.0,678.0,785.57,539.35
2016,7,24,15,0,411.0,322.0,0.9,37.0,648.0,762.8,526.33
2016,7,24,15,15,475.5,280.5,0.9,36.5,640.0,775.63,538.65
2016,7,24,15,30,540.0,239.0,0.9,36.0,632.0,782.72,547.08
2016,7,24,15,45,454.5,250.5,0.9,36.0,567.5,704.95,497.01
2016,7,24,16,0,369.0,262.0,0.9,36.0,503.0,615.14,438.88
2016,7,24,16,15,389.0,235.0,0.9,35.5,472.0,591.66,426.86
2016,7,24,16,30,409.0,208.0,0.9,35.0,441.0,579.81,421.45
2016,7,24,16,45,379.5,192.0,0.9,35.0,392.5,509.85,374.76
2016,7,24,17,0,350.0,176.0,0.9,35.0,344.0,455.65,337.99
2016,7,24,17,15,483.0,131.0,0.8,34.5,333.5,494.32,368.15
2016,7,24,17,30,616.0,86.0,0.7,34.0,323.0,511.22,381.22
2016,7,24,17,45,568.5,79.5,0.65,33.5,272.5,444.58,333.04
2016,7,24,18,0,521.0,73.0,0.6,33.0,222.0,381.26,286.11
2016,7,24,18,15,457.0,63.5,0.6,32.0,175.0,310.5,232.53
2016,7,24,18,30,393.0,54.0,0.6,31.0,128.0,245.81,181.4
2016,7,24,18,45,298.5,41.5,0.6,30.5,87.5,171.44,121.61
2016,7,24,19,0,204.0,29.0,0.6,30.0,47.0,111.24,68.0
2016,7,24,19,15,102.0,14.5,0.65,29.5,23.5,38.74,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,89.5,19.5,0.75,24.5,29.0,15.28,0.04
2016,7,25,6,0,179.0,39.0,0.8,25.0,58.0,30.27,18.97
2016,7,25,6,15,256.5,54.5,0.9,25.5,99.0,41.65,29.46
2016,7,25,6,30,334.0,70.0,1.0,26.0,140.0,52.64,39.17
2016,7,25,6,45,398.5,81.0,1.1,26.5,187.0,59.84,45.45
2016,7,25,7,0,463.0,92.0,1.2,27.0,234.0,66.79,51.28
2016,7,25,7,15,507.0,101.0,1.25,28.0,283.5,71.93,55.3
2016,7,25,7,30,551.0,110.0,1.3,29.0,333.0,76.82,58.97
2016,7,25,7,45,590.0,115.0,1.4,30.0,383.5,77.53,59.09
2016,7,25,8,0,629.0,120.0,1.5,31.0,434.0,105.98,63.14
2016,7,25,8,15,654.5,125.5,1.55,31.5,482.5,154.97,89.46
2016,7,25,8,30,680.0,131.0,1.6,32.0,531.0,207.07,126.47
2016,7,25,8,45,703.0,134.0,1.65,32.5,577.0,259.59,167.76
2016,7,25,9,0,726.0,137.0,1.7,33.0,623.0,314.43,212.03
2016,7,25,9,15,741.0,140.5,1.75,33.0,664.5,368.92,256.59
2016,7,25,9,30,756.0,144.0,1.8,33.0,706.0,427.98,303.55
2016,7,25,9,45,769.5,145.5,1.9,33.5,743.5,480.96,344.58
2016,7,25,10,0,783.0,147.0,2.0,34.0,781.0,534.13,384.51
2016,7,25,10,15,792.0,149.5,2.0,34.0,811.5,585.51,422.43
2016,7,25,10,30,801.0,152.0,2.0,34.0,842.0,636.13,458.74
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.0,683.45,491.18
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,729.38,521.84
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,771.05,549.73
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,810.65,574.61
2016,7,25,11,45,829.0,154.5,2.15,35.5,938.0,846.51,596.09
2016,7,25,12,0,834.0,153.0,2.2,36.0,949.0,871.62,610.63
2016,7,25,12,15,834.5,153.0,2.2,36.0,951.5,898.9,627.43
2016,7,25,12,30,835.0,153.0,2.2,36.0,954.0,923.33,642.4
2016,7,25,12,45,826.0,158.0,2.25,36.5,947.0,951.57,658.85
2016,7,25,13,0,817.0,163.0,2.3,37.0,940.0,966.21,666.87
2016,7,25,13,15,813.5,162.5,2.3,37.0,927.5,977.24,673.79
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,984.81,678.72
2016,7,25,13,45,807.5,158.5,2.3,37.0,896.0,986.81,680.39
2016,7,25,14,0,805.0,155.0,2.3,37.0,877.0,985.24,680.05
2016,7,25,14,15,797.5,153.0,2.3,37.0,850.5,976.74,675.61
2016,7,25,14,30,790.0,151.0,2.3,37.0,824.0,964.82,669.24
2016,7,25,14,45,781.0,148.5,2.3,37.0,791.5,947.59,659.69
2016,7,25,15,0,772.0,146.0,2.3,37.0,759.0,927.21,648.28
2016,7,25,15,15,759.0,143.0,2.3,36.5,721.0,899.49,633.61
2016,7,25,15,30,746.0,140.0,2.3,36.0,683.0,869.08,617.16
2016,7,25,15,45,726.5,137.5,2.3,36.0,639.5,835.8,597.46
2016,7,25,16,0,707.0,135.0,2.3,36.0,596.0,795.77,573.2
2016,7,25,16,15,686.0,130.5,2.25,35.5,550.0,750.63,546.1
2016,7,25,16,30,665.0,126.0,2.2,35.0,504.0,704.35,517.78
2016,7,25,16,45,558.0,140.0,2.15,35.0,437.0,611.17,454.04
2016,7,25,17,0,451.0,154.0,2.1,35.0,370.0,518.76,388.68
2016,7,25,17,15,424.0,140.5,1.9,34.0,324.5,464.99,351.8
2016,7,25,17,30,397.0,127.0,1.7,33.0,279.0,412.45,314.41
2016,7,25,17,45,358.5,113.0,1.5,32.5,234.5,354.16,270.83
2016,7,25,18,0,320.0,99.0,1.3,32.0,190.0,298.95,228.33
2016,7,25,18,15,271.5,82.5,1.25,31.5,148.5,230.4,174.75
2016,7,25,18,30,223.0,66.0,1.2,31.0,107.0,177.0,131.48
2016,7,25,18,45,157.0,48.0,1.15,30.5,72.0,120.42,85.35
2016,7,25,19,0,91.0,30.0,1.1,30.0,37.0,70.52,41.41
2016,7,25,19,15,45.5,15.0,1.2,29.5,18.5,25.03,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.5,18.5,1.7,24.5,28.0,14.51,0.0
2016,7,26,6,0,177.0,37.0,1.8,25.0,56.0,28.73,17.59
2016,7,26,6,15,255.0,52.5,1.75,25.5,96.0,40.15,28.15
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,51.17,37.91
2016,7,26,6,45,376.5,78.5,1.65,27.0,176.5,57.96,43.75
2016,7,26,7,0,420.0,89.0,1.6,28.0,217.0,64.46,49.11
2016,7,26,7,15,341.0,121.0,1.5,28.5,238.0,85.0,66.12
2016,7,26,7,30,262.0,153.0,1.4,29.0,259.0,109.51,86.04
2016,7,26,7,45,433.0,138.5,1.35,30.0,341.5,93.23,71.99
2016,7,26,8,0,604.0,124.0,1.3,31.0,424.0,107.53,65.07
2016,7,26,8,15,629.5,130.0,1.15,31.5,472.0,155.41,90.72
2016,7,26,8,30,655.0,136.0,1.0,32.0,520.0,206.44,126.63
2016,7,26,8,45,674.0,141.0,0.9,32.5,564.5,258.14,166.84
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,311.76,209.36
2016,7,26,9,15,708.5,150.0,0.7,33.5,650.0,365.05,251.16
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,419.35,292.35
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.5,474.55,332.48
2016,7,26,10,0,785.0,138.0,0.4,35.0,772.0,527.81,369.75
2016,7,26,10,15,793.0,140.5,0.35,35.0,802.5,578.7,405.07
2016,7,26,10,30,801.0,143.0,0.3,35.0,833.0,628.71,438.55
2016,7,26,10,45,807.5,144.0,0.3,35.5,857.0,675.31,468.42
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,720.42,496.42
2016,7,26,11,15,818.0,146.5,0.4,36.0,898.5,757.76,521.14
2016,7,26,11,30,822.0,148.0,0.5,36.0,916.0,796.46,545.61
2016,7,26,11,45,824.0,148.5,0.6,36.5,926.0,830.4,565.94
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,861.84,584.7
2016,7,26,12,15,826.5,149.5,0.75,37.0,939.0,889.3,601.45
2016,7,26,12,30,827.0,150.0,0.8,37.0,942.0,913.96,616.59
2016,7,26,12,45,812.0,159.5,0.9,37.0,934.0,940.54,633.8
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,953.58,643.04
2016,7,26,13,15,510.5,316.0,1.05,37.0,798.5,838.11,570.73
2016,7,26,13,30,224.0,463.0,1.1,37.0,671.0,685.17,469.75
2016,7,26,13,45,500.0,315.0,1.15,37.0,766.5,843.64,579.02
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,969.42,658.59
2016,7,26,14,15,769.0,165.0,1.2,37.0,836.0,961.56,653.15
2016,7,26,14,30,762.0,163.0,1.2,37.0,810.0,950.36,647.41
2016,7,26,14,45,751.5,160.5,1.25,37.0,778.0,931.97,638.2
2016,7,26,15,0,741.0,158.0,1.3,37.0,746.0,910.54,627.2
2016,7,26,15,15,728.0,155.0,1.3,36.5,708.5,889.27,616.9
2016,7,26,15,30,715.0,152.0,1.3,36.0,671.0,859.47,601.24
2016,7,26,15,45,693.5,150.0,1.35,36.0,628.0,820.74,579.21
2016,7,26,16,0,672.0,148.0,1.4,36.0,585.0,780.35,555.84
2016,7,26,16,15,597.0,159.5,1.4,35.5,525.5,708.01,511.39
2016,7,26,16,30,522.0,171.0,1.4,35.0,466.0,631.72,461.93
2016,7,26,16,45,540.0,150.5,1.4,35.0,430.5,602.58,444.28
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,576.54,427.68
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.0,510.51,382.19
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,452.92,341.45
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,385.91,292.34
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,323.48,245.07
2016,7,26,18,15,314.0,80.0,0.9,32.5,156.0,257.37,193.62
2016,7,26,18,30,252.0,66.0,0.8,32.0,112.0,197.65,145.82
2016,7,26,18,45,173.5,47.5,0.7,31.5,74.5,126.18,88.74
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,70.22,39.95
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,25.06,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.5,1.25,24.5,12.5,11.0,0.0
2016,7,27,6,0,0.0,25.0,1.4,25.0,25.0,22.04,12.12
2016,7,27,6,15,0.0,43.0,1.4,25.5,43.0,37.23,25.69
2016,7,27,6,30,0.0,61.0,1.4,26.0,61.0,52.15,38.73
2016,7,27,6,45,3.0,81.5,1.4,26.5,82.5,68.8,53.01
2016,7,27,7,0,6.0,102.0,1.4,27.0,104.0,85.29,66.86
2016,7,27,7,15,98.5,131.0,1.5,27.5,170.5,99.58,78.56
2016,7,27,7,30,191.0,160.0,1.6,28.0,237.0,119.11,94.36
2016,7,27,7,45,95.5,144.5,1.7,29.0,183.0,109.56,85.79
2016,7,27,8,0,0.0,129.0,1.8,30.0,129.0,110.44,82.01
2016,7,27,8,15,5.5,161.0,1.7,30.5,164.5,137.1,101.96
2016,7,27,8,30,11.0,193.0,1.6,31.0,200.0,164.7,122.19
2016,7,27,8,45,107.5,248.0,1.5,32.0,320.0,218.89,158.5
2016,7,27,9,0,204.0,303.0,1.4,33.0,440.0,297.09,212.65
2016,7,27,9,15,463.0,228.0,1.25,33.0,564.0,340.48,240.06
2016,7,27,9,30,722.0,153.0,1.1,33.0,688.0,417.85,294.93
2016,7,27,9,45,733.5,156.5,0.95,33.5,724.0,473.67,336.05
2016,7,27,10,0,745.0,160.0,0.8,34.0,760.0,525.73,372.88
2016,7,27,10,15,754.0,163.0,0.75,34.0,791.0,575.78,408.28
2016,7,27,10,30,763.0,166.0,0.7,34.0,822.0,625.16,442.02
2016,7,27,10,45,767.0,169.5,0.65,34.5,845.5,670.74,471.17
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,714.76,498.29
2016,7,27,11,15,776.0,174.5,0.65,35.0,887.0,756.06,525.32
2016,7,27,11,30,781.0,176.0,0.7,35.0,905.0,795.5,550.42
2016,7,27,11,45,552.5,314.5,0.8,35.5,833.5,766.3,527.4
2016,7,27,12,0,324.0,453.0,0.9,36.0,762.0,712.62,488.57
2016,7,27,12,15,552.0,318.0,0.95,36.0,845.5,815.6,560.11
2016,7,27,12,30,780.0,183.0,1.0,36.0,929.0,912.79,622.68
2016,7,27,12,45,464.5,331.5,1.1,36.0,775.0,783.46,538.85
2016,7,27,13,0,149.0,480.0,1.2,36.0,621.0,615.35,425.66
2016,7,27,13,15,455.5,333.5,1.2,35.5,757.0,802.12,556.23
2016,7,27,13,30,762.0,187.0,1.2,35.0,893.0,963.77,660.09
2016,7,27,13,45,592.0,278.5,1.2,35.0,820.5,902.03,619.51
2016,7,27,14,0,422.0,370.0,1.2,35.0,748.0,826.18,569.2
2016,7,27,14,15,579.0,274.5,1.2,35.0,775.5,892.01,616.08
2016,7,27,14,30,736.0,179.0,1.2,35.0,803.0,948.95,652.82
2016,7,27,14,45,552.0,260.0,1.2,35.0,718.0,842.57,585.82
2016,7,27,15,0,368.0,341.0,1.2,35.0,633.0,728.45,510.89
2016,7,27,15,15,322.0,333.5,1.15,34.5,579.5,672.4,476.34
2016,7,27,15,30,276.0,326.0,1.1,34.0,526.0,616.69,440.73
2016,7,27,15,45,196.5,309.5,1.1,34.0,447.5,505.77,365.99
2016,7,27,16,0,117.0,293.0,1.1,34.0,369.0,414.44,302.41
2016,7,27,16,15,235.5,256.0,1.05,33.5,394.0,486.77,358.07
2016,7,27,16,30,354.0,219.0,1.0,33.0,419.0,534.35,394.75
2016,7,27,16,45,252.0,209.0,0.95,33.0,345.0,432.1,321.56
2016,7,27,17,0,150.0,199.0,0.9,33.0,271.0,324.66,243.56
2016,7,27,17,15,139.5,177.0,0.85,32.5,237.0,288.01,217.94
2016,7,27,17,30,129.0,155.0,0.8,32.0,203.0,251.86,191.61
2016,7,27,17,45,115.0,132.0,0.75,32.0,170.5,213.05,162.16
2016,7,27,18,0,101.0,109.0,0.7,32.0,138.0,175.26,132.8
2016,7,27,18,15,80.5,87.0,0.65,31.5,107.0,136.67,102.33
2016,7,27,18,30,60.0,65.0,0.6,31.0,76.0,99.88,72.7
2016,7,27,18,45,30.5,45.0,0.55,30.5,50.5,58.48,39.34
2016,7,27,19,0,1.0,25.0,0.5,30.0,25.0,23.59,10.03
2016,7,27,19,15,0.5,12.5,0.5,29.5,12.5,11.49,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.98,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.76,15.11
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.37,24.25
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,43.47,31.53
2016,7,28,6,45,480.0,64.0,0.7,26.0,188.0,48.16,35.62
2016,7,28,7,0,544.0,72.0,0.8,27.0,236.0,52.68,39.36
2016,7,28,7,15,587.0,78.0,0.85,27.5,286.0,55.35,41.47
2016,7,28,7,30,630.0,84.0,0.9,28.0,336.0,57.89,43.39
2016,7,28,7,45,664.5,88.0,0.95,29.0,386.5,58.81,43.81
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,88.18,48.27
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,145.42,79.85
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,199.6,118.45
2016,7,28,8,45,765.0,103.0,1.15,31.5,581.5,254.52,162.1
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,311.2,208.37
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.5,367.23,254.35
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,423.92,299.88
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,482.04,345.16
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,536.37,386.54
2016,7,28,10,15,846.5,114.0,2.15,34.0,818.0,588.23,425.69
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,638.97,463.09
2016,7,28,10,45,595.5,267.0,2.45,34.5,785.5,639.79,460.42
2016,7,28,11,0,337.0,418.0,2.6,35.0,722.0,614.89,438.89
2016,7,28,11,15,278.5,442.0,2.7,35.0,697.0,612.33,436.73
2016,7,28,11,30,220.0,466.0,2.8,35.0,672.0,601.06,428.28
2016,7,28,11,45,268.0,460.0,2.95,35.5,713.5,654.92,465.15
2016,7,28,12,0,316.0,454.0,3.1,36.0,755.0,707.17,500.23
2016,7,28,12,15,599.0,286.5,3.2,36.0,858.0,829.11,588.34
2016,7,28,12,30,882.0,119.0,3.3,36.0,961.0,937.81,660.51
2016,7,28,12,45,589.5,288.5,3.45,36.0,850.5,862.02,609.71
2016,7,28,13,0,297.0,458.0,3.6,36.0,740.0,748.94,528.71
2016,7,28,13,15,199.0,456.5,3.7,36.0,644.5,648.43,460.98
2016,7,28,13,30,101.0,455.0,3.8,36.0,549.0,541.73,386.9
2016,7,28,13,45,486.0,283.5,3.9,36.0,719.0,798.9,573.19
2016,7,28,14,0,871.0,112.0,4.0,36.0,889.0,997.78,705.16
2016,7,28,14,15,864.5,111.0,4.05,36.0,862.5,990.7,700.32
2016,7,28,14,30,858.0,110.0,4.1,36.0,836.0,980.08,694.8
2016,7,28,14,45,568.0,237.5,4.15,36.0,710.5,840.75,604.22
2016,7,28,15,0,278.0,365.0,4.2,36.0,585.0,667.5,481.68
2016,7,28,15,15,548.5,233.5,4.2,35.5,639.5,797.62,580.6
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,887.64,644.17
2016,7,28,15,45,802.5,100.5,4.25,35.0,650.5,860.11,627.05
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,821.61,603.19
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,777.71,576.09
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,732.29,547.53
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,679.25,512.21
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,628.48,477.9
2016,7,28,17,15,663.5,81.5,3.8,33.5,364.5,568.97,436.02
2016,7,28,17,30,630.0,77.0,3.6,33.0,314.0,510.62,393.32
2016,7,28,17,45,586.5,70.5,3.45,32.5,264.0,445.56,344.24
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,383.5,295.68
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,311.57,237.91
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,246.13,183.65
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,170.07,120.81
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,102.7,56.55
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,36.02,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,110.0,16.0,1.1,23.5,27.0,12.59,0.0
2016,7,29,6,0,220.0,32.0,1.2,24.0,54.0,24.96,14.31
2016,7,29,6,15,309.0,43.5,1.25,24.0,94.5,33.47,22.64
2016,7,29,6,30,398.0,55.0,1.3,24.0,135.0,42.63,30.93
2016,7,29,6,45,460.0,63.5,1.4,24.5,181.5,47.75,35.49
2016,7,29,7,0,522.0,72.0,1.5,25.0,228.0,52.66,39.69
2016,7,29,7,15,565.5,78.5,1.6,25.5,277.5,55.69,42.14
2016,7,29,7,30,609.0,85.0,1.7,26.0,327.0,58.57,44.36
2016,7,29,7,45,644.0,89.0,1.85,26.5,377.0,59.44,44.84
2016,7,29,8,0,679.0,93.0,2.0,27.0,427.0,87.72,49.21
2016,7,29,8,15,703.0,97.0,2.05,27.0,475.0,143.92,80.88
2016,7,29,8,30,727.0,101.0,2.1,27.0,523.0,197.05,119.71
2016,7,29,8,45,753.0,100.5,2.2,27.5,570.0,249.7,162.42
2016,7,29,9,0,779.0,100.0,2.3,28.0,617.0,304.91,208.69
2016,7,29,9,15,558.5,209.5,2.25,28.5,592.5,360.05,258.84
2016,7,29,9,30,338.0,319.0,2.2,29.0,568.0,394.56,288.94
2016,7,29,9,45,587.0,212.0,2.2,29.5,672.5,448.19,328.37
2016,7,29,10,0,836.0,105.0,2.2,30.0,777.0,529.27,388.92
2016,7,29,10,15,844.5,107.0,2.1,30.5,808.5,581.53,427.16
2016,7,29,10,30,853.0,109.0,2.0,31.0,840.0,632.78,463.36
2016,7,29,10,45,861.5,109.0,1.95,31.5,866.0,681.07,496.55
2016,7,29,11,0,870.0,109.0,1.9,32.0,892.0,727.86,527.55
2016,7,29,11,15,519.0,289.5,1.8,32.0,759.0,665.87,479.24
2016,7,29,11,30,168.0,470.0,1.7,32.0,626.0,563.39,402.19
2016,7,29,11,45,526.0,291.5,1.65,32.5,789.0,724.43,518.18
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,882.01,620.43
2016,7,29,12,15,885.5,113.5,1.55,33.0,956.0,911.76,636.64
2016,7,29,12,30,887.0,114.0,1.5,33.0,960.0,938.48,652.17
2016,7,29,12,45,888.0,113.0,1.45,33.5,956.5,960.14,663.19
2016,7,29,13,0,889.0,112.0,1.4,34.0,953.0,978.47,672.16
2016,7,29,13,15,451.5,190.0,1.35,34.0,617.0,658.94,469.33
2016,7,29,13,30,14.0,268.0,1.3,34.0,281.0,258.04,184.73
2016,7,29,13,45,444.0,190.0,1.3,34.0,586.0,665.87,480.5
2016,7,29,14,0,874.0,112.0,1.3,34.0,891.0,1001.55,689.98
2016,7,29,14,15,525.5,263.5,1.3,34.0,728.0,824.84,575.97
2016,7,29,14,30,177.0,415.0,1.3,34.0,565.0,605.22,426.9
2016,7,29,14,45,101.5,357.5,1.3,34.0,443.0,454.11,326.11
2016,7,29,15,0,26.0,300.0,1.3,34.0,321.0,320.54,231.95
2016,7,29,15,15,422.5,202.5,1.3,34.0,508.0,643.91,468.34
2016,7,29,15,30,819.0,105.0,1.3,34.0,695.0,891.58,629.3
2016,7,29,15,45,797.5,105.5,1.3,34.0,650.0,861.96,609.43
2016,7,29,16,0,776.0,106.0,1.3,34.0,605.0,821.45,585.62
2016,7,29,16,15,756.0,102.5,1.2,33.5,558.0,775.96,558.41
2016,7,29,16,30,736.0,99.0,1.1,33.0,511.0,729.06,529.89
2016,7,29,16,45,702.0,97.5,1.05,33.0,460.0,675.66,495.98
2016,7,29,17,0,668.0,96.0,1.0,33.0,409.0,619.7,459.58
2016,7,29,17,15,633.0,90.0,0.9,32.5,358.5,558.53,417.92
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,498.72,375.85
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,429.19,325.14
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,363.73,275.62
2016,7,29,18,15,421.5,62.5,0.5,30.5,161.0,292.77,220.27
2016,7,29,18,30,354.0,53.0,0.4,30.0,115.0,225.98,166.55
2016,7,29,18,45,255.5,39.5,0.35,29.5,76.5,154.34,108.5
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,90.93,47.45
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,31.38,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.5,16.5,0.65,23.5,25.5,12.99,0.0
2016,7,30,6,0,193.0,33.0,0.8,24.0,51.0,25.73,14.79
2016,7,30,6,15,279.0,46.0,0.8,24.5,91.0,35.35,24.15
2016,7,30,6,30,365.0,59.0,0.8,25.0,131.0,44.68,32.51
2016,7,30,6,45,429.0,68.5,0.85,25.5,178.0,51.98,38.93
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,57.52,43.64
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.0,61.09,46.52
2016,7,30,7,30,582.0,93.0,0.9,27.0,323.0,64.48,49.14
2016,7,30,7,45,615.5,99.0,0.95,28.0,373.0,66.47,50.42
2016,7,30,8,0,649.0,105.0,1.0,29.0,423.0,94.68,55.06
2016,7,30,8,15,674.0,109.5,1.0,29.5,471.0,144.28,81.27
2016,7,30,8,30,699.0,114.0,1.0,30.0,519.0,196.88,118.74
2016,7,30,8,45,535.0,190.5,1.0,30.5,515.5,264.13,177.65
2016,7,30,9,0,371.0,267.0,1.0,31.0,512.0,314.7,221.96
2016,7,30,9,15,288.0,306.0,1.05,31.5,504.0,341.93,244.95
2016,7,30,9,30,205.0,345.0,1.1,32.0,496.0,363.95,262.54
2016,7,30,9,45,198.0,365.5,1.15,32.5,518.0,393.67,283.82
2016,7,30,10,0,191.0,386.0,1.2,33.0,540.0,422.66,303.99
2016,7,30,10,15,225.5,398.0,1.2,33.0,586.5,467.98,335.73
2016,7,30,10,30,260.0,410.0,1.2,33.0,633.0,515.9,368.81
2016,7,30,10,45,319.5,401.0,1.3,33.5,683.5,567.69,404.34
2016,7,30,11,0,379.0,392.0,1.4,34.0,734.0,623.75,442.3
2016,7,30,11,15,605.0,266.5,1.45,34.0,824.0,711.3,504.98
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,800.09,565.8
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,834.92,587.25
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,867.18,607.52
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,894.51,624.69
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,918.95,640.13
2016,7,30,12,45,834.0,144.0,1.75,34.5,935.0,938.97,651.56
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,955.81,661.1
2016,7,30,13,15,830.0,143.5,1.8,35.0,918.0,966.93,668.02
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,974.65,673.02
2016,7,30,13,45,822.0,141.5,1.85,35.0,887.0,975.94,674.85
2016,7,30,14,0,817.0,140.0,1.9,35.0,868.0,973.74,674.72
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.5,978.12,679.59
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,967.44,675.27
2016,7,30,14,45,794.5,135.0,1.95,34.0,783.0,949.9,666.08
2016,7,30,15,0,785.0,133.0,2.0,34.0,751.0,929.18,654.99
2016,7,30,15,15,773.0,130.0,2.0,34.0,713.0,901.94,639.28
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,871.95,621.81
2016,7,30,15,45,744.0,124.5,2.0,34.0,632.0,835.42,600.04
2016,7,30,16,0,727.0,122.0,2.0,34.0,589.0,796.83,576.75
2016,7,30,16,15,706.5,117.5,1.95,33.5,542.5,755.4,552.08
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,708.6,523.36
2016,7,30,16,45,591.5,126.5,1.9,33.0,434.5,624.22,466.67
2016,7,30,17,0,497.0,140.0,1.9,33.0,373.0,538.34,406.19
2016,7,30,17,15,475.5,125.5,1.7,32.5,326.0,484.84,368.69
2016,7,30,17,30,454.0,111.0,1.5,32.0,279.0,431.94,330.31
2016,7,30,17,45,455.5,93.5,1.35,31.5,240.0,389.9,299.05
2016,7,30,18,0,457.0,76.0,1.2,31.0,201.0,350.94,268.48
2016,7,30,18,15,390.0,65.0,1.1,30.0,155.5,276.91,210.47
2016,7,30,18,30,323.0,54.0,1.0,29.0,110.0,214.27,159.58
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,144.72,102.33
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,82.13,40.31
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,28.03,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,75.0,16.5,0.85,22.5,24.0,12.99,0.0
2016,7,31,6,0,150.0,33.0,1.0,23.0,48.0,25.69,14.66
2016,7,31,6,15,231.5,49.0,1.0,23.5,87.0,37.59,26.1
2016,7,31,6,30,313.0,65.0,1.0,24.0,126.0,49.08,36.38
2016,7,31,6,45,158.0,82.0,1.0,25.0,113.0,62.68,48.11
2016,7,31,7,0,3.0,99.0,1.0,26.0,100.0,82.84,65.05
2016,7,31,7,15,263.0,103.5,1.05,26.5,207.0,77.68,60.49
2016,7,31,7,30,523.0,108.0,1.1,27.0,314.0,75.88,58.72
2016,7,31,7,45,291.0,152.5,1.15,27.5,270.0,108.87,85.8
2016,7,31,8,0,59.0,197.0,1.2,28.0,226.0,153.72,115.12
2016,7,31,8,15,160.0,221.0,1.2,28.5,311.0,182.2,131.25
2016,7,31,8,30,261.0,245.0,1.2,29.0,396.0,224.16,157.82
2016,7,31,8,45,479.5,192.5,1.2,29.5,498.5,252.91,172.15
2016,7,31,9,0,698.0,140.0,1.2,30.0,601.0,308.73,210.55
2016,7,31,9,15,714.5,144.0,1.1,30.5,643.0,362.92,254.08
2016,7,31,9,30,731.0,148.0,1.0,31.0,685.0,418.25,297.17
2016,7,31,9,45,770.0,135.0,0.95,31.5,727.5,473.69,339.0
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,528.13,378.86
2016,7,31,10,15,818.0,124.0,0.85,32.0,801.0,581.18,416.98
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,631.71,452.1
2016,7,31,10,45,562.5,276.0,0.75,32.5,763.0,627.45,444.68
2016,7,31,11,0,298.0,426.0,0.7,33.0,694.0,595.21,417.74
2016,7,31,11,15,343.0,415.0,0.75,33.0,729.5,639.49,448.44
2016,7,31,11,30,388.0,404.0,0.8,33.0,765.0,685.95,479.54
2016,7,31,11,45,239.5,433.5,0.9,33.5,657.5,608.73,426.38
2016,7,31,12,0,91.0,463.0,1.0,34.0,550.0,506.96,356.26
2016,7,31,12,15,172.0,467.5,1.1,34.0,631.5,600.03,421.27
2016,7,31,12,30,253.0,472.0,1.2,34.0,713.0,698.9,487.12
2016,7,31,12,45,539.0,312.0,1.3,34.0,821.5,838.21,583.89
2016,7,31,13,0,825.0,152.0,1.4,34.0,930.0,956.36,660.27
2016,7,31,13,15,822.0,151.5,1.45,34.0,918.0,979.31,673.81
2016,7,31,13,30,819.0,151.0,1.5,34.0,906.0,987.33,679.51
2016,7,31,13,45,810.5,152.0,1.6,34.0,885.5,987.87,681.67
2016,7,31,14,0,802.0,153.0,1.7,34.0,865.0,984.88,681.81
2016,7,31,14,15,794.5,151.0,1.7,34.0,838.5,976.25,677.35
2016,7,31,14,30,787.0,149.0,1.7,34.0,812.0,964.19,670.96
2016,7,31,14,45,773.0,149.0,1.75,34.0,778.5,944.56,660.6
2016,7,31,15,0,759.0,149.0,1.8,34.0,745.0,921.9,648.41
2016,7,31,15,15,400.0,221.5,1.8,33.5,534.5,644.42,467.13
2016,7,31,15,30,41.0,294.0,1.8,33.0,324.0,331.69,242.67
2016,7,31,15,45,102.0,292.5,1.85,33.0,360.0,387.01,286.54
2016,7,31,16,0,163.0,291.0,1.9,33.0,396.0,454.36,336.7
2016,7,31,16,15,81.5,200.0,1.85,32.5,252.5,266.57,200.1
2016,7,31,16,30,0.0,109.0,1.8,32.0,109.0,97.56,70.76
