Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,45,284.0,116.5,1.8,32.0,248.5,367.26,283.41
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,578.92,439.17
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,511.46,389.53
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,452.9,346.85
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,385.1,295.9
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,321.88,246.88
2016,7,31,18,15,316.5,74.5,0.95,29.5,147.5,253.18,192.63
2016,7,31,18,30,249.0,61.0,0.9,29.0,103.0,191.6,142.56
2016,7,31,18,45,165.5,43.0,0.85,28.5,67.0,119.02,83.51
2016,7,31,19,0,82.0,25.0,0.8,28.0,31.0,60.02,25.98
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.5,21.55,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.0,16.0,0.95,22.5,23.5,12.61,0.0
2016,8,1,6,0,164.0,32.0,1.1,23.0,47.0,24.96,13.88
2016,8,1,6,15,250.5,46.5,1.1,23.0,86.5,35.74,24.56
2016,8,1,6,30,337.0,61.0,1.1,23.0,126.0,46.18,34.04
2016,8,1,6,45,404.0,71.0,1.15,23.5,172.5,52.86,40.01
2016,8,1,7,0,471.0,81.0,1.2,24.0,219.0,60.16,46.28
2016,8,1,7,15,517.0,89.0,1.2,24.5,268.5,64.0,49.42
2016,8,1,7,30,563.0,97.0,1.2,25.0,318.0,67.65,52.27
2016,8,1,7,45,284.0,126.0,1.25,25.5,238.0,91.75,72.25
2016,8,1,8,0,5.0,155.0,1.3,26.0,158.0,129.97,98.75
2016,8,1,8,15,60.0,204.0,1.3,26.5,238.5,167.05,124.74
2016,8,1,8,30,115.0,253.0,1.3,27.0,319.0,211.25,155.46
2016,8,1,8,45,101.5,273.0,1.3,28.0,335.0,240.38,177.28
2016,8,1,9,0,88.0,293.0,1.3,29.0,351.0,261.84,193.09
2016,8,1,9,15,46.5,237.0,1.2,29.5,268.0,214.68,158.58
2016,8,1,9,30,5.0,181.0,1.1,30.0,185.0,159.97,117.8
2016,8,1,9,45,9.0,215.0,1.05,30.5,222.0,191.48,141.04
2016,8,1,10,0,13.0,249.0,1.0,31.0,259.0,223.72,164.18
2016,8,1,10,15,18.5,284.5,0.9,31.0,300.0,258.86,189.35
2016,8,1,10,30,24.0,320.0,0.8,31.0,341.0,294.97,214.79
2016,8,1,10,45,414.5,236.0,0.75,31.5,607.0,493.8,359.53
2016,8,1,11,0,805.0,152.0,0.7,32.0,873.0,723.5,514.34
2016,8,1,11,15,809.5,153.0,0.65,32.0,891.0,765.44,538.51
2016,8,1,11,30,814.0,154.0,0.6,32.0,909.0,805.34,561.86
2016,8,1,11,45,619.5,278.0,0.6,32.5,856.5,792.53,549.06
2016,8,1,12,0,425.0,402.0,0.6,33.0,804.0,762.32,524.39
2016,8,1,12,15,441.5,404.0,0.65,33.0,822.5,798.87,548.5
2016,8,1,12,30,458.0,406.0,0.7,33.0,841.0,834.54,571.11
2016,8,1,12,45,449.5,402.5,0.75,33.0,827.5,840.07,574.99
2016,8,1,13,0,441.0,399.0,0.8,33.0,814.0,842.98,577.68
2016,8,1,13,15,590.0,300.5,0.85,33.0,848.5,906.44,622.05
2016,8,1,13,30,739.0,202.0,0.9,33.0,883.0,967.86,661.89
2016,8,1,13,45,724.0,206.5,0.95,33.0,861.5,965.73,661.24
2016,8,1,14,0,709.0,211.0,1.0,33.0,840.0,960.25,659.5
2016,8,1,14,15,700.5,208.0,1.0,32.5,813.5,950.19,655.59
2016,8,1,14,30,692.0,205.0,1.0,32.0,787.0,936.95,649.88
2016,8,1,14,45,684.5,199.0,1.0,32.0,755.5,918.45,639.74
2016,8,1,15,0,677.0,193.0,1.0,32.0,724.0,896.99,627.87
2016,8,1,15,15,662.5,189.0,0.95,31.5,686.0,868.17,611.91
2016,8,1,15,30,648.0,185.0,0.9,31.0,648.0,836.98,594.44
2016,8,1,15,45,460.5,231.0,0.85,31.0,549.5,693.79,499.84
2016,8,1,16,0,273.0,277.0,0.8,31.0,451.0,551.48,402.25
2016,8,1,16,15,340.0,239.0,0.8,31.0,439.0,558.41,411.33
2016,8,1,16,30,407.0,201.0,0.8,31.0,427.0,574.01,424.52
2016,8,1,16,45,295.0,196.5,0.85,31.0,352.0,452.95,339.48
2016,8,1,17,0,183.0,192.0,0.9,31.0,277.0,342.47,259.48
2016,8,1,17,15,168.0,171.0,0.9,30.5,241.5,302.29,231.19
2016,8,1,17,30,153.0,150.0,0.9,30.0,206.0,263.0,202.31
2016,8,1,17,45,259.5,120.0,0.9,30.0,197.0,295.13,227.85
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,314.76,241.65
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,246.38,187.59
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,185.04,137.98
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,113.67,79.63
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,54.56,20.53
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,19.63,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,65.5,16.0,0.45,22.5,22.0,14.55,0.0
2016,8,2,6,0,131.0,32.0,0.5,23.0,44.0,25.76,14.3
2016,8,2,6,15,215.0,48.0,0.45,23.5,82.5,36.86,25.43
2016,8,2,6,30,299.0,64.0,0.4,24.0,121.0,48.38,35.76
2016,8,2,6,45,369.0,75.0,0.35,25.0,167.5,55.72,42.18
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,62.8,48.1
2016,8,2,7,15,310.0,120.5,0.4,26.5,220.0,89.36,70.27
2016,8,2,7,30,181.0,155.0,0.5,27.0,226.0,115.74,91.76
2016,8,2,7,45,201.5,177.5,0.6,27.5,267.0,130.43,103.27
2016,8,2,8,0,222.0,200.0,0.7,28.0,308.0,155.46,112.57
2016,8,2,8,15,208.5,226.0,0.75,28.5,335.5,190.29,135.21
2016,8,2,8,30,195.0,252.0,0.8,29.0,363.0,223.97,159.94
2016,8,2,8,45,261.5,263.5,0.9,29.5,427.0,259.16,183.98
2016,8,2,9,0,328.0,275.0,1.0,30.0,491.0,308.36,219.49
2016,8,2,9,15,211.5,305.5,1.05,30.0,448.5,319.93,232.07
2016,8,2,9,30,95.0,336.0,1.1,30.0,406.0,316.59,231.95
2016,8,2,9,45,144.0,360.0,1.15,30.5,472.0,364.97,266.32
2016,8,2,10,0,193.0,384.0,1.2,31.0,538.0,422.9,306.95
2016,8,2,10,15,223.5,396.0,1.15,31.0,581.5,466.13,337.08
2016,8,2,10,30,254.0,408.0,1.1,31.0,625.0,511.83,368.58
2016,8,2,10,45,211.5,427.5,1.1,31.5,611.5,517.93,371.26
2016,8,2,11,0,169.0,447.0,1.1,32.0,598.0,519.57,370.85
2016,8,2,11,15,109.0,429.5,1.0,32.0,528.0,471.74,336.87
2016,8,2,11,30,49.0,412.0,0.9,32.0,458.0,412.49,294.83
2016,8,2,11,45,121.5,444.5,0.8,32.0,559.0,515.18,366.02
2016,8,2,12,0,194.0,477.0,0.7,32.0,660.0,618.22,433.63
2016,8,2,12,15,166.5,478.5,0.7,31.5,636.0,606.45,425.19
2016,8,2,12,30,139.0,480.0,0.7,31.0,612.0,592.35,416.3
2016,8,2,12,45,116.0,470.0,0.75,31.0,579.5,569.24,401.28
2016,8,2,13,0,93.0,460.0,0.8,31.0,547.0,531.39,376.47
2016,8,2,13,15,51.5,338.5,0.95,30.5,387.0,373.83,270.42
2016,8,2,13,30,10.0,217.0,1.1,30.0,227.0,206.61,151.02
2016,8,2,13,45,18.5,279.0,1.25,29.5,296.0,273.86,201.84
2016,8,2,14,0,27.0,341.0,1.4,29.0,365.0,358.56,263.74
2016,8,2,14,15,93.5,376.0,1.45,28.5,455.5,463.68,341.12
2016,8,2,14,30,160.0,411.0,1.5,28.0,546.0,586.1,428.26
2016,8,2,14,45,80.0,265.5,1.6,28.0,333.0,352.96,263.2
2016,8,2,15,0,0.0,120.0,1.7,28.0,120.0,107.36,78.2
2016,8,2,15,15,5.5,172.0,1.7,27.5,176.5,161.33,120.79
2016,8,2,15,30,11.0,224.0,1.7,27.0,233.0,217.17,164.0
2016,8,2,15,45,6.0,192.0,1.75,27.0,197.0,181.71,137.04
2016,8,2,16,0,1.0,160.0,1.8,27.0,161.0,146.6,110.24
2016,8,2,16,15,0.5,88.5,1.8,26.5,89.0,78.85,57.57
2016,8,2,16,30,0.0,17.0,1.8,26.0,17.0,14.99,6.53
2016,8,2,16,45,77.0,105.0,1.8,26.0,140.5,169.03,132.51
2016,8,2,17,0,154.0,193.0,1.8,26.0,264.0,322.86,252.87
2016,8,2,17,15,128.5,174.5,1.75,25.5,229.0,279.81,219.5
2016,8,2,17,30,103.0,156.0,1.7,25.0,194.0,238.87,187.94
2016,8,2,17,45,90.0,131.5,1.65,25.0,161.0,190.66,149.86
2016,8,2,18,0,77.0,107.0,1.6,25.0,128.0,153.8,119.99
2016,8,2,18,15,55.5,83.5,1.45,24.5,96.5,115.08,88.14
2016,8,2,18,30,34.0,60.0,1.3,24.0,65.0,78.12,57.37
2016,8,2,18,45,17.0,38.0,1.2,24.0,40.5,46.33,30.46
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.09,0.55
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.55,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.78,1.1
2016,8,3,6,15,0.0,19.0,2.15,21.0,19.0,16.71,8.56
2016,8,3,6,30,0.0,28.0,2.2,21.0,28.0,24.65,15.72
2016,8,3,6,45,0.0,39.5,2.25,21.5,39.5,34.82,24.71
2016,8,3,7,0,0.0,51.0,2.3,22.0,51.0,45.01,33.59
2016,8,3,7,15,0.0,61.5,2.35,22.0,61.5,54.33,41.63
2016,8,3,7,30,0.0,72.0,2.4,22.0,72.0,63.67,49.56
2016,8,3,7,45,0.0,81.0,2.5,22.5,81.0,71.54,56.01
2016,8,3,8,0,0.0,90.0,2.6,23.0,90.0,79.29,59.41
2016,8,3,8,15,0.0,90.5,2.65,23.5,90.5,80.02,59.65
2016,8,3,8,30,0.0,91.0,2.7,24.0,91.0,80.62,59.8
2016,8,3,8,45,0.5,124.5,2.8,24.5,125.0,109.15,82.2
2016,8,3,9,0,1.0,158.0,2.9,25.0,159.0,137.68,104.23
2016,8,3,9,15,0.5,153.0,2.95,25.0,153.5,133.98,101.03
2016,8,3,9,30,0.0,148.0,3.0,25.0,148.0,129.99,97.68
2016,8,3,9,45,1.0,150.5,3.05,25.5,151.5,132.93,99.57
2016,8,3,10,0,2.0,153.0,3.1,26.0,155.0,135.97,101.54
2016,8,3,10,15,5.0,178.0,3.1,26.0,183.0,159.8,119.83
2016,8,3,10,30,8.0,203.0,3.1,26.0,211.0,184.12,138.35
2016,8,3,10,45,11.0,237.0,3.15,26.5,247.5,216.8,162.79
2016,8,3,11,0,14.0,271.0,3.2,27.0,284.0,250.1,187.38
2016,8,3,11,15,13.0,258.5,3.2,27.0,271.0,239.75,179.41
2016,8,3,11,30,12.0,246.0,3.2,27.0,258.0,229.07,171.3
2016,8,3,11,45,12.5,246.5,3.25,27.0,258.5,231.04,172.78
2016,8,3,12,0,13.0,247.0,3.3,27.0,259.0,232.98,174.23
2016,8,3,12,15,17.5,295.5,3.3,27.0,312.5,282.32,211.18
2016,8,3,12,30,22.0,344.0,3.3,27.0,366.0,332.66,248.34
2016,8,3,12,45,33.0,377.0,3.35,27.0,408.5,387.87,288.95
2016,8,3,13,0,44.0,410.0,3.4,27.0,451.0,434.39,322.88
2016,8,3,13,15,47.0,409.5,3.4,26.5,453.0,440.42,327.98
2016,8,3,13,30,50.0,409.0,3.4,26.0,455.0,446.24,333.15
2016,8,3,13,45,28.5,294.0,3.4,26.0,320.0,310.99,233.94
2016,8,3,14,0,7.0,179.0,3.4,26.0,185.0,168.81,126.39
2016,8,3,14,15,3.5,157.5,3.35,26.0,160.5,145.45,108.61
2016,8,3,14,30,0.0,136.0,3.3,26.0,136.0,122.11,90.54
2016,8,3,14,45,0.0,117.5,3.25,26.0,117.5,105.09,77.44
2016,8,3,15,0,0.0,99.0,3.2,26.0,99.0,88.12,64.29
2016,8,3,15,15,0.0,57.5,3.05,26.0,57.5,50.98,35.06
2016,8,3,15,30,0.0,16.0,2.9,26.0,16.0,14.15,5.72
2016,8,3,15,45,0.0,85.0,2.8,26.0,85.0,75.37,54.73
2016,8,3,16,0,0.0,154.0,2.7,26.0,154.0,139.97,105.85
2016,8,3,16,15,59.0,196.5,2.5,25.5,229.5,244.34,189.68
2016,8,3,16,30,118.0,239.0,2.3,25.0,305.0,354.22,275.58
2016,8,3,16,45,123.5,215.5,2.15,25.0,278.0,329.51,257.16
2016,8,3,17,0,129.0,192.0,2.0,25.0,251.0,303.82,238.29
2016,8,3,17,15,115.0,170.0,1.85,24.5,218.0,265.57,209.29
2016,8,3,17,30,101.0,148.0,1.7,24.0,185.0,228.24,180.42
2016,8,3,17,45,85.5,125.0,1.55,24.0,153.0,180.32,142.18
2016,8,3,18,0,70.0,102.0,1.4,24.0,121.0,144.11,112.59
2016,8,3,18,15,50.0,79.5,1.3,23.5,91.5,107.63,82.43
2016,8,3,18,30,30.0,57.0,1.2,23.0,62.0,72.81,53.3
2016,8,3,18,45,15.0,36.5,1.2,23.0,39.0,43.94,28.59
2016,8,3,19,0,0.0,16.0,1.2,23.0,16.0,14.1,0.0
2016,8,3,19,15,0.0,8.0,1.2,23.0,8.0,7.28,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,13.64,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.44,12.14
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.9,23.19
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,44.04,32.56
2016,8,4,6,45,169.0,55.5,2.6,20.5,87.0,43.83,32.65
2016,8,4,7,0,0.0,53.0,2.7,21.0,53.0,46.79,35.27
2016,8,4,7,15,0.0,48.5,2.7,21.5,48.5,42.79,31.7
2016,8,4,7,30,0.0,44.0,2.7,22.0,44.0,38.81,28.11
2016,8,4,7,45,3.0,100.0,2.7,22.5,101.5,86.74,69.03
2016,8,4,8,0,6.0,156.0,2.7,23.0,159.0,130.57,100.69
2016,8,4,8,15,3.0,147.5,2.65,23.5,149.0,126.19,96.57
2016,8,4,8,30,0.0,139.0,2.6,24.0,139.0,120.3,91.49
2016,8,4,8,45,5.0,172.5,2.6,25.0,175.5,149.4,113.56
2016,8,4,9,0,10.0,206.0,2.6,26.0,212.0,179.33,135.87
2016,8,4,9,15,15.0,233.0,2.55,26.0,243.0,204.96,155.13
2016,8,4,9,30,20.0,260.0,2.5,26.0,274.0,231.48,174.97
2016,8,4,9,45,34.0,300.0,2.45,26.5,326.5,269.9,203.2
2016,8,4,10,0,48.0,340.0,2.4,27.0,379.0,314.71,235.8
2016,8,4,10,15,41.0,342.5,2.35,27.5,377.0,318.97,238.05
2016,8,4,10,30,34.0,345.0,2.3,28.0,375.0,322.18,239.59
2016,8,4,10,45,29.5,341.5,2.25,28.5,367.5,320.98,237.92
2016,8,4,11,0,25.0,338.0,2.2,29.0,360.0,319.0,235.69
2016,8,4,11,15,48.5,387.0,2.15,29.0,431.5,384.57,283.3
2016,8,4,11,30,72.0,436.0,2.1,29.0,503.0,453.3,332.0
2016,8,4,11,45,141.5,454.5,2.1,29.0,587.5,542.03,395.21
2016,8,4,12,0,211.0,473.0,2.1,29.0,672.0,630.45,456.77
2016,8,4,12,15,128.0,444.5,2.1,29.0,565.5,540.46,392.87
2016,8,4,12,30,45.0,416.0,2.1,29.0,459.0,433.41,316.42
2016,8,4,12,45,30.0,352.0,2.1,29.5,380.5,360.94,264.71
2016,8,4,13,0,15.0,288.0,2.1,30.0,302.0,276.55,203.24
2016,8,4,13,15,27.0,338.5,2.1,30.0,363.5,350.11,257.25
2016,8,4,13,30,39.0,389.0,2.1,30.0,425.0,415.26,303.81
2016,8,4,13,45,19.5,241.0,2.1,30.0,259.0,249.45,183.94
2016,8,4,14,0,0.0,93.0,2.1,30.0,93.0,82.93,58.63
2016,8,4,14,15,7.5,181.5,2.05,30.0,188.0,171.8,126.89
2016,8,4,14,30,15.0,270.0,2.0,30.0,283.0,263.82,195.63
2016,8,4,14,45,21.0,283.0,2.0,30.0,300.0,283.16,210.08
2016,8,4,15,0,27.0,296.0,2.0,30.0,317.0,318.74,236.63
2016,8,4,15,15,33.0,292.0,1.95,29.5,316.5,321.71,239.79
2016,8,4,15,30,39.0,288.0,1.9,29.0,316.0,324.5,243.01
2016,8,4,15,45,136.0,284.0,1.9,29.0,372.0,425.84,320.75
2016,8,4,16,0,233.0,280.0,1.9,29.0,428.0,505.41,380.8
2016,8,4,16,15,211.5,258.5,1.85,29.0,384.5,457.81,346.59
2016,8,4,16,30,190.0,237.0,1.8,29.0,341.0,410.81,313.07
2016,8,4,16,45,100.5,196.0,1.8,29.0,251.0,289.45,221.93
2016,8,4,17,0,11.0,155.0,1.8,29.0,161.0,153.39,116.25
2016,8,4,17,15,6.5,136.5,1.65,28.5,140.0,132.49,100.57
2016,8,4,17,30,2.0,118.0,1.5,28.0,119.0,111.97,84.68
2016,8,4,17,45,1.0,98.0,1.4,27.5,98.5,92.28,69.24
2016,8,4,18,0,0.0,78.0,1.3,27.0,78.0,72.59,53.46
2016,8,4,18,15,0.0,59.5,1.2,26.0,59.5,54.97,39.14
2016,8,4,18,30,0.0,41.0,1.1,25.0,41.0,37.12,24.36
2016,8,4,18,45,0.0,26.0,1.0,24.5,26.0,22.93,12.17
2016,8,4,19,0,0.0,11.0,0.9,24.0,11.0,9.67,0.0
2016,8,4,19,15,0.0,5.5,0.9,24.0,5.5,5.0,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,12.28,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,21.16,10.05
2016,8,5,6,15,299.0,38.0,2.25,21.0,82.5,30.25,19.97
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,38.12,27.31
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,19.38,11.26
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.15,0.0
2016,8,5,7,15,0.0,59.5,2.2,22.0,59.5,52.56,40.13
2016,8,5,7,30,0.0,112.0,2.2,22.0,112.0,94.93,76.37
2016,8,5,7,45,0.5,129.5,2.25,22.5,130.0,109.08,87.91
2016,8,5,8,0,1.0,147.0,2.3,23.0,148.0,123.71,95.22
2016,8,5,8,15,0.5,110.5,2.35,23.0,111.0,96.54,73.06
2016,8,5,8,30,0.0,74.0,2.4,23.0,74.0,65.5,47.82
2016,8,5,8,45,0.0,112.0,2.5,23.5,112.0,98.55,74.11
2016,8,5,9,0,0.0,150.0,2.6,24.0,150.0,130.75,99.22
2016,8,5,9,15,2.0,164.0,2.65,24.0,165.5,143.74,109.08
2016,8,5,9,30,4.0,178.0,2.7,24.0,181.0,157.06,119.21
2016,8,5,9,45,16.5,243.5,2.8,24.5,257.0,218.92,166.48
2016,8,5,10,0,29.0,309.0,2.9,25.0,333.0,279.8,212.04
2016,8,5,10,15,32.0,319.5,2.9,25.0,346.5,294.86,223.01
2016,8,5,10,30,35.0,330.0,2.9,25.0,360.0,310.27,234.35
2016,8,5,10,45,92.0,387.0,2.9,25.5,468.0,402.57,302.73
2016,8,5,11,0,149.0,444.0,2.9,26.0,576.0,503.86,375.63
2016,8,5,11,15,148.0,453.5,2.8,26.0,587.5,523.86,389.05
2016,8,5,11,30,147.0,463.0,2.7,26.0,599.0,543.49,402.48
2016,8,5,11,45,77.5,324.5,2.65,26.5,396.5,362.11,270.81
2016,8,5,12,0,8.0,186.0,2.6,27.0,194.0,173.54,128.77
2016,8,5,12,15,13.5,254.0,2.5,27.0,267.0,240.89,179.98
2016,8,5,12,30,19.0,322.0,2.4,27.0,340.0,309.67,230.77
2016,8,5,12,45,160.5,386.0,2.35,27.5,536.0,530.84,393.21
2016,8,5,13,0,302.0,450.0,2.3,28.0,732.0,751.39,544.43
2016,8,5,13,15,172.5,423.0,2.25,28.0,584.0,592.74,432.63
2016,8,5,13,30,43.0,396.0,2.2,28.0,436.0,426.67,313.54
2016,8,5,13,45,119.5,416.0,2.15,28.0,522.5,542.83,398.83
2016,8,5,14,0,196.0,436.0,2.1,28.0,609.0,644.69,470.53
2016,8,5,14,15,140.0,414.0,2.05,28.0,535.5,568.36,416.31
2016,8,5,14,30,84.0,392.0,2.0,28.0,462.0,474.47,349.98
2016,8,5,14,45,172.5,376.5,1.95,28.5,512.5,564.44,416.15
2016,8,5,15,0,261.0,361.0,1.9,29.0,563.0,651.37,477.33
2016,8,5,15,15,494.0,250.5,1.85,29.0,609.0,768.64,563.38
2016,8,5,15,30,727.0,140.0,1.8,29.0,655.0,862.92,628.49
2016,8,5,15,45,621.0,170.5,1.75,29.0,590.5,782.92,575.74
2016,8,5,16,0,515.0,201.0,1.7,29.0,526.0,698.12,518.35
2016,8,5,16,15,560.0,169.0,1.6,28.5,496.0,684.12,512.41
2016,8,5,16,30,605.0,137.0,1.5,28.0,466.0,672.27,506.91
2016,8,5,16,45,366.5,163.0,1.45,28.0,356.5,486.2,371.95
2016,8,5,17,0,128.0,189.0,1.4,28.0,247.0,300.35,231.31
2016,8,5,17,15,120.0,165.5,1.3,27.5,214.5,264.4,205.47
2016,8,5,17,30,112.0,142.0,1.2,27.0,182.0,228.73,178.47
2016,8,5,17,45,97.0,119.5,1.15,27.0,150.5,190.53,148.39
2016,8,5,18,0,82.0,97.0,1.1,27.0,119.0,153.5,118.56
2016,8,5,18,15,62.0,75.5,1.05,26.0,90.0,109.02,82.57
2016,8,5,18,30,42.0,54.0,1.0,25.0,61.0,74.73,54.15
2016,8,5,18,45,21.0,34.5,0.95,24.5,38.0,44.24,28.13
2016,8,5,19,0,0.0,15.0,0.9,24.0,15.0,13.22,0.0
2016,8,5,19,15,0.0,7.5,0.95,24.0,7.5,6.82,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,59.0,14.5,1.1,21.5,19.0,13.19,0.0
2016,8,6,6,0,118.0,29.0,1.3,22.0,38.0,23.4,11.25
2016,8,6,6,15,206.0,45.0,1.3,22.5,76.5,34.67,23.49
2016,8,6,6,30,294.0,61.0,1.3,23.0,115.0,46.28,34.01
2016,8,6,6,45,364.5,73.0,1.35,23.5,161.0,54.43,41.3
2016,8,6,7,0,435.0,85.0,1.4,24.0,207.0,62.29,48.1
2016,8,6,7,15,242.0,115.5,1.45,24.5,186.0,85.68,67.88
2016,8,6,7,30,49.0,146.0,1.5,25.0,165.0,114.04,91.41
2016,8,6,7,45,115.0,173.0,1.6,25.5,226.0,126.93,101.62
2016,8,6,8,0,181.0,200.0,1.7,26.0,287.0,153.3,113.33
2016,8,6,8,15,428.5,161.5,1.7,26.5,397.0,156.97,102.36
2016,8,6,8,30,676.0,123.0,1.7,27.0,507.0,199.84,123.9
2016,8,6,8,45,703.5,125.0,1.75,27.5,554.5,253.07,166.53
2016,8,6,9,0,731.0,127.0,1.8,28.0,602.0,309.15,212.77
2016,8,6,9,15,747.5,130.5,1.7,28.5,645.0,369.18,261.74
2016,8,6,9,30,764.0,134.0,1.6,29.0,688.0,425.61,306.79
2016,8,6,9,45,778.5,135.5,1.55,29.5,726.0,480.24,349.2
2016,8,6,10,0,793.0,137.0,1.5,30.0,764.0,535.13,390.23
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.0,588.01,429.17
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,640.14,466.29
2016,8,6,10,45,822.0,141.5,1.4,30.5,854.0,688.93,499.49
2016,8,6,11,0,832.0,141.0,1.4,31.0,880.0,732.93,528.64
2016,8,6,11,15,836.5,142.0,1.4,31.0,898.0,774.97,555.95
2016,8,6,11,30,841.0,143.0,1.4,31.0,916.0,814.86,580.87
2016,8,6,11,45,846.0,142.0,1.45,31.5,927.0,851.11,602.62
2016,8,6,12,0,851.0,141.0,1.5,32.0,938.0,884.87,622.65
2016,8,6,12,15,851.0,141.0,1.5,32.0,940.5,912.38,639.35
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,936.85,654.19
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.5,956.28,666.64
2016,8,6,13,0,847.0,141.0,1.6,32.0,932.0,972.37,677.17
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.5,982.62,683.58
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,989.33,688.0
2016,8,6,13,45,836.0,137.0,1.65,32.0,885.0,991.0,690.18
2016,8,6,14,0,832.0,135.0,1.7,32.0,865.0,989.08,690.33
2016,8,6,14,15,824.0,133.0,1.7,32.0,837.5,979.6,685.32
2016,8,6,14,30,816.0,131.0,1.7,32.0,810.0,977.86,685.29
2016,8,6,14,45,806.5,129.0,1.7,32.0,776.5,959.87,675.24
2016,8,6,15,0,797.0,127.0,1.7,32.0,743.0,938.64,663.39
2016,8,6,15,15,784.0,124.0,1.65,32.0,704.0,909.85,646.24
2016,8,6,15,30,771.0,121.0,1.6,32.0,665.0,878.3,627.37
2016,8,6,15,45,754.0,117.5,1.6,32.0,621.0,840.0,604.65
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,799.62,580.37
2016,8,6,16,15,715.5,110.0,1.55,31.5,530.0,756.87,554.87
2016,8,6,16,30,694.0,106.0,1.5,31.0,483.0,709.14,525.57
2016,8,6,16,45,665.5,101.5,1.5,31.0,433.5,654.57,490.34
2016,8,6,17,0,637.0,97.0,1.5,31.0,384.0,600.08,453.99
2016,8,6,17,15,599.5,90.5,1.35,30.5,333.5,537.54,409.92
2016,8,6,17,30,562.0,84.0,1.2,30.0,283.0,476.69,365.7
2016,8,6,17,45,508.0,76.5,1.1,29.5,233.5,407.13,313.61
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,341.76,262.77
2016,8,6,18,15,379.0,58.5,0.95,28.5,139.0,264.52,201.31
2016,8,6,18,30,304.0,48.0,0.9,28.0,94.0,199.98,148.02
2016,8,6,18,45,200.5,33.0,0.85,27.5,58.5,128.09,87.04
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,58.64,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,20.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,47.0,14.0,1.8,23.0,17.5,12.73,0.0
2016,8,7,6,0,94.0,28.0,2.0,23.0,35.0,22.6,10.14
2016,8,7,6,15,176.0,45.5,2.1,23.5,72.5,36.15,24.54
2016,8,7,6,30,258.0,63.0,2.2,24.0,110.0,47.75,35.06
2016,8,7,6,45,134.5,79.5,2.3,24.5,104.5,63.3,48.66
2016,8,7,7,0,11.0,96.0,2.4,25.0,99.0,80.19,63.12
2016,8,7,7,15,95.5,123.0,2.4,25.0,159.0,93.99,74.8
2016,8,7,7,30,180.0,150.0,2.4,25.0,219.0,112.45,90.18
2016,8,7,7,45,365.0,141.0,2.45,25.5,306.0,95.55,75.52
2016,8,7,8,0,550.0,132.0,2.5,26.0,393.0,110.07,71.21
2016,8,7,8,15,578.5,139.0,2.5,26.0,441.0,156.29,96.31
2016,8,7,8,30,607.0,146.0,2.5,26.0,489.0,206.16,132.48
2016,8,7,8,45,309.0,177.0,2.5,26.5,352.0,203.39,143.64
2016,8,7,9,0,11.0,208.0,2.5,27.0,215.0,181.22,136.66
2016,8,7,9,15,35.5,262.0,2.45,27.5,287.0,230.38,173.16
2016,8,7,9,30,60.0,316.0,2.4,28.0,359.0,287.64,215.17
2016,8,7,9,45,42.5,306.5,2.35,28.5,338.0,279.39,208.43
2016,8,7,10,0,25.0,297.0,2.3,29.0,317.0,270.52,201.24
2016,8,7,10,15,38.0,334.0,2.25,29.0,366.0,310.69,230.68
2016,8,7,10,30,51.0,371.0,2.2,29.0,415.0,355.38,262.93
2016,8,7,10,45,43.0,368.5,2.2,29.0,406.0,353.99,261.47
2016,8,7,11,0,35.0,366.0,2.2,29.0,397.0,351.42,259.3
2016,8,7,11,15,26.5,337.0,2.15,29.0,361.0,323.69,238.91
2016,8,7,11,30,18.0,308.0,2.1,29.0,325.0,289.62,213.86
2016,8,7,11,45,21.0,330.0,2.1,29.0,350.0,313.81,231.58
2016,8,7,12,0,24.0,352.0,2.1,29.0,375.0,338.46,249.34
2016,8,7,12,15,68.0,410.5,2.05,29.0,475.5,445.35,326.64
2016,8,7,12,30,112.0,469.0,2.0,29.0,576.0,548.45,398.71
2016,8,7,12,45,99.0,461.0,2.0,29.5,555.0,534.66,387.57
2016,8,7,13,0,86.0,453.0,2.0,30.0,534.0,519.59,376.32
2016,8,7,13,15,198.5,442.5,2.0,29.5,624.5,639.24,462.64
2016,8,7,13,30,311.0,432.0,2.0,29.0,715.0,761.81,547.7
2016,8,7,13,45,287.5,427.5,2.0,29.0,684.5,740.17,532.34
2016,8,7,14,0,264.0,423.0,2.0,29.0,654.0,716.74,516.95
2016,8,7,14,15,508.0,293.0,2.0,29.0,720.5,844.52,609.84
2016,8,7,14,30,752.0,163.0,2.0,29.0,787.0,948.97,680.44
2016,8,7,14,45,742.0,160.0,2.05,29.0,754.0,930.18,668.96
2016,8,7,15,0,732.0,157.0,2.1,29.0,721.0,914.69,660.88
2016,8,7,15,15,607.5,202.0,2.1,28.5,653.5,832.78,609.95
2016,8,7,15,30,483.0,247.0,2.1,28.0,586.0,746.04,551.74
2016,8,7,15,45,563.5,199.5,2.15,28.0,570.5,755.8,563.17
2016,8,7,16,0,644.0,152.0,2.2,28.0,555.0,765.84,572.76
2016,8,7,16,15,620.0,146.0,2.2,27.5,508.5,717.68,542.25
2016,8,7,16,30,596.0,140.0,2.2,27.0,462.0,668.74,510.73
2016,8,7,16,45,456.5,154.0,2.2,27.0,386.0,546.12,421.91
2016,8,7,17,0,317.0,168.0,2.2,27.0,310.0,427.21,333.17
2016,8,7,17,15,287.0,152.0,2.1,26.5,268.0,375.3,294.98
2016,8,7,17,30,257.0,136.0,2.0,26.0,226.0,325.48,256.98
2016,8,7,17,45,221.5,117.0,1.95,26.0,185.0,271.17,214.0
2016,8,7,18,0,186.0,98.0,1.9,26.0,144.0,220.07,172.51
2016,8,7,18,15,143.5,77.0,1.8,25.5,107.5,166.52,128.45
2016,8,7,18,30,101.0,56.0,1.7,25.0,71.0,110.03,81.54
2016,8,7,18,45,50.5,35.0,1.65,24.5,42.5,62.71,40.95
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,8.5,1.4,22.5,8.5,7.73,0.0
2016,8,8,6,0,0.0,17.0,1.6,23.0,17.0,14.97,4.46
2016,8,8,6,15,0.0,35.5,1.55,23.0,35.5,30.81,20.11
2016,8,8,6,30,0.0,54.0,1.5,23.0,54.0,46.15,33.84
2016,8,8,6,45,5.5,75.0,1.45,23.0,76.5,63.21,48.88
2016,8,8,7,0,11.0,96.0,1.4,23.0,99.0,80.11,63.54
2016,8,8,7,15,51.0,123.0,1.3,23.0,142.0,97.39,78.23
2016,8,8,7,30,91.0,150.0,1.2,23.0,185.0,116.58,94.24
2016,8,8,7,45,59.5,163.0,1.2,23.5,187.0,126.41,101.94
2016,8,8,8,0,28.0,176.0,1.2,24.0,189.0,138.63,105.91
2016,8,8,8,15,93.5,212.0,1.2,24.0,263.5,175.34,131.22
2016,8,8,8,30,159.0,248.0,1.2,24.0,338.0,215.44,158.78
2016,8,8,8,45,122.0,267.0,1.2,24.5,339.5,235.78,175.57
2016,8,8,9,0,85.0,286.0,1.2,25.0,341.0,256.31,192.2
2016,8,8,9,15,45.5,239.0,1.2,25.5,268.5,216.27,162.55
2016,8,8,9,30,6.0,192.0,1.2,26.0,196.0,169.66,127.31
2016,8,8,9,45,36.5,273.5,1.2,26.5,302.5,250.27,187.72
2016,8,8,10,0,67.0,355.0,1.2,27.0,409.0,337.4,250.91
2016,8,8,10,15,83.5,379.5,1.15,27.0,448.5,374.74,277.26
2016,8,8,10,30,100.0,404.0,1.1,27.0,488.0,414.18,305.06
2016,8,8,10,45,69.5,389.5,1.1,27.5,449.0,390.27,286.78
2016,8,8,11,0,39.0,375.0,1.1,28.0,410.0,362.47,265.89
2016,8,8,11,15,24.0,287.5,1.05,28.0,309.0,277.55,204.58
2016,8,8,11,30,9.0,200.0,1.0,28.0,208.0,185.69,136.82
2016,8,8,11,45,12.5,249.5,1.0,28.5,261.0,233.97,172.62
2016,8,8,12,0,16.0,299.0,1.0,29.0,314.0,283.13,207.86
2016,8,8,12,15,15.5,290.5,0.95,29.0,305.0,276.28,202.55
2016,8,8,12,30,15.0,282.0,0.9,29.0,296.0,269.2,197.37
2016,8,8,12,45,92.5,376.0,0.9,29.0,462.5,457.32,332.88
2016,8,8,13,0,170.0,470.0,0.9,29.0,629.0,632.23,450.79
2016,8,8,13,15,229.0,453.5,0.95,29.0,664.0,681.16,483.68
2016,8,8,13,30,288.0,437.0,1.0,29.0,699.0,744.67,526.69
2016,8,8,13,45,183.5,425.0,1.05,29.0,590.5,618.12,441.95
2016,8,8,14,0,79.0,413.0,1.1,29.0,482.0,487.71,352.66
2016,8,8,14,15,194.0,397.0,1.15,29.0,559.0,606.24,438.8
2016,8,8,14,30,309.0,381.0,1.2,29.0,636.0,723.16,519.34
2016,8,8,14,45,208.5,372.0,1.3,29.0,541.0,596.81,433.43
2016,8,8,15,0,108.0,363.0,1.4,29.0,446.0,471.79,346.72
2016,8,8,15,15,64.5,308.5,1.5,28.5,358.0,371.08,276.4
2016,8,8,15,30,21.0,254.0,1.6,28.0,270.0,257.26,193.13
2016,8,8,15,45,15.0,226.0,1.7,28.0,237.0,224.33,169.18
2016,8,8,16,0,9.0,198.0,1.8,28.0,204.0,191.64,144.74
2016,8,8,16,15,4.5,158.0,1.85,27.5,161.0,148.65,112.21
2016,8,8,16,30,0.0,118.0,1.9,27.0,118.0,106.39,79.55
2016,8,8,16,45,0.0,97.5,1.95,27.0,97.5,87.12,64.58
2016,8,8,17,0,0.0,77.0,2.0,27.0,77.0,68.12,49.6
2016,8,8,17,15,0.0,66.5,1.95,26.5,66.5,58.77,42.33
2016,8,8,17,30,0.0,56.0,1.9,26.0,56.0,49.45,34.94
2016,8,8,17,45,0.0,45.5,1.9,25.5,45.5,40.13,27.43
2016,8,8,18,0,0.0,35.0,1.9,25.0,35.0,30.84,19.79
2016,8,8,18,15,0.0,26.0,1.95,24.5,26.0,22.88,13.13
2016,8,8,18,30,0.0,17.0,2.0,24.0,17.0,14.94,6.43
2016,8,8,18,45,0.0,10.0,2.05,24.0,10.0,8.78,0.92
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.63,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.36,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,10.91,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.85,6.59
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.37,18.06
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,36.76,25.81
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,41.32,30.02
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,45.77,33.93
2016,8,9,7,15,271.5,66.0,1.9,24.0,140.5,46.83,34.84
2016,8,9,7,30,0.0,70.0,1.9,24.0,70.0,61.89,47.66
2016,8,9,7,45,0.0,90.0,1.9,24.5,90.0,78.68,61.64
2016,8,9,8,0,0.0,110.0,1.9,25.0,110.0,95.25,71.78
2016,8,9,8,15,15.5,162.0,1.9,25.5,171.0,138.42,104.99
2016,8,9,8,30,31.0,214.0,1.9,26.0,232.0,176.89,133.67
2016,8,9,8,45,39.0,240.0,1.95,26.5,264.0,203.14,153.0
2016,8,9,9,0,47.0,266.0,2.0,27.0,296.0,230.88,173.43
2016,8,9,9,15,198.5,286.0,2.05,27.0,427.0,302.21,224.25
2016,8,9,9,30,350.0,306.0,2.1,27.0,558.0,392.73,290.4
2016,8,9,9,45,591.5,207.5,2.15,27.5,660.5,451.19,333.65
2016,8,9,10,0,833.0,109.0,2.2,28.0,763.0,535.28,396.97
2016,8,9,10,15,420.5,152.5,2.2,28.0,483.0,379.17,285.57
2016,8,9,10,30,8.0,196.0,2.2,28.0,203.0,178.15,132.07
2016,8,9,10,45,23.0,283.5,2.25,28.5,304.0,267.05,198.87
2016,8,9,11,0,38.0,371.0,2.3,29.0,405.0,358.46,264.99
2016,8,9,11,15,19.0,246.5,2.3,29.0,263.5,236.99,175.46
2016,8,9,11,30,0.0,122.0,2.3,29.0,122.0,108.73,78.58
2016,8,9,11,45,17.0,253.0,2.35,29.5,269.0,240.98,178.58
2016,8,9,12,0,34.0,384.0,2.4,30.0,416.0,385.67,283.18
2016,8,9,12,15,451.5,253.0,2.4,30.0,676.5,671.81,494.65
2016,8,9,12,30,869.0,122.0,2.4,30.0,937.0,938.32,672.55
2016,8,9,12,45,513.5,295.5,2.45,30.5,776.5,804.73,579.08
2016,8,9,13,0,158.0,469.0,2.5,31.0,616.0,620.11,445.59
2016,8,9,13,15,214.5,454.5,2.55,31.0,651.0,668.44,481.67
2016,8,9,13,30,271.0,440.0,2.6,31.0,686.0,731.46,525.61
2016,8,9,13,45,553.0,284.5,2.65,31.0,771.5,875.86,629.95
2016,8,9,14,0,835.0,129.0,2.7,31.0,857.0,988.13,704.55
2016,8,9,14,15,557.5,258.0,2.7,31.0,737.5,863.52,622.16
2016,8,9,14,30,280.0,387.0,2.7,31.0,618.0,701.23,507.87
2016,8,9,14,45,235.5,376.5,2.75,31.0,565.0,629.04,460.06
2016,8,9,15,0,191.0,366.0,2.8,31.0,512.0,573.8,422.1
2016,8,9,15,15,264.0,331.5,2.8,30.5,522.0,622.13,460.02
2016,8,9,15,30,337.0,297.0,2.8,30.0,532.0,648.73,482.47
2016,8,9,15,45,530.5,207.0,2.8,30.0,549.0,734.95,548.47
2016,8,9,16,0,724.0,117.0,2.8,30.0,566.0,796.62,593.3
2016,8,9,16,15,375.0,158.0,2.65,29.5,389.5,515.83,394.08
2016,8,9,16,30,26.0,199.0,2.5,29.0,213.0,209.36,158.92
2016,8,9,16,45,322.5,149.0,2.45,29.0,292.5,437.4,340.38
2016,8,9,17,0,619.0,99.0,2.4,29.0,372.0,589.57,456.14
2016,8,9,17,15,578.5,92.5,2.25,28.5,321.5,525.6,408.55
2016,8,9,17,30,538.0,86.0,2.1,28.0,271.0,463.63,362.38
2016,8,9,17,45,488.5,76.5,1.95,27.5,223.0,395.51,309.9
2016,8,9,18,0,439.0,67.0,1.8,27.0,175.0,331.26,258.54
2016,8,9,18,15,356.5,56.5,1.7,26.5,130.0,251.57,193.65
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,185.41,138.01
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,105.17,68.75
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.19,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,85.0,12.0,0.95,22.5,18.0,10.91,0.0
2016,8,10,6,0,170.0,24.0,1.1,23.0,36.0,18.87,5.91
2016,8,10,6,15,279.0,36.0,1.15,23.0,75.0,28.92,18.43
2016,8,10,6,30,388.0,48.0,1.2,23.0,114.0,37.74,26.64
2016,8,10,6,45,460.5,56.0,1.3,23.5,161.5,42.65,31.16
2016,8,10,7,0,533.0,64.0,1.4,24.0,209.0,47.43,35.35
2016,8,10,7,15,580.5,70.0,1.45,24.5,259.5,50.33,37.77
2016,8,10,7,30,628.0,76.0,1.5,25.0,310.0,53.13,40.0
2016,8,10,7,45,663.5,80.0,1.6,25.5,361.0,54.28,40.76
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,86.02,48.87
2016,8,10,8,15,723.5,88.0,1.75,26.5,461.0,138.33,76.17
2016,8,10,8,30,748.0,92.0,1.8,27.0,510.0,193.59,116.26
2016,8,10,8,45,767.5,94.5,1.85,27.5,556.5,249.19,161.58
2016,8,10,9,0,787.0,97.0,1.9,28.0,603.0,306.61,209.77
2016,8,10,9,15,562.0,202.5,1.9,28.0,576.5,359.04,258.56
2016,8,10,9,30,337.0,308.0,1.9,28.0,550.0,389.31,286.28
2016,8,10,9,45,586.5,207.0,1.95,28.5,655.5,448.98,330.37
2016,8,10,10,0,836.0,106.0,2.0,29.0,761.0,534.85,394.54
2016,8,10,10,15,844.0,107.5,2.0,29.0,792.5,587.17,434.02
2016,8,10,10,30,852.0,109.0,2.0,29.0,824.0,638.4,471.74
2016,8,10,10,45,856.5,111.0,2.05,29.5,848.0,686.35,505.42
2016,8,10,11,0,861.0,113.0,2.1,30.0,872.0,732.44,536.69
2016,8,10,11,15,864.5,114.0,2.1,30.0,890.0,774.81,564.15
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,814.84,589.82
2016,8,10,11,45,869.0,116.5,2.15,30.5,917.5,850.73,611.77
2016,8,10,12,0,870.0,118.0,2.2,31.0,927.0,883.8,631.76
2016,8,10,12,15,597.0,282.5,2.15,31.0,838.5,834.61,596.61
2016,8,10,12,30,324.0,447.0,2.1,31.0,750.0,748.22,532.51
2016,8,10,12,45,163.5,299.5,2.05,31.0,452.5,461.4,337.37
2016,8,10,13,0,3.0,152.0,2.0,31.0,155.0,139.48,100.76
2016,8,10,13,15,1.5,141.5,1.95,31.0,143.0,128.54,93.06
2016,8,10,13,30,0.0,131.0,1.9,31.0,131.0,117.51,84.72
2016,8,10,13,45,27.0,259.5,1.85,31.0,283.0,276.2,203.92
2016,8,10,14,0,54.0,388.0,1.8,31.0,435.0,436.96,318.92
2016,8,10,14,15,110.0,394.5,1.85,31.0,486.5,519.99,378.18
2016,8,10,14,30,166.0,401.0,1.9,31.0,538.0,585.77,425.18
2016,8,10,14,45,262.5,364.5,1.95,31.0,570.5,660.5,479.34
2016,8,10,15,0,359.0,328.0,2.0,31.0,603.0,713.96,518.76
2016,8,10,15,15,222.0,320.5,2.0,30.5,487.5,553.09,407.59
2016,8,10,15,30,85.0,313.0,2.0,30.0,372.0,397.53,295.92
2016,8,10,15,45,257.0,271.0,2.05,30.0,433.0,540.5,404.97
2016,8,10,16,0,429.0,229.0,2.1,30.0,494.0,654.95,489.43
2016,8,10,16,15,435.0,205.5,2.0,29.5,455.0,620.52,466.75
2016,8,10,16,30,441.0,182.0,1.9,29.0,416.0,583.72,443.09
2016,8,10,16,45,417.0,166.0,1.85,29.0,369.0,529.87,405.38
2016,8,10,17,0,393.0,150.0,1.8,29.0,322.0,476.51,367.28
2016,8,10,17,15,369.5,133.0,1.6,28.5,278.0,423.2,328.45
2016,8,10,17,30,346.0,116.0,1.4,28.0,234.0,370.97,289.3
2016,8,10,17,45,310.5,99.5,1.25,27.5,191.5,313.72,245.07
2016,8,10,18,0,275.0,83.0,1.1,27.0,149.0,259.47,201.74
2016,8,10,18,15,220.5,65.5,1.0,26.5,110.5,188.93,144.59
2016,8,10,18,30,166.0,48.0,0.9,26.0,72.0,134.6,99.11
2016,8,10,18,45,83.0,31.0,0.85,25.5,43.0,76.61,47.76
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,12.73,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
