Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.91,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.85,5.12
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,29.08,18.5
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.03,27.71
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,45.2,33.33
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,49.86,37.44
2016,8,11,7,15,424.0,97.5,1.45,24.5,229.5,70.08,54.65
2016,8,11,7,30,339.0,128.0,1.5,25.0,254.0,89.19,70.58
2016,8,11,7,45,395.5,139.0,1.55,25.5,307.5,94.84,74.94
2016,8,11,8,0,452.0,150.0,1.6,26.0,361.0,118.59,80.22
2016,8,11,8,15,596.0,122.0,1.6,26.5,434.0,145.56,86.88
2016,8,11,8,30,740.0,94.0,1.6,27.0,507.0,194.02,116.86
2016,8,11,8,45,600.5,160.5,1.6,27.5,515.0,258.47,174.31
2016,8,11,9,0,461.0,227.0,1.6,28.0,523.0,309.79,220.25
2016,8,11,9,15,456.0,246.5,1.6,28.0,556.5,356.15,257.71
2016,8,11,9,30,451.0,266.0,1.6,28.0,590.0,401.77,293.76
2016,8,11,9,45,433.5,290.0,1.6,28.5,615.0,444.28,325.94
2016,8,11,10,0,416.0,314.0,1.6,29.0,640.0,484.59,355.33
2016,8,11,10,15,448.5,316.5,1.6,29.0,681.5,534.15,391.36
2016,8,11,10,30,481.0,319.0,1.6,29.0,723.0,586.15,428.38
2016,8,11,10,45,449.0,342.5,1.6,29.5,728.0,614.22,446.59
2016,8,11,11,0,417.0,366.0,1.6,30.0,733.0,638.58,461.82
2016,8,11,11,15,650.0,235.5,1.55,30.0,821.5,727.72,526.52
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,818.58,587.41
2016,8,11,11,45,558.5,284.0,1.5,30.5,795.5,754.85,539.95
2016,8,11,12,0,234.0,463.0,1.5,31.0,681.0,645.44,459.07
2016,8,11,12,15,561.5,284.5,1.5,31.0,808.5,805.05,573.59
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,943.22,662.3
2016,8,11,12,45,884.0,108.5,1.5,31.5,929.5,962.55,671.42
2016,8,11,13,0,879.0,111.0,1.5,32.0,923.0,978.33,679.71
2016,8,11,13,15,876.0,110.5,1.5,32.0,910.5,989.45,686.63
2016,8,11,13,30,873.0,110.0,1.5,32.0,898.0,996.92,691.5
2016,8,11,13,45,867.5,109.5,1.5,32.0,877.5,998.2,692.76
2016,8,11,14,0,862.0,109.0,1.5,32.0,857.0,995.8,691.99
2016,8,11,14,15,855.5,107.5,1.5,32.0,830.0,987.68,687.9
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,975.98,681.79
2016,8,11,14,45,673.5,188.5,1.5,32.0,727.0,902.79,637.53
2016,8,11,15,0,498.0,271.0,1.5,32.0,651.0,805.29,574.04
2016,8,11,15,15,652.0,185.5,1.5,31.5,654.5,859.85,615.87
2016,8,11,15,30,806.0,100.0,1.5,31.0,658.0,888.79,636.52
2016,8,11,15,45,789.0,97.5,1.55,31.0,614.0,850.38,613.72
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,809.81,589.88
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,763.81,562.22
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,716.46,533.17
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,660.74,497.06
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,607.92,462.16
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,545.38,418.45
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,484.53,374.03
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,414.06,320.63
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,347.91,268.41
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,270.6,205.93
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,201.72,148.22
2016,8,11,18,45,207.5,26.0,1.0,26.5,49.5,123.12,75.88
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,37.72,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,10.01,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.32,3.39
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,26.85,16.54
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,35.31,24.41
2016,8,12,6,45,473.0,52.0,1.3,24.5,159.0,39.53,28.33
2016,8,12,7,0,552.0,59.0,1.4,25.0,207.0,43.68,31.98
2016,8,12,7,15,599.0,64.5,1.4,25.5,257.5,46.39,34.24
2016,8,12,7,30,646.0,70.0,1.4,26.0,308.0,49.0,36.33
2016,8,12,7,45,683.0,73.0,1.4,26.5,359.5,54.55,40.82
2016,8,12,8,0,720.0,76.0,1.4,27.0,411.0,80.75,44.05
2016,8,12,8,15,489.5,155.0,1.45,27.5,394.5,159.35,101.59
2016,8,12,8,30,259.0,234.0,1.5,28.0,378.0,217.5,154.08
2016,8,12,8,45,533.5,160.5,1.55,28.5,490.5,243.45,164.57
2016,8,12,9,0,808.0,87.0,1.6,29.0,603.0,310.39,210.97
2016,8,12,9,15,821.5,89.0,1.6,29.0,645.5,367.42,258.96
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,424.9,306.25
2016,8,12,9,45,847.0,92.0,1.65,29.5,726.0,481.03,350.68
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,536.92,393.38
2016,8,12,10,15,867.0,94.5,1.75,30.0,795.5,590.43,433.8
2016,8,12,10,30,875.0,96.0,1.8,30.0,827.0,642.79,472.27
2016,8,12,10,45,575.5,259.0,1.85,30.5,745.5,629.53,458.84
2016,8,12,11,0,276.0,422.0,1.9,31.0,664.0,583.19,421.3
2016,8,12,11,15,155.5,400.0,1.9,31.0,537.5,485.58,352.74
2016,8,12,11,30,35.0,378.0,1.9,31.0,411.0,372.93,271.31
2016,8,12,11,45,128.5,421.0,1.95,31.5,541.0,504.18,365.51
2016,8,12,12,0,222.0,464.0,2.0,32.0,671.0,636.45,455.83
2016,8,12,12,15,563.0,280.5,2.0,32.0,805.0,803.64,574.89
2016,8,12,12,30,904.0,97.0,2.0,32.0,939.0,949.2,669.18
2016,8,12,12,45,474.5,251.0,2.0,32.5,693.0,725.05,519.81
2016,8,12,13,0,45.0,405.0,2.0,33.0,447.0,433.31,310.62
2016,8,12,13,15,196.0,409.5,2.0,33.0,586.5,606.04,435.19
2016,8,12,13,30,347.0,414.0,2.0,33.0,726.0,783.01,554.4
2016,8,12,13,45,215.0,412.0,2.0,33.0,604.0,638.57,455.71
2016,8,12,14,0,83.0,410.0,2.0,33.0,482.0,490.35,352.8
2016,8,12,14,15,465.0,259.5,2.0,32.5,642.0,769.01,554.76
2016,8,12,14,30,847.0,109.0,2.0,32.0,802.0,977.8,691.58
2016,8,12,14,45,834.0,109.0,2.0,32.0,767.5,957.83,678.04
2016,8,12,15,0,821.0,109.0,2.0,32.0,733.0,934.72,664.91
2016,8,12,15,15,809.0,107.0,1.95,32.0,694.0,917.03,654.77
2016,8,12,15,30,797.0,105.0,1.9,32.0,655.0,886.59,636.47
2016,8,12,15,45,776.0,104.0,1.85,32.0,610.0,846.46,611.94
2016,8,12,16,0,755.0,103.0,1.8,32.0,565.0,804.42,586.02
2016,8,12,16,15,733.5,99.5,1.75,31.5,517.5,757.45,557.65
2016,8,12,16,30,712.0,96.0,1.7,31.0,470.0,709.23,527.91
2016,8,12,16,45,679.0,93.0,1.7,31.0,419.5,655.36,492.93
2016,8,12,17,0,646.0,90.0,1.7,31.0,369.0,598.57,454.94
2016,8,12,17,15,606.5,84.0,1.55,30.5,318.0,534.59,409.5
2016,8,12,17,30,567.0,78.0,1.4,30.0,267.0,472.52,363.94
2016,8,12,17,45,509.0,70.5,1.25,29.5,217.5,400.27,309.05
2016,8,12,18,0,451.0,63.0,1.1,29.0,168.0,332.71,255.72
2016,8,12,18,15,369.0,52.0,1.05,28.5,123.5,255.25,193.36
2016,8,12,18,30,287.0,41.0,1.0,28.0,79.0,184.83,134.83
2016,8,12,18,45,173.5,26.5,0.95,27.5,46.5,109.06,63.81
2016,8,12,19,0,60.0,12.0,0.9,27.0,14.0,28.72,0.0
2016,8,12,19,15,30.0,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,74.0,11.0,1.6,22.5,15.5,10.01,0.0
2016,8,13,6,0,148.0,22.0,1.8,23.0,31.0,17.32,2.34
2016,8,13,6,15,253.5,35.5,1.9,23.5,69.5,27.6,17.07
2016,8,13,6,30,359.0,49.0,2.0,24.0,108.0,38.9,27.41
2016,8,13,6,45,433.5,58.0,2.15,24.5,155.0,44.58,32.62
2016,8,13,7,0,508.0,67.0,2.3,25.0,202.0,50.08,37.44
2016,8,13,7,15,557.0,73.5,2.4,25.5,252.5,53.23,40.08
2016,8,13,7,30,606.0,80.0,2.5,26.0,303.0,56.26,42.49
2016,8,13,7,45,642.5,85.0,2.6,27.0,353.5,57.97,43.62
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,84.31,47.62
2016,8,13,8,15,705.0,94.5,2.7,28.5,453.5,136.66,75.09
2016,8,13,8,30,731.0,99.0,2.7,29.0,503.0,196.95,118.95
2016,8,13,8,45,748.5,103.0,2.75,29.5,549.0,252.53,164.09
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,309.73,211.93
2016,8,13,9,15,781.0,110.0,2.85,30.0,637.5,366.59,259.89
2016,8,13,9,30,796.0,113.0,2.9,30.0,680.0,424.25,307.56
2016,8,13,9,45,808.5,114.0,2.95,30.5,717.5,479.56,351.65
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,536.21,395.23
2016,8,13,10,15,829.5,117.0,3.0,31.0,786.5,588.72,435.24
2016,8,13,10,30,838.0,119.0,3.0,31.0,818.0,640.21,473.39
2016,8,13,10,45,473.0,274.0,3.05,31.5,671.0,573.42,422.04
2016,8,13,11,0,108.0,429.0,3.1,32.0,524.0,461.62,336.35
2016,8,13,11,15,117.5,441.0,3.1,32.0,546.0,493.34,359.17
2016,8,13,11,30,127.0,453.0,3.1,32.0,568.0,522.48,379.46
2016,8,13,11,45,486.0,294.5,3.1,32.0,743.0,704.53,514.01
2016,8,13,12,0,845.0,136.0,3.1,32.0,918.0,881.03,635.25
2016,8,13,12,15,845.5,136.0,3.1,32.0,920.0,908.8,651.84
2016,8,13,12,30,846.0,136.0,3.1,32.0,922.0,933.53,667.59
2016,8,13,12,45,837.5,140.5,3.1,32.0,915.0,950.77,678.57
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,964.51,687.44
2016,8,13,13,15,825.5,144.0,3.05,32.0,895.0,974.37,693.58
2016,8,13,13,30,822.0,143.0,3.0,32.0,882.0,980.74,697.63
2016,8,13,13,45,816.0,142.0,3.0,32.0,861.5,993.02,705.97
2016,8,13,14,0,810.0,141.0,3.0,32.0,841.0,989.89,704.6
2016,8,13,14,15,802.5,139.0,2.95,32.0,813.5,980.6,699.18
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,967.82,691.7
2016,8,13,14,45,785.0,135.0,2.85,32.0,752.5,949.2,680.6
2016,8,13,15,0,775.0,133.0,2.8,32.0,719.0,927.39,667.57
2016,8,13,15,15,401.0,197.5,2.7,32.0,500.0,624.84,462.73
2016,8,13,15,30,27.0,262.0,2.6,32.0,281.0,287.64,212.97
2016,8,13,15,45,371.0,190.5,2.55,32.0,417.5,572.54,430.84
2016,8,13,16,0,715.0,119.0,2.5,32.0,554.0,792.1,585.47
2016,8,13,16,15,692.5,114.5,2.4,31.5,506.5,744.34,553.61
2016,8,13,16,30,670.0,110.0,2.3,31.0,459.0,695.56,522.65
2016,8,13,16,45,642.0,103.5,2.25,31.0,410.0,639.5,485.18
2016,8,13,17,0,614.0,97.0,2.2,31.0,361.0,583.57,446.42
2016,8,13,17,15,573.5,90.0,1.95,30.5,310.5,519.05,399.75
2016,8,13,17,30,533.0,83.0,1.7,30.0,260.0,456.6,353.18
2016,8,13,17,45,481.5,73.5,1.45,29.5,211.5,387.46,299.99
2016,8,13,18,0,430.0,64.0,1.2,29.0,163.0,322.45,248.13
2016,8,13,18,15,349.0,52.5,1.15,28.5,119.0,243.19,184.23
2016,8,13,18,30,268.0,41.0,1.1,28.0,75.0,177.2,128.88
2016,8,13,18,45,161.5,25.5,1.1,27.5,43.5,102.64,56.4
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,25.36,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,86.0,10.0,1.4,23.5,15.5,9.1,0.0
2016,8,14,6,0,172.0,20.0,1.6,24.0,31.0,16.33,0.67
2016,8,14,6,15,281.5,32.0,1.6,24.0,69.5,25.67,15.38
2016,8,14,6,30,391.0,44.0,1.6,24.0,108.0,34.62,23.76
2016,8,14,6,45,465.0,52.0,1.65,24.5,155.5,39.68,28.42
2016,8,14,7,0,539.0,60.0,1.7,25.0,203.0,44.59,32.75
2016,8,14,7,15,587.0,66.0,1.75,25.5,253.5,47.63,35.31
2016,8,14,7,30,635.0,72.0,1.8,26.0,304.0,50.56,37.65
2016,8,14,7,45,670.0,76.5,1.85,26.5,355.0,52.19,38.83
2016,8,14,8,0,705.0,81.0,1.9,27.0,406.0,84.17,47.16
2016,8,14,8,15,729.5,84.5,1.85,27.5,455.0,136.74,74.41
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,192.23,114.6
2016,8,14,8,45,773.0,91.0,1.75,28.5,550.5,248.75,160.52
2016,8,14,9,0,792.0,94.0,1.7,29.0,597.0,307.02,209.13
2016,8,14,9,15,806.0,96.5,1.65,29.5,639.5,368.86,260.01
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,426.29,306.29
2016,8,14,9,45,830.5,101.0,1.55,30.5,719.5,481.93,349.71
2016,8,14,10,0,841.0,103.0,1.5,31.0,757.0,537.2,391.16
2016,8,14,10,15,849.0,104.5,1.5,31.0,788.0,589.98,430.4
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,641.62,467.64
2016,8,14,10,45,862.5,107.5,1.5,31.5,843.5,690.2,500.73
2016,8,14,11,0,868.0,109.0,1.5,32.0,868.0,736.97,531.14
2016,8,14,11,15,872.0,109.5,1.55,32.0,885.5,779.65,558.53
2016,8,14,11,30,876.0,110.0,1.6,32.0,903.0,819.98,584.23
2016,8,14,11,45,877.5,111.0,1.7,32.0,913.0,856.13,607.64
2016,8,14,12,0,879.0,112.0,1.8,32.0,923.0,889.44,629.23
2016,8,14,12,15,879.5,112.0,1.85,32.0,925.5,917.89,647.24
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,943.15,663.31
2016,8,14,12,45,880.0,111.0,2.0,32.0,923.0,963.64,677.03
2016,8,14,13,0,880.0,110.0,2.1,32.0,918.0,980.68,688.73
2016,8,14,13,15,477.5,267.0,2.15,32.0,704.5,769.76,551.42
2016,8,14,13,30,75.0,424.0,2.2,32.0,491.0,490.91,353.55
2016,8,14,13,45,213.0,407.0,2.25,32.0,592.0,632.47,456.84
2016,8,14,14,0,351.0,390.0,2.3,32.0,693.0,774.67,554.75
2016,8,14,14,15,602.5,246.5,2.25,32.0,745.0,900.68,643.37
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,979.25,693.47
2016,8,14,14,45,592.5,217.0,2.2,32.0,689.0,854.44,613.77
2016,8,14,15,0,331.0,331.0,2.2,32.0,581.0,692.19,501.46
2016,8,14,15,15,572.5,212.5,2.15,31.5,616.0,813.29,592.12
2016,8,14,15,30,814.0,94.0,2.1,31.0,651.0,881.11,638.65
2016,8,14,15,45,511.0,181.5,2.05,31.0,523.0,690.24,510.83
2016,8,14,16,0,208.0,269.0,2.0,31.0,395.0,475.46,355.49
2016,8,14,16,15,360.5,213.0,1.9,31.0,409.0,551.24,415.37
2016,8,14,16,30,513.0,157.0,1.8,31.0,423.0,614.68,463.42
2016,8,14,16,45,601.5,115.5,1.7,31.0,395.5,622.17,470.44
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,608.01,461.63
2016,8,14,17,15,652.5,69.5,1.4,30.5,317.0,547.74,418.97
2016,8,14,17,30,615.0,65.0,1.2,30.0,266.0,486.71,373.89
2016,8,14,17,45,560.5,58.5,1.0,29.5,216.0,415.45,319.53
2016,8,14,18,0,506.0,52.0,0.8,29.0,166.0,348.59,266.47
2016,8,14,18,15,422.5,43.0,0.8,28.5,121.0,270.02,203.35
2016,8,14,18,30,339.0,34.0,0.8,28.0,76.0,200.36,144.78
2016,8,14,18,45,169.5,22.5,0.8,27.5,43.5,100.37,50.37
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,85.0,9.5,0.7,23.5,14.5,8.64,0.0
2016,8,15,6,0,170.0,19.0,0.8,24.0,29.0,15.48,0.0
2016,8,15,6,15,281.5,31.0,0.8,24.5,67.5,24.86,14.61
2016,8,15,6,30,393.0,43.0,0.8,25.0,106.0,33.84,22.99
2016,8,15,6,45,467.0,51.0,0.8,25.5,153.0,38.94,27.67
2016,8,15,7,0,541.0,59.0,0.8,26.0,200.0,43.88,32.01
2016,8,15,7,15,589.0,64.5,0.8,26.5,250.5,46.57,34.26
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,49.18,36.33
2016,8,15,7,45,671.0,75.0,0.85,27.5,352.0,51.22,37.85
2016,8,15,8,0,705.0,80.0,0.9,28.0,403.0,83.51,46.38
2016,8,15,8,15,730.0,83.5,0.85,28.5,452.5,136.2,73.47
2016,8,15,8,30,755.0,87.0,0.8,29.0,502.0,191.87,113.33
2016,8,15,8,45,771.5,91.0,0.8,29.5,548.0,248.74,159.0
2016,8,15,9,0,788.0,95.0,0.8,30.0,594.0,307.08,206.97
2016,8,15,9,15,802.0,97.5,0.9,30.0,636.5,364.5,254.65
2016,8,15,9,30,816.0,100.0,1.0,30.0,679.0,425.96,304.21
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.5,481.5,347.85
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,535.97,389.29
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.5,588.22,428.53
2016,8,15,10,30,840.0,115.0,1.5,31.0,813.0,639.43,466.02
2016,8,15,10,45,844.0,118.0,1.6,31.5,837.0,687.62,499.52
2016,8,15,11,0,848.0,121.0,1.7,32.0,861.0,733.92,530.83
2016,8,15,11,15,527.0,286.0,1.7,32.0,749.5,680.94,489.58
2016,8,15,11,30,206.0,451.0,1.7,32.0,638.0,585.91,418.93
2016,8,15,11,45,533.0,287.5,1.75,32.0,777.0,739.5,530.68
2016,8,15,12,0,860.0,124.0,1.8,32.0,916.0,884.84,627.55
2016,8,15,12,15,860.5,124.0,1.8,32.0,918.5,912.89,643.67
2016,8,15,12,30,861.0,124.0,1.8,32.0,921.0,937.82,658.99
2016,8,15,12,45,638.0,256.0,1.85,32.5,844.5,893.04,629.08
2016,8,15,13,0,415.0,388.0,1.9,33.0,768.0,818.45,575.05
2016,8,15,13,15,620.0,264.0,1.85,33.0,822.5,912.97,641.79
2016,8,15,13,30,825.0,140.0,1.8,33.0,877.0,982.22,684.86
2016,8,15,13,45,552.0,274.0,1.8,33.0,762.5,868.22,611.36
2016,8,15,14,0,279.0,408.0,1.8,33.0,648.0,721.62,510.62
2016,8,15,14,15,540.5,270.0,1.75,33.0,715.0,858.32,608.37
2016,8,15,14,30,802.0,132.0,1.7,33.0,782.0,970.37,680.06
2016,8,15,14,45,794.0,128.5,1.65,33.0,748.5,951.82,667.84
2016,8,15,15,0,786.0,125.0,1.6,33.0,715.0,929.99,655.09
2016,8,15,15,15,772.5,122.0,1.5,32.5,676.0,900.33,638.17
2016,8,15,15,30,759.0,119.0,1.4,32.0,637.0,867.95,619.51
2016,8,15,15,45,742.0,115.5,1.35,32.0,593.0,829.33,596.11
2016,8,15,16,0,725.0,112.0,1.3,32.0,549.0,788.67,571.24
2016,8,15,16,15,702.5,108.0,1.2,32.0,501.5,745.18,543.72
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,696.55,512.44
2016,8,15,16,45,651.0,98.0,1.05,32.0,404.5,639.81,475.65
2016,8,15,17,0,622.0,92.0,1.0,32.0,355.0,583.29,437.81
2016,8,15,17,15,580.5,85.5,0.9,31.5,304.5,518.28,392.4
2016,8,15,17,30,539.0,79.0,0.8,31.0,254.0,455.44,346.94
2016,8,15,17,45,480.5,70.5,0.7,30.5,205.0,383.08,292.63
2016,8,15,18,0,422.0,62.0,0.6,30.0,156.0,315.56,239.88
2016,8,15,18,15,337.0,50.5,0.55,29.5,112.5,235.08,175.8
2016,8,15,18,30,252.0,39.0,0.5,29.0,69.0,168.4,120.28
2016,8,15,18,45,126.0,19.5,0.5,29.0,34.5,79.84,34.07
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.5,10.0,1.6,22.5,13.0,9.1,0.0
2016,8,16,6,0,121.0,20.0,1.8,23.0,26.0,15.76,0.0
2016,8,16,6,15,230.0,33.5,1.9,23.5,63.0,26.08,15.56
2016,8,16,6,30,339.0,47.0,2.0,24.0,100.0,37.4,26.04
2016,8,16,6,45,417.5,56.0,2.15,25.0,147.0,43.13,31.26
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,48.68,36.07
2016,8,16,7,15,547.0,72.0,2.3,26.5,244.0,52.29,39.11
2016,8,16,7,30,598.0,79.0,2.3,27.0,294.0,55.75,41.89
2016,8,16,7,45,636.5,83.5,2.35,27.5,345.5,57.13,42.83
2016,8,16,8,0,675.0,88.0,2.4,28.0,397.0,83.11,46.73
2016,8,16,8,15,701.5,92.5,2.35,28.5,446.0,135.45,74.25
2016,8,16,8,30,728.0,97.0,2.3,29.0,495.0,195.66,118.06
2016,8,16,8,45,749.0,99.5,2.25,29.5,542.0,250.83,162.69
2016,8,16,9,0,770.0,102.0,2.2,30.0,589.0,308.02,210.28
2016,8,16,9,15,785.0,105.0,2.2,30.0,631.5,365.27,258.32
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,423.3,305.94
2016,8,16,9,45,821.0,104.5,2.2,30.5,713.5,481.53,351.67
2016,8,16,10,0,842.0,101.0,2.2,31.0,753.0,537.26,394.18
2016,8,16,10,15,850.0,102.5,2.2,31.0,784.0,590.16,434.07
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,641.91,471.99
2016,8,16,10,45,863.5,106.0,2.25,31.5,840.0,691.04,506.28
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,738.36,537.85
2016,8,16,11,15,873.0,108.5,2.3,32.0,882.5,781.12,565.43
2016,8,16,11,30,877.0,109.0,2.3,32.0,900.0,821.51,591.22
2016,8,16,11,45,519.0,286.5,2.35,32.5,756.0,727.51,523.59
2016,8,16,12,0,161.0,464.0,2.4,33.0,612.0,585.17,418.48
2016,8,16,12,15,191.0,463.0,2.4,33.0,639.5,622.13,445.15
2016,8,16,12,30,221.0,462.0,2.4,33.0,667.0,659.82,471.07
2016,8,16,12,45,555.0,283.0,2.4,33.0,791.5,839.9,599.31
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,984.91,692.95
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,996.39,699.07
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,1004.16,704.26
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,1005.14,705.41
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,1002.37,704.41
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,993.82,699.48
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,981.63,692.46
2016,8,16,14,45,852.0,97.0,2.3,33.0,760.0,963.99,682.65
2016,8,16,15,0,843.0,96.0,2.3,33.0,726.0,943.03,670.85
2016,8,16,15,15,831.0,93.5,2.25,33.0,686.5,914.29,653.69
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,882.66,634.7
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,844.86,611.63
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,813.05,592.4
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.5,766.23,564.08
2016,8,16,16,30,745.0,81.0,2.0,32.0,463.0,718.07,534.4
2016,8,16,16,45,714.0,78.0,1.95,32.0,412.0,660.78,496.7
2016,8,16,17,0,683.0,75.0,1.9,32.0,361.0,603.68,458.3
2016,8,16,17,15,644.0,70.0,1.65,31.0,310.0,542.22,415.55
2016,8,16,17,30,605.0,65.0,1.4,30.0,259.0,479.95,369.9
2016,8,16,17,45,543.5,59.0,1.2,29.5,209.0,405.74,312.98
2016,8,16,18,0,482.0,53.0,1.0,29.0,159.0,336.67,257.88
2016,8,16,18,15,394.5,43.5,0.95,28.5,114.5,257.01,193.38
2016,8,16,18,30,307.0,34.0,0.9,28.0,70.0,186.78,133.68
2016,8,16,18,45,153.5,17.0,0.85,27.5,35.0,88.25,31.21
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.5,9.5,1.45,22.5,12.5,8.64,0.0
2016,8,17,6,0,127.0,19.0,1.6,23.0,25.0,14.98,0.0
2016,8,17,6,15,239.0,32.0,1.65,23.5,62.5,24.95,14.54
2016,8,17,6,30,351.0,45.0,1.7,24.0,100.0,35.73,24.61
2016,8,17,6,45,426.0,54.5,1.8,25.0,146.5,41.97,30.26
2016,8,17,7,0,501.0,64.0,1.9,26.0,193.0,47.98,35.47
2016,8,17,7,15,552.0,71.0,1.9,26.5,243.5,51.63,38.55
2016,8,17,7,30,603.0,78.0,1.9,27.0,294.0,55.12,41.36
2016,8,17,7,45,639.5,83.0,1.9,27.5,345.0,56.89,42.63
2016,8,17,8,0,676.0,88.0,1.9,28.0,396.0,83.33,46.85
2016,8,17,8,15,702.5,92.5,1.85,28.5,445.5,135.8,74.43
2016,8,17,8,30,729.0,97.0,1.8,29.0,495.0,196.15,118.26
2016,8,17,8,45,750.5,99.5,1.75,30.0,542.0,251.56,162.59
2016,8,17,9,0,772.0,102.0,1.7,31.0,589.0,309.05,209.67
2016,8,17,9,15,787.0,105.0,1.65,31.5,631.5,366.49,256.77
2016,8,17,9,30,802.0,108.0,1.6,32.0,674.0,424.71,303.15
2016,8,17,9,45,815.0,109.0,1.55,32.5,711.5,483.04,347.95
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,538.18,388.86
2016,8,17,10,15,836.5,112.0,1.55,33.0,780.5,591.21,428.15
2016,8,17,10,30,845.0,114.0,1.6,33.0,812.0,643.18,465.6
2016,8,17,10,45,850.0,116.0,1.7,33.0,836.5,691.48,499.97
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,737.94,532.15
2016,8,17,11,15,583.0,272.0,1.85,33.0,783.5,713.7,511.24
2016,8,17,11,30,311.0,426.0,1.9,33.0,706.0,655.72,467.05
2016,8,17,11,45,588.5,273.5,2.0,33.5,810.5,776.31,553.76
2016,8,17,12,0,866.0,121.0,2.1,34.0,915.0,889.01,627.66
2016,8,17,12,15,866.5,121.0,2.15,34.0,917.5,917.18,644.73
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,942.19,660.6
2016,8,17,12,45,662.5,248.5,2.3,34.0,857.0,911.07,641.44
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,850.63,598.21
2016,8,17,13,15,378.5,399.5,2.4,34.0,741.5,794.8,561.38
2016,8,17,13,30,299.0,423.0,2.4,34.0,689.0,747.86,529.46
2016,8,17,13,45,555.5,281.0,2.45,34.0,760.5,880.5,624.45
2016,8,17,14,0,812.0,139.0,2.5,34.0,832.0,992.27,697.49
2016,8,17,14,15,804.5,137.0,2.5,33.5,804.0,982.72,692.77
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,969.67,687.07
2016,8,17,14,45,788.5,131.0,2.5,33.0,742.5,950.0,675.88
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,927.07,662.71
2016,8,17,15,15,647.5,175.0,2.45,33.0,640.0,846.41,611.65
2016,8,17,15,30,515.0,223.0,2.4,33.0,571.0,754.04,550.12
2016,8,17,15,45,383.0,240.5,2.35,33.0,489.5,623.61,460.63
2016,8,17,16,0,251.0,258.0,2.3,33.0,408.0,518.06,385.31
2016,8,17,16,15,125.5,143.0,2.15,32.5,218.0,258.19,196.49
2016,8,17,16,30,0.0,28.0,2.0,32.0,28.0,24.7,13.94
2016,8,17,16,45,0.0,68.0,1.95,31.5,68.0,60.12,42.3
2016,8,17,17,0,0.0,108.0,1.9,31.0,108.0,98.73,73.07
2016,8,17,17,15,0.0,92.0,1.65,30.5,92.0,83.71,61.48
2016,8,17,17,30,0.0,76.0,1.4,30.0,76.0,68.67,49.73
2016,8,17,17,45,0.0,61.0,1.2,29.5,61.0,54.62,38.54
2016,8,17,18,0,0.0,46.0,1.0,29.0,46.0,40.61,27.16
2016,8,17,18,15,0.0,32.5,0.9,28.5,32.5,28.65,17.27
2016,8,17,18,30,0.0,19.0,0.8,28.0,19.0,16.72,7.26
2016,8,17,18,45,0.0,9.5,0.75,27.5,9.5,8.34,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,14.84,0.0
2016,8,18,6,15,53.0,35.5,0.95,23.0,43.5,29.19,17.88
2016,8,18,6,30,106.0,54.0,1.0,23.0,70.0,43.7,31.44
2016,8,18,6,45,143.0,74.0,1.05,23.5,105.0,56.91,43.21
2016,8,18,7,0,180.0,94.0,1.1,24.0,140.0,71.02,55.47
2016,8,18,7,15,199.5,115.0,1.15,24.0,177.0,85.2,67.61
2016,8,18,7,30,219.0,136.0,1.2,24.0,214.0,98.81,79.02
2016,8,18,7,45,244.0,157.0,1.3,24.5,257.0,111.89,89.6
2016,8,18,8,0,269.0,178.0,1.4,25.0,300.0,136.79,99.01
2016,8,18,8,15,498.5,136.5,1.45,25.5,395.5,148.42,93.39
2016,8,18,8,30,728.0,95.0,1.5,26.0,491.0,194.7,118.52
2016,8,18,8,45,752.0,97.0,1.6,26.5,538.5,250.27,163.83
2016,8,18,9,0,776.0,99.0,1.7,27.0,586.0,308.22,212.44
2016,8,18,9,15,528.0,207.0,1.7,27.5,549.0,354.25,256.35
2016,8,18,9,30,280.0,315.0,1.7,28.0,512.0,374.68,276.23
2016,8,18,9,45,560.5,208.0,1.7,28.5,630.0,442.55,325.87
2016,8,18,10,0,841.0,101.0,1.7,29.0,748.0,538.02,396.48
2016,8,18,10,15,849.0,103.0,1.65,29.0,779.5,591.39,436.07
2016,8,18,10,30,857.0,105.0,1.6,29.0,811.0,643.63,473.8
2016,8,18,10,45,861.0,107.0,1.55,29.5,835.0,691.76,506.54
2016,8,18,11,0,865.0,109.0,1.5,30.0,859.0,737.93,536.29
2016,8,18,11,15,869.0,110.0,1.5,30.0,877.0,781.03,563.71
2016,8,18,11,30,873.0,111.0,1.5,30.0,895.0,821.78,589.34
2016,8,18,11,45,655.5,246.0,1.5,30.5,839.0,809.1,577.54
2016,8,18,12,0,438.0,381.0,1.5,31.0,783.0,769.0,544.88
2016,8,18,12,15,657.0,247.5,1.5,31.0,850.5,863.97,612.54
2016,8,18,12,30,876.0,114.0,1.5,31.0,918.0,944.61,662.99
2016,8,18,12,45,878.5,111.0,1.5,31.0,913.5,965.34,674.99
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,982.63,685.6
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,993.46,692.39
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,1000.61,697.1
2016,8,18,13,45,871.5,105.0,1.55,31.5,861.5,1001.94,697.76
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,999.51,696.3
2016,8,18,14,15,545.5,244.5,1.6,31.5,703.0,843.41,599.18
2016,8,18,14,30,223.0,386.0,1.6,31.0,565.0,631.29,454.31
2016,8,18,14,45,230.5,366.5,1.65,31.0,544.0,618.2,448.7
2016,8,18,15,0,238.0,347.0,1.7,31.0,523.0,603.64,440.49
2016,8,18,15,15,524.5,220.0,1.7,31.0,580.5,770.61,562.02
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,877.72,633.51
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.5,847.27,614.33
2016,8,18,16,0,775.0,89.0,1.7,31.0,549.0,805.8,589.18
2016,8,18,16,15,570.0,138.5,1.65,30.5,461.0,668.68,499.38
2016,8,18,16,30,365.0,188.0,1.6,30.0,373.0,515.34,390.66
2016,8,18,16,45,517.5,132.0,1.55,30.0,362.5,569.12,433.9
2016,8,18,17,0,670.0,76.0,1.5,30.0,352.0,597.84,456.51
2016,8,18,17,15,630.0,70.5,1.3,29.5,301.0,532.88,409.46
2016,8,18,17,30,590.0,65.0,1.1,29.0,250.0,469.96,362.56
2016,8,18,17,45,531.0,58.0,0.95,28.5,200.5,396.72,306.34
2016,8,18,18,0,472.0,51.0,0.8,28.0,151.0,328.46,251.74
2016,8,18,18,15,382.0,41.5,0.75,27.5,107.5,248.37,186.62
2016,8,18,18,30,292.0,32.0,0.7,27.0,64.0,178.12,125.84
2016,8,18,18,45,146.0,16.0,0.7,26.5,32.0,82.48,6.82
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,6.0,1.05,20.5,6.0,5.46,0.0
2016,8,19,6,0,0.0,12.0,1.2,21.0,12.0,10.56,0.0
2016,8,19,6,15,7.0,31.0,1.15,21.5,32.0,26.72,15.86
2016,8,19,6,30,14.0,50.0,1.1,22.0,52.0,41.73,29.87
2016,8,19,6,45,27.5,71.0,1.05,22.5,77.0,58.11,44.4
2016,8,19,7,0,41.0,92.0,1.0,23.0,102.0,74.2,58.4
2016,8,19,7,15,48.5,114.0,1.0,23.5,129.0,90.6,72.32
2016,8,19,7,30,56.0,136.0,1.0,24.0,156.0,106.68,85.61
2016,8,19,7,45,382.0,106.0,1.0,25.0,275.5,72.98,56.68
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,81.2,44.74
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,134.34,72.53
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,190.45,113.25
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.5,247.21,159.34
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,305.76,208.03
2016,8,19,9,15,530.5,202.5,0.9,28.5,545.0,352.13,251.99
2016,8,19,9,30,264.0,317.0,0.9,29.0,503.0,370.07,269.86
2016,8,19,9,45,255.0,339.0,0.9,29.5,526.0,404.63,294.98
2016,8,19,10,0,246.0,361.0,0.9,30.0,549.0,438.25,318.53
2016,8,19,10,15,177.5,378.5,0.9,30.0,517.5,432.14,314.04
2016,8,19,10,30,109.0,396.0,0.9,30.0,486.0,416.63,302.52
2016,8,19,10,45,164.5,411.0,0.95,30.0,551.5,480.02,347.61
2016,8,19,11,0,220.0,426.0,1.0,30.0,617.0,547.1,394.08
2016,8,19,11,15,237.0,432.5,1.05,30.0,642.0,581.44,417.35
2016,8,19,11,30,254.0,439.0,1.1,30.0,667.0,622.79,445.3
2016,8,19,11,45,239.5,447.5,1.15,30.0,664.5,627.17,448.0
2016,8,19,12,0,225.0,456.0,1.2,30.0,662.0,636.1,453.91
2016,8,19,12,15,227.5,457.0,1.2,30.0,665.5,651.67,464.28
2016,8,19,12,30,230.0,458.0,1.2,30.0,669.0,666.35,474.0
2016,8,19,12,45,267.5,446.0,1.25,30.0,689.5,713.5,506.23
2016,8,19,13,0,305.0,434.0,1.3,30.0,710.0,748.92,530.55
2016,8,19,13,15,288.0,431.0,1.25,29.5,689.0,738.65,524.09
2016,8,19,13,30,271.0,428.0,1.2,29.0,668.0,726.38,516.79
2016,8,19,13,45,316.5,403.0,1.2,29.0,677.0,752.34,535.81
2016,8,19,14,0,362.0,378.0,1.2,29.0,686.0,776.42,553.22
2016,8,19,14,15,328.5,374.0,1.15,28.5,646.0,741.01,530.51
2016,8,19,14,30,295.0,370.0,1.1,28.0,606.0,704.27,507.3
2016,8,19,14,45,213.5,360.5,1.1,28.0,527.5,595.21,433.81
2016,8,19,15,0,132.0,351.0,1.1,28.0,449.0,504.92,371.17
2016,8,19,15,15,167.0,329.5,1.1,28.0,446.0,515.01,381.02
2016,8,19,15,30,202.0,308.0,1.1,28.0,443.0,522.7,388.43
2016,8,19,15,45,262.0,275.0,1.1,28.0,437.5,553.81,412.81
2016,8,19,16,0,322.0,242.0,1.1,28.0,432.0,562.84,421.8
2016,8,19,16,15,391.5,203.5,1.05,27.5,414.5,567.88,428.92
2016,8,19,16,30,461.0,165.0,1.0,27.0,397.0,582.33,442.14
2016,8,19,16,45,335.0,164.0,1.0,26.5,323.0,451.2,347.84
2016,8,19,17,0,209.0,163.0,1.0,26.0,249.0,333.54,260.23
2016,8,19,17,15,188.0,142.5,0.95,25.5,211.5,288.25,226.69
2016,8,19,17,30,167.0,122.0,0.9,25.0,174.0,244.45,192.83
2016,8,19,17,45,141.5,100.0,0.9,25.0,138.0,197.75,155.33
2016,8,19,18,0,116.0,78.0,0.9,25.0,102.0,153.21,118.61
2016,8,19,18,15,79.5,57.0,0.9,24.5,71.0,107.16,80.18
2016,8,19,18,30,43.0,36.0,0.9,24.0,40.0,64.29,43.31
2016,8,19,18,45,21.5,18.0,0.9,24.0,20.0,29.3,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,8.0,1.15,20.5,10.0,7.28,0.0
2016,8,20,6,0,89.0,16.0,1.3,21.0,20.0,12.61,0.0
2016,8,20,6,15,195.5,31.5,1.25,21.5,55.5,24.57,13.97
2016,8,20,6,30,302.0,47.0,1.2,22.0,91.0,36.18,25.13
2016,8,20,6,45,170.5,69.0,1.15,22.5,96.0,53.49,40.44
2016,8,20,7,0,39.0,91.0,1.1,23.0,101.0,73.44,57.75
2016,8,20,7,15,48.5,113.5,1.0,23.5,128.5,90.18,71.97
2016,8,20,7,30,58.0,136.0,0.9,24.0,156.0,106.58,85.53
2016,8,20,7,45,37.0,147.0,0.8,24.5,160.5,115.35,92.38
2016,8,20,8,0,16.0,158.0,0.7,25.0,165.0,131.45,100.12
2016,8,20,8,15,10.5,163.0,0.55,25.5,168.0,138.27,104.7
2016,8,20,8,30,5.0,168.0,0.4,26.0,171.0,143.86,108.53
2016,8,20,8,45,29.5,215.0,0.3,27.0,233.5,183.37,136.92
2016,8,20,9,0,54.0,262.0,0.2,28.0,296.0,230.92,170.6
2016,8,20,9,15,43.5,269.5,0.25,28.5,298.0,240.23,177.13
2016,8,20,9,30,33.0,277.0,0.3,29.0,300.0,247.94,182.49
2016,8,20,9,45,124.5,320.5,0.35,29.5,415.0,330.26,241.18
2016,8,20,10,0,216.0,364.0,0.4,30.0,530.0,425.83,307.67
2016,8,20,10,15,144.0,371.5,0.4,30.0,484.0,407.28,293.9
2016,8,20,10,30,72.0,379.0,0.4,30.0,438.0,378.93,273.5
2016,8,20,10,45,194.5,391.0,0.45,30.5,557.5,483.82,347.36
2016,8,20,11,0,317.0,403.0,0.5,31.0,677.0,602.21,426.78
2016,8,20,11,15,585.5,264.0,0.55,31.0,782.5,711.32,503.02
2016,8,20,11,30,854.0,125.0,0.6,31.0,888.0,820.9,575.54
2016,8,20,11,45,585.0,279.0,0.7,31.0,804.5,781.05,547.19
2016,8,20,12,0,316.0,433.0,0.8,31.0,721.0,704.5,493.37
2016,8,20,12,15,589.0,278.5,0.85,31.0,816.5,832.7,583.8
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,942.8,653.34
2016,8,20,12,45,859.5,124.5,0.95,31.5,906.0,961.99,663.17
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,977.7,672.14
2016,8,20,13,15,853.5,124.0,1.1,31.5,886.5,987.36,681.21
2016,8,20,13,30,850.0,123.0,1.2,31.0,873.0,993.38,688.28
2016,8,20,13,45,842.5,123.5,1.3,31.0,851.0,993.28,690.39
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,989.56,690.43
2016,8,20,14,15,827.5,122.0,1.45,30.5,801.0,979.64,687.39
2016,8,20,14,30,820.0,120.0,1.5,30.0,773.0,966.22,682.31
2016,8,20,14,45,810.5,117.5,1.55,30.0,739.0,957.55,678.91
2016,8,20,15,0,801.0,115.0,1.6,30.0,705.0,934.71,666.62
2016,8,20,15,15,787.5,112.0,1.6,29.5,665.0,904.35,650.32
2016,8,20,15,30,774.0,109.0,1.6,29.0,625.0,871.24,632.16
2016,8,20,15,45,755.0,106.5,1.65,29.0,580.0,831.18,608.53
2016,8,20,16,0,736.0,104.0,1.7,29.0,535.0,789.18,583.26
2016,8,20,16,15,712.5,100.0,1.65,29.0,487.0,743.75,554.36
2016,8,20,16,30,689.0,96.0,1.6,29.0,439.0,693.66,521.83
2016,8,20,16,45,659.5,90.5,1.55,29.0,389.0,636.51,483.75
2016,8,20,17,0,630.0,85.0,1.5,29.0,339.0,579.66,444.78
2016,8,20,17,15,586.5,78.5,1.35,28.5,288.5,512.8,396.45
