Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,448.39,348.22
2016,8,20,17,45,487.5,63.0,1.1,27.5,190.0,377.05,293.04
2016,8,20,18,0,432.0,54.0,1.0,27.0,142.0,310.4,239.25
2016,8,20,18,15,339.5,42.5,0.95,26.5,99.0,229.16,172.58
2016,8,20,18,30,247.0,31.0,0.9,26.0,56.0,158.36,109.75
2016,8,20,18,45,123.5,15.5,0.85,25.5,28.0,70.15,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.5,7.5,1.4,21.5,9.5,6.82,0.0
2016,8,21,6,0,91.0,15.0,1.6,22.0,19.0,11.82,0.0
2016,8,21,6,15,200.0,30.0,1.7,22.5,54.0,23.42,12.8
2016,8,21,6,30,309.0,45.0,1.8,23.0,89.0,34.69,23.7
2016,8,21,6,45,394.0,54.0,1.95,23.5,135.5,41.87,30.31
2016,8,21,7,0,479.0,63.0,2.1,24.0,182.0,47.49,35.33
2016,8,21,7,15,388.5,94.0,2.1,24.5,205.5,68.09,52.97
2016,8,21,7,30,298.0,125.0,2.1,25.0,229.0,92.21,73.24
2016,8,21,7,45,342.0,140.5,2.1,25.5,278.5,102.18,81.25
2016,8,21,8,0,386.0,156.0,2.1,26.0,328.0,121.74,84.2
2016,8,21,8,15,558.0,124.0,2.05,26.5,406.0,145.84,88.75
2016,8,21,8,30,730.0,92.0,2.0,27.0,484.0,193.73,117.5
2016,8,21,8,45,423.0,186.5,2.0,27.5,418.5,240.85,167.97
2016,8,21,9,0,116.0,281.0,2.0,28.0,353.0,259.45,192.69
2016,8,21,9,15,183.5,299.5,2.0,28.0,423.0,309.91,229.66
2016,8,21,9,30,251.0,318.0,2.0,28.0,493.0,366.42,271.42
2016,8,21,9,45,544.0,209.0,2.05,28.5,616.0,437.65,323.6
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,537.05,397.68
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,589.88,437.89
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,641.55,476.49
2016,8,21,10,45,859.0,104.5,2.4,29.5,825.5,690.47,511.24
2016,8,21,11,0,865.0,106.0,2.5,30.0,850.0,737.59,543.14
2016,8,21,11,15,869.0,106.5,2.6,30.0,867.5,780.23,571.62
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,820.49,598.37
2016,8,21,11,45,876.5,106.5,2.85,30.5,895.0,856.8,621.48
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,890.31,642.66
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,919.12,661.37
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,944.69,678.04
2016,8,21,12,45,877.5,108.0,3.2,31.0,903.5,963.56,690.82
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,978.86,701.46
2016,8,21,13,15,586.0,263.5,3.3,31.0,789.0,883.26,637.93
2016,8,21,13,30,298.0,418.0,3.3,31.0,681.0,744.56,538.04
2016,8,21,13,45,580.5,260.5,3.3,31.0,755.5,891.4,646.11
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,995.84,715.25
2016,8,21,14,15,590.5,232.0,3.25,31.0,721.5,877.71,637.32
2016,8,21,14,30,318.0,361.0,3.2,31.0,613.0,718.74,524.26
2016,8,21,14,45,576.0,228.0,3.2,31.0,660.0,852.46,624.1
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,934.13,679.35
2016,8,21,15,15,821.5,93.0,3.15,30.5,667.0,905.27,662.2
2016,8,21,15,30,809.0,91.0,3.1,30.0,627.0,873.6,643.96
2016,8,21,15,45,474.5,176.0,3.05,30.0,484.5,652.38,492.03
2016,8,21,16,0,140.0,261.0,3.0,30.0,342.0,409.67,310.56
2016,8,21,16,15,76.5,216.0,2.8,29.5,260.0,286.49,219.28
2016,8,21,16,30,13.0,171.0,2.6,29.0,178.0,172.01,130.75
2016,8,21,16,45,10.0,153.0,2.45,29.0,157.5,152.34,115.93
2016,8,21,17,0,7.0,135.0,2.3,29.0,137.0,132.91,100.92
2016,8,21,17,15,3.5,115.5,2.0,28.5,116.5,111.73,84.48
2016,8,21,17,30,0.0,96.0,1.7,28.0,96.0,90.81,67.93
2016,8,21,17,45,0.0,76.5,1.4,27.5,76.5,72.13,52.94
2016,8,21,18,0,0.0,57.0,1.1,27.0,57.0,53.24,37.47
2016,8,21,18,15,0.0,39.5,1.1,26.5,39.5,36.32,23.38
2016,8,21,18,30,0.0,22.0,1.1,26.0,22.0,19.39,8.76
2016,8,21,18,45,0.0,11.0,1.1,25.5,11.0,10.01,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,17.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,18.0,22.0,13.64,0.0
2016,8,22,6,15,317.0,26.0,1.9,18.5,62.0,21.0,10.96
2016,8,22,6,30,450.0,37.0,2.0,19.0,102.0,29.35,19.55
2016,8,22,6,45,529.0,44.5,2.15,20.0,152.0,34.3,24.21
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,39.13,28.53
2016,8,22,7,15,658.0,57.5,2.4,21.5,255.5,46.03,34.54
2016,8,22,7,30,708.0,63.0,2.5,22.0,309.0,49.24,37.2
2016,8,22,7,45,743.5,67.0,2.6,23.0,362.5,51.06,38.51
2016,8,22,8,0,779.0,71.0,2.7,24.0,416.0,80.94,43.22
2016,8,22,8,15,803.5,74.0,2.6,24.5,468.0,138.35,73.68
2016,8,22,8,30,828.0,77.0,2.5,25.0,520.0,204.54,123.06
2016,8,22,8,45,847.0,79.5,2.4,25.5,569.0,265.23,173.41
2016,8,22,9,0,866.0,82.0,2.3,26.0,618.0,327.46,226.39
2016,8,22,9,15,879.5,84.0,2.15,26.0,662.5,388.6,278.58
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,450.09,329.6
2016,8,22,9,45,904.0,87.0,1.95,26.5,746.0,509.61,376.99
2016,8,22,10,0,915.0,88.0,1.9,27.0,785.0,568.62,422.13
2016,8,22,10,15,922.5,89.5,1.85,27.0,817.5,625.26,464.69
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,680.52,504.83
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,732.19,540.17
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,781.82,571.42
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,827.73,600.65
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,870.97,627.86
2016,8,22,11,45,951.5,93.5,1.7,28.0,947.0,909.04,651.52
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,943.97,673.07
2016,8,22,12,15,954.0,93.5,1.65,28.0,959.0,974.32,691.01
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,1001.12,706.66
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,1021.84,717.84
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1038.71,726.74
2016,8,22,13,15,946.0,94.5,1.55,29.0,934.0,1050.1,733.1
2016,8,22,13,30,943.0,94.0,1.5,29.0,920.0,1057.51,737.18
2016,8,22,13,45,938.5,93.0,1.5,29.0,898.0,1058.84,738.56
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,1056.15,737.72
2016,8,22,14,15,927.5,91.0,1.45,29.0,847.0,1047.46,732.62
2016,8,22,14,30,921.0,90.0,1.4,29.0,818.0,1034.89,725.35
2016,8,22,14,45,911.5,88.5,1.4,29.0,782.0,1014.98,714.57
2016,8,22,15,0,902.0,87.0,1.4,29.0,746.0,991.5,701.71
2016,8,22,15,15,890.5,85.0,1.3,28.5,704.0,962.12,685.07
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,929.61,666.44
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,890.12,643.48
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,848.25,618.77
2016,8,22,16,15,826.0,76.0,1.15,27.5,518.5,798.86,589.26
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,755.22,563.07
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,696.08,524.53
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,636.86,485.07
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,568.95,437.69
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,502.84,388.48
2016,8,22,17,45,605.0,51.0,0.6,25.5,203.0,428.77,331.41
2016,8,22,18,0,544.0,45.0,0.5,25.0,151.0,356.98,273.55
2016,8,22,18,15,443.5,36.0,0.5,24.5,104.5,269.09,201.61
2016,8,22,18,30,343.0,27.0,0.5,24.0,58.0,192.57,128.92
2016,8,22,18,45,171.5,13.5,0.5,24.0,29.0,70.97,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.5,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,169.0,14.0,1.8,17.0,20.0,12.73,0.0
2016,8,23,6,15,301.5,25.5,1.75,17.5,59.0,20.61,10.5
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,29.4,19.65
2016,8,23,6,45,512.0,45.0,1.7,18.5,147.0,34.74,24.75
2016,8,23,7,0,590.0,53.0,1.7,19.0,196.0,39.93,29.49
2016,8,23,7,15,640.5,58.5,1.65,20.0,249.0,42.86,32.01
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,50.03,38.07
2016,8,23,7,45,725.0,68.0,1.55,22.5,355.0,51.79,39.23
2016,8,23,8,0,759.0,72.0,1.5,24.0,408.0,81.18,43.75
2016,8,23,8,15,784.0,75.5,1.55,24.5,459.0,137.83,73.93
2016,8,23,8,30,809.0,79.0,1.6,25.0,510.0,197.43,118.01
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.0,263.2,171.82
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,324.46,223.23
2016,8,23,9,15,856.5,88.5,1.6,27.0,650.0,384.74,274.11
2016,8,23,9,30,870.0,91.0,1.5,27.0,694.0,445.4,323.85
2016,8,23,9,45,880.5,93.0,1.45,27.5,732.5,504.33,370.06
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,562.75,414.01
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,618.51,454.85
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,672.98,493.19
2016,8,23,10,45,912.0,99.5,1.15,28.5,861.0,723.86,527.1
2016,8,23,11,0,917.0,101.0,1.1,29.0,886.0,772.69,557.27
2016,8,23,11,15,659.5,239.5,1.05,29.0,810.5,749.59,537.63
2016,8,23,11,30,402.0,378.0,1.0,29.0,735.0,690.43,493.14
2016,8,23,11,45,380.5,394.0,0.95,29.5,735.0,707.98,503.23
2016,8,23,12,0,359.0,410.0,0.9,30.0,735.0,723.05,510.7
2016,8,23,12,15,644.0,257.0,0.85,30.0,840.5,865.61,607.94
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,988.4,681.48
2016,8,23,12,45,703.5,233.0,0.8,30.0,868.5,940.4,650.98
2016,8,23,13,0,478.0,362.0,0.8,30.0,791.0,861.38,597.64
2016,8,23,13,15,696.5,234.0,0.75,30.0,848.0,965.42,667.48
2016,8,23,13,30,915.0,106.0,0.7,30.0,905.0,1042.68,711.35
2016,8,23,13,45,910.0,105.5,0.7,30.0,883.0,1044.01,711.63
2016,8,23,14,0,905.0,105.0,0.7,30.0,861.0,1041.43,710.88
2016,8,23,14,15,898.0,103.5,0.65,30.0,832.0,1031.88,705.1
2016,8,23,14,30,891.0,102.0,0.6,30.0,803.0,1018.54,697.31
2016,8,23,14,45,881.5,100.0,0.6,30.0,767.5,998.49,686.84
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,974.96,674.43
2016,8,23,15,15,640.0,176.5,0.6,29.5,627.5,842.3,595.97
2016,8,23,15,30,408.0,255.0,0.6,29.0,523.0,690.55,497.92
2016,8,23,15,45,329.5,251.0,0.65,29.0,457.5,589.14,432.47
2016,8,23,16,0,251.0,247.0,0.7,29.0,392.0,507.82,377.29
2016,8,23,16,15,125.5,175.5,0.7,29.0,248.0,296.24,225.01
2016,8,23,16,30,0.0,104.0,0.7,29.0,104.0,93.56,68.57
2016,8,23,16,45,0.0,92.0,0.75,29.0,92.0,82.42,60.48
2016,8,23,17,0,0.0,80.0,0.8,29.0,80.0,71.3,51.85
2016,8,23,17,15,0.0,68.0,0.75,28.0,68.0,60.2,43.29
2016,8,23,17,30,0.0,56.0,0.7,27.0,56.0,49.46,34.82
2016,8,23,17,45,0.0,44.0,0.65,26.5,44.0,38.82,26.15
2016,8,23,18,0,0.0,32.0,0.6,26.0,32.0,28.19,17.34
2016,8,23,18,15,0.0,21.5,0.65,25.5,21.5,18.92,9.5
2016,8,23,18,30,0.0,11.0,0.7,25.0,11.0,9.66,1.21
2016,8,23,18,45,0.0,5.5,0.75,24.5,5.5,5.0,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,14.55,0.0
2016,8,24,6,15,158.0,30.0,0.85,18.5,52.0,23.44,12.38
2016,8,24,6,30,316.0,44.0,0.9,19.0,88.0,34.04,23.5
2016,8,24,6,45,397.5,55.0,0.95,20.0,135.0,43.14,31.85
2016,8,24,7,0,479.0,66.0,1.0,21.0,182.0,50.39,38.31
2016,8,24,7,15,554.5,67.0,1.2,22.0,233.0,49.16,37.18
2016,8,24,7,30,630.0,68.0,1.4,23.0,284.0,48.39,36.33
2016,8,24,7,45,646.5,82.0,1.6,24.0,335.5,56.91,43.36
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,90.51,53.17
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,143.34,81.72
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,199.67,122.98
2016,8,24,8,45,739.0,111.0,1.55,26.5,535.0,257.06,169.8
2016,8,24,9,0,758.0,116.0,1.5,27.0,582.0,320.31,222.13
2016,8,24,9,15,774.0,119.5,1.4,27.0,625.5,378.24,270.34
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,437.08,317.95
2016,8,24,9,45,621.5,205.0,1.2,27.5,649.5,473.28,347.16
2016,8,24,10,0,453.0,287.0,1.1,28.0,630.0,491.01,360.1
2016,8,24,10,15,400.0,324.5,1.05,28.0,637.0,520.62,381.16
2016,8,24,10,30,347.0,362.0,1.0,28.0,644.0,545.37,397.68
2016,8,24,10,45,326.0,381.0,0.95,28.5,652.5,570.79,413.72
2016,8,24,11,0,305.0,400.0,0.9,29.0,661.0,593.81,427.58
2016,8,24,11,15,290.5,413.5,0.85,29.0,666.0,614.63,440.62
2016,8,24,11,30,276.0,427.0,0.8,29.0,671.0,633.66,452.21
2016,8,24,11,45,275.0,432.5,0.75,29.5,678.0,654.98,464.57
2016,8,24,12,0,274.0,438.0,0.7,30.0,685.0,675.27,476.03
2016,8,24,12,15,291.5,434.0,0.65,30.0,697.5,702.19,493.08
2016,8,24,12,30,309.0,430.0,0.6,30.0,710.0,728.6,509.55
2016,8,24,12,45,259.5,438.0,0.55,30.0,672.0,701.63,490.37
2016,8,24,13,0,210.0,446.0,0.5,30.0,634.0,657.27,460.73
2016,8,24,13,15,233.5,434.0,0.45,30.0,640.5,675.82,473.63
2016,8,24,13,30,257.0,422.0,0.4,30.0,647.0,709.61,495.17
2016,8,24,13,45,238.0,414.0,0.4,30.0,618.0,671.19,470.64
2016,8,24,14,0,219.0,406.0,0.4,30.0,589.0,647.51,456.0
2016,8,24,14,15,309.0,366.0,0.4,29.5,614.0,715.67,504.3
2016,8,24,14,30,399.0,326.0,0.4,29.0,639.0,763.23,538.22
2016,8,24,14,45,458.0,286.5,0.4,29.0,630.0,793.81,559.44
2016,8,24,15,0,517.0,247.0,0.4,29.0,621.0,803.6,568.21
2016,8,24,15,15,373.5,270.5,0.45,28.5,533.0,666.08,479.7
2016,8,24,15,30,230.0,294.0,0.5,28.0,445.0,535.27,392.47
2016,8,24,15,45,278.0,262.5,0.55,28.0,431.5,556.08,410.96
2016,8,24,16,0,326.0,231.0,0.6,28.0,418.0,555.23,413.29
2016,8,24,16,15,467.5,173.5,0.6,28.0,414.0,614.7,458.75
2016,8,24,16,30,609.0,116.0,0.6,28.0,410.0,652.3,487.54
2016,8,24,16,45,575.5,113.5,0.65,28.0,365.5,598.25,451.35
2016,8,24,17,0,542.0,111.0,0.7,28.0,321.0,544.58,414.71
2016,8,24,17,15,493.0,101.0,0.65,27.0,270.5,469.1,361.66
2016,8,24,17,30,444.0,91.0,0.6,26.0,220.0,402.75,312.99
2016,8,24,17,45,380.0,78.0,0.6,25.5,171.5,328.24,255.45
2016,8,24,18,0,316.0,65.0,0.6,25.0,123.0,259.99,200.41
2016,8,24,18,15,226.5,47.5,0.65,24.5,82.0,181.34,135.62
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,110.53,67.93
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,36.89,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,10.01,0.0
2016,8,25,6,15,140.0,29.0,1.35,20.5,46.0,22.65,11.3
2016,8,25,6,30,236.0,47.0,1.4,21.0,79.0,36.22,25.06
2016,8,25,6,45,314.5,61.0,1.5,22.0,123.5,46.22,34.17
2016,8,25,7,0,393.0,75.0,1.6,23.0,168.0,55.88,42.66
2016,8,25,7,15,449.0,85.0,1.7,23.5,217.5,62.17,48.1
2016,8,25,7,30,505.0,95.0,1.8,24.0,267.0,69.02,53.82
2016,8,25,7,45,546.0,102.5,1.9,25.0,317.0,72.0,55.99
2016,8,25,8,0,587.0,110.0,2.0,26.0,367.0,98.36,60.89
2016,8,25,8,15,617.5,116.5,1.9,26.5,416.0,147.84,87.93
2016,8,25,8,30,648.0,123.0,1.8,27.0,465.0,201.19,126.74
2016,8,25,8,45,670.0,128.0,1.7,27.5,511.0,255.0,170.14
2016,8,25,9,0,692.0,133.0,1.6,28.0,557.0,311.11,216.35
2016,8,25,9,15,709.5,137.0,1.45,28.5,599.5,366.83,261.76
2016,8,25,9,30,727.0,141.0,1.3,29.0,642.0,423.77,306.64
2016,8,25,9,45,775.0,125.5,1.15,29.5,686.5,481.7,350.47
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,541.02,393.64
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.5,593.64,430.13
2016,8,25,10,30,840.0,113.0,0.7,31.0,794.0,645.17,464.01
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.5,693.39,494.53
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,739.58,522.06
2016,8,25,11,15,637.5,242.5,0.45,32.0,792.0,737.04,515.56
2016,8,25,11,30,429.0,365.0,0.4,32.0,743.0,708.42,492.15
2016,8,25,11,45,639.0,247.5,0.35,32.5,817.5,802.88,555.07
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,888.95,605.57
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,916.12,620.34
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,940.12,634.08
2016,8,25,12,45,836.0,137.5,0.3,33.5,887.0,955.66,641.63
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,978.88,653.77
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,987.96,659.02
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,993.4,662.49
2016,8,25,13,45,806.5,143.5,0.3,34.0,828.0,992.26,662.36
2016,8,25,14,0,798.0,144.0,0.3,34.0,806.0,987.49,660.38
2016,8,25,14,15,789.5,141.5,0.25,34.0,777.5,975.9,653.58
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,960.84,645.05
2016,8,25,14,45,768.5,137.0,0.2,34.0,714.5,939.03,633.67
2016,8,25,15,0,756.0,135.0,0.2,34.0,680.0,914.13,620.59
2016,8,25,15,15,399.0,200.0,0.2,33.5,486.5,629.72,444.23
2016,8,25,15,30,42.0,265.0,0.2,33.0,293.0,309.56,222.88
2016,8,25,15,45,362.0,193.5,0.2,33.0,401.0,570.93,415.01
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,766.94,544.38
2016,8,25,16,15,655.5,116.5,0.2,32.5,461.0,714.91,511.18
2016,8,25,16,30,629.0,111.0,0.2,32.0,413.0,662.3,480.21
2016,8,25,16,45,593.5,104.5,0.2,32.0,363.0,601.43,441.63
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,541.47,401.6
2016,8,25,17,15,509.5,89.5,0.2,31.5,263.0,471.88,353.89
2016,8,25,17,30,461.0,81.0,0.2,31.0,213.0,400.7,303.0
2016,8,25,17,45,394.0,70.0,0.2,30.5,165.5,326.03,246.95
2016,8,25,18,0,327.0,59.0,0.2,30.0,118.0,258.0,193.49
2016,8,25,18,15,233.0,43.5,0.3,29.5,78.0,179.19,130.24
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,107.34,60.25
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,36.22,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.5,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,85.0,12.0,1.7,23.0,14.0,10.91,0.0
2016,8,26,6,15,207.5,26.0,1.7,23.5,48.5,20.4,9.09
2016,8,26,6,30,330.0,40.0,1.7,24.0,83.0,32.17,21.28
2016,8,26,6,45,417.5,49.0,1.7,24.5,130.0,38.14,26.9
2016,8,26,7,0,505.0,58.0,1.7,25.0,177.0,43.94,32.11
2016,8,26,7,15,559.0,65.0,1.85,26.0,228.0,47.79,35.36
2016,8,26,7,30,613.0,72.0,2.0,27.0,279.0,51.49,38.32
2016,8,26,7,45,654.0,76.0,2.2,28.0,331.0,52.75,39.12
2016,8,26,8,0,695.0,80.0,2.4,29.0,383.0,85.8,47.67
2016,8,26,8,15,722.0,84.5,2.5,29.5,433.0,139.61,76.33
2016,8,26,8,30,749.0,89.0,2.6,30.0,483.0,196.7,117.96
2016,8,26,8,45,770.5,92.0,2.75,31.0,530.5,254.29,164.53
2016,8,26,9,0,792.0,95.0,2.9,32.0,578.0,313.94,213.88
2016,8,26,9,15,807.0,97.5,2.8,32.0,621.0,372.61,263.0
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,434.86,313.54
2016,8,26,9,45,825.5,106.5,2.6,32.5,700.0,491.74,358.01
2016,8,26,10,0,829.0,113.0,2.5,33.0,736.0,547.49,399.89
2016,8,26,10,15,837.5,115.0,2.4,33.0,768.0,600.95,439.47
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,653.3,476.97
2016,8,26,10,45,851.0,119.0,2.25,33.5,824.5,701.91,509.96
2016,8,26,11,0,856.0,121.0,2.2,34.0,849.0,748.63,540.25
2016,8,26,11,15,860.0,122.0,2.1,34.0,866.0,791.56,566.88
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,832.11,591.57
2016,8,26,11,45,865.5,124.5,1.95,34.5,892.5,868.45,612.39
2016,8,26,12,0,867.0,126.0,1.9,35.0,902.0,901.91,631.14
2016,8,26,12,15,867.0,126.0,1.85,35.0,904.0,929.53,647.38
2016,8,26,12,30,867.0,126.0,1.8,35.0,906.0,953.89,661.58
2016,8,26,12,45,855.0,132.5,1.75,35.5,897.0,969.75,669.2
2016,8,26,13,0,843.0,139.0,1.7,36.0,888.0,981.85,674.62
2016,8,26,13,15,839.5,138.5,1.65,36.0,874.0,991.7,680.17
2016,8,26,13,30,836.0,138.0,1.6,36.0,860.0,997.95,683.66
2016,8,26,13,45,828.0,138.0,1.55,36.0,838.0,1008.48,689.85
2016,8,26,14,0,820.0,138.0,1.5,36.0,816.0,1003.6,686.87
2016,8,26,14,15,812.0,136.0,1.45,35.5,787.5,992.88,682.09
2016,8,26,14,30,804.0,134.0,1.4,35.0,759.0,978.6,675.33
2016,8,26,14,45,790.0,132.5,1.4,35.0,723.0,955.5,662.64
2016,8,26,15,0,776.0,131.0,1.4,35.0,687.0,929.28,648.15
2016,8,26,15,15,760.5,128.0,1.35,35.0,646.5,897.04,629.26
2016,8,26,15,30,745.0,125.0,1.3,35.0,606.0,862.18,608.71
2016,8,26,15,45,721.0,122.5,1.3,35.0,560.0,823.24,586.06
2016,8,26,16,0,697.0,120.0,1.3,35.0,514.0,777.51,558.76
2016,8,26,16,15,670.5,115.0,1.25,34.5,465.0,725.51,527.48
2016,8,26,16,30,644.0,110.0,1.2,34.0,416.0,672.86,495.09
2016,8,26,16,45,603.5,104.5,1.15,34.0,364.5,608.68,452.83
2016,8,26,17,0,563.0,99.0,1.1,34.0,313.0,545.76,409.28
2016,8,26,17,15,514.0,90.5,0.95,33.0,262.5,475.51,359.94
2016,8,26,17,30,465.0,82.0,0.8,32.0,212.0,404.21,307.89
2016,8,26,17,45,392.0,70.5,0.7,31.5,164.0,325.41,247.53
2016,8,26,18,0,319.0,59.0,0.6,31.0,116.0,253.92,190.61
2016,8,26,18,15,224.5,42.5,0.6,30.5,76.0,174.26,125.98
2016,8,26,18,30,130.0,26.0,0.6,30.0,36.0,99.82,50.37
2016,8,26,18,45,65.0,13.0,0.65,29.5,18.0,33.69,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,9.1,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,21.92,9.76
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,35.54,24.03
2016,8,27,6,45,314.5,60.5,1.6,24.5,121.5,45.95,33.5
2016,8,27,7,0,391.0,75.0,1.7,25.0,166.0,55.99,42.36
2016,8,27,7,15,447.5,85.5,1.7,26.0,215.5,62.65,48.0
2016,8,27,7,30,504.0,96.0,1.7,27.0,265.0,69.06,53.18
2016,8,27,7,45,541.0,105.0,1.7,28.0,314.5,74.28,57.19
2016,8,27,8,0,578.0,114.0,1.7,29.0,364.0,101.87,62.93
2016,8,27,8,15,608.5,120.5,1.75,29.5,413.0,150.9,89.54
2016,8,27,8,30,639.0,127.0,1.8,30.0,462.0,203.83,127.65
2016,8,27,8,45,657.0,134.5,1.9,31.0,507.5,258.3,170.94
2016,8,27,9,0,675.0,142.0,2.0,32.0,553.0,314.64,216.54
2016,8,27,9,15,692.5,146.5,1.95,32.0,595.0,369.95,261.72
2016,8,27,9,30,710.0,151.0,1.9,32.0,637.0,426.54,306.86
2016,8,27,9,45,713.5,160.0,1.9,32.5,672.0,481.3,348.88
2016,8,27,10,0,717.0,169.0,1.9,33.0,707.0,535.35,388.84
2016,8,27,10,15,727.5,172.0,1.85,33.0,738.0,587.31,426.69
2016,8,27,10,30,738.0,175.0,1.8,33.0,769.0,638.74,463.03
2016,8,27,10,45,736.0,183.0,1.8,33.5,791.0,685.36,494.22
2016,8,27,11,0,734.0,191.0,1.8,34.0,813.0,729.94,523.15
2016,8,27,11,15,503.5,307.5,1.75,34.0,738.5,692.33,493.56
2016,8,27,11,30,273.0,424.0,1.7,34.0,664.0,630.82,447.59
2016,8,27,11,45,301.5,421.0,1.7,34.5,689.0,669.19,473.14
2016,8,27,12,0,330.0,418.0,1.7,35.0,714.0,708.21,498.02
2016,8,27,12,15,206.5,424.5,1.7,35.0,610.0,605.84,428.16
2016,8,27,12,30,83.0,431.0,1.7,35.0,506.0,492.94,349.92
2016,8,27,12,45,201.5,424.0,1.75,35.0,603.0,619.99,439.57
2016,8,27,13,0,320.0,417.0,1.8,35.0,700.0,752.34,528.29
2016,8,27,13,15,485.5,332.0,1.8,34.5,754.0,853.34,597.86
2016,8,27,13,30,651.0,247.0,1.8,34.0,808.0,945.81,661.17
2016,8,27,13,45,638.0,247.5,1.85,34.0,785.5,939.98,657.6
2016,8,27,14,0,625.0,248.0,1.9,34.0,763.0,930.92,653.1
2016,8,27,14,15,614.5,243.5,1.9,33.5,735.0,916.24,646.12
2016,8,27,14,30,604.0,239.0,1.9,33.0,707.0,898.56,637.32
2016,8,27,14,45,485.0,269.5,1.95,33.0,634.0,803.45,575.26
2016,8,27,15,0,366.0,300.0,2.0,33.0,561.0,698.2,505.36
2016,8,27,15,15,185.5,243.0,2.0,32.5,375.0,438.23,325.62
2016,8,27,15,30,5.0,186.0,2.0,32.0,189.0,176.67,130.4
2016,8,27,15,45,53.0,215.5,2.0,32.0,245.5,265.86,200.19
2016,8,27,16,0,101.0,245.0,2.0,32.0,302.0,343.8,259.51
2016,8,27,16,15,50.5,126.5,1.9,31.5,155.0,165.79,125.58
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.04,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.16,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.27,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.39,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.51,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.63,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.75,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.88,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,12.0,9.1,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.5,19.23,7.56
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,31.44,20.87
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,38.31,27.37
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,44.95,33.38
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,49.15,37.08
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,53.2,40.48
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,54.76,41.54
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,83.68,46.57
2016,8,28,8,15,723.0,87.5,2.55,25.5,433.0,143.01,80.26
2016,8,28,8,30,751.0,92.0,2.6,26.0,484.0,200.49,122.86
2016,8,28,8,45,774.0,95.0,2.65,27.0,532.5,258.71,170.58
2016,8,28,9,0,797.0,98.0,2.7,28.0,581.0,319.17,221.2
2016,8,28,9,15,813.0,100.5,2.7,28.5,624.5,378.64,271.16
2016,8,28,9,30,829.0,103.0,2.7,29.0,668.0,438.93,320.44
2016,8,28,9,45,841.0,105.0,2.7,29.5,706.5,499.24,368.13
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,556.58,412.04
2016,8,28,10,15,862.0,109.0,2.7,30.0,777.0,611.61,453.69
2016,8,28,10,30,871.0,111.0,2.7,30.0,809.0,665.52,493.34
2016,8,28,10,45,877.0,112.0,2.7,30.5,834.0,715.1,527.9
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,762.77,559.36
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,806.77,587.95
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,848.29,614.66
2016,8,28,11,45,892.5,116.0,2.7,31.5,903.5,885.01,636.74
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,918.73,656.7
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,947.41,674.27
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,972.73,689.68
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.5,991.7,701.54
2016,8,28,13,0,890.0,117.0,2.6,32.0,903.0,1006.99,711.24
2016,8,28,13,15,886.5,116.5,2.6,32.0,888.5,1017.04,717.79
2016,8,28,13,30,883.0,116.0,2.6,32.0,874.0,1023.3,722.15
2016,8,28,13,45,876.0,115.5,2.6,32.0,851.5,1022.21,722.1
2016,8,28,14,0,869.0,115.0,2.6,32.0,829.0,1017.33,719.88
2016,8,28,14,15,861.5,113.5,2.6,32.0,799.5,1007.13,714.5
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,993.3,706.99
2016,8,28,14,45,841.0,111.0,2.6,32.0,733.5,971.05,694.26
2016,8,28,15,0,828.0,110.0,2.6,32.0,697.0,955.92,686.21
2016,8,28,15,15,813.5,107.5,2.55,31.5,655.5,923.99,668.26
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,889.28,648.49
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.5,845.66,621.36
2016,8,28,16,0,756.0,100.0,2.4,31.0,521.0,800.18,592.73
2016,8,28,16,15,731.0,96.0,2.25,30.5,471.0,748.45,559.92
2016,8,28,16,30,706.0,92.0,2.1,30.0,421.0,699.98,528.79
2016,8,28,16,45,668.0,87.5,2.0,30.0,369.0,636.52,485.61
2016,8,28,17,0,630.0,83.0,1.9,30.0,317.0,574.07,441.75
2016,8,28,17,15,581.0,76.0,1.65,29.0,265.0,502.72,389.86
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,434.38,338.1
2016,8,28,17,45,456.5,59.5,1.15,27.0,163.5,351.79,273.23
2016,8,28,18,0,381.0,50.0,0.9,26.0,114.0,276.08,211.33
2016,8,28,18,15,273.0,36.0,0.9,25.5,73.5,187.52,137.16
2016,8,28,18,30,165.0,22.0,0.9,25.0,33.0,105.72,35.97
2016,8,28,18,45,82.5,11.0,0.9,24.5,16.5,37.53,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.19,0.0
2016,8,29,6,15,89.0,26.0,2.0,20.5,37.0,21.05,8.19
2016,8,29,6,30,178.0,43.0,2.0,21.0,65.0,33.14,22.23
2016,8,29,6,45,234.0,60.5,2.05,21.5,104.5,45.8,33.76
2016,8,29,7,0,290.0,78.0,2.1,22.0,144.0,57.94,44.57
2016,8,29,7,15,333.0,92.0,2.1,22.5,187.5,66.95,52.41
2016,8,29,7,30,376.0,106.0,2.1,23.0,231.0,75.55,59.67
2016,8,29,7,45,525.5,97.0,2.15,24.0,304.0,68.13,52.96
2016,8,29,8,0,675.0,88.0,2.2,25.0,377.0,86.91,49.52
2016,8,29,8,15,704.0,92.5,2.25,25.5,427.5,140.42,78.9
2016,8,29,8,30,733.0,97.0,2.3,26.0,478.0,202.04,124.79
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.0,258.73,171.43
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,317.86,221.32
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,376.75,270.82
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,436.42,319.6
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.5,495.95,366.68
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,553.23,410.56
2016,8,29,10,15,855.0,107.5,2.35,29.0,768.5,606.91,451.06
2016,8,29,10,30,863.0,109.0,2.3,29.0,800.0,659.37,489.43
2016,8,29,10,45,869.5,110.0,2.3,29.5,824.5,708.87,523.87
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,756.54,555.2
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,799.34,582.91
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,839.63,608.74
2016,8,29,11,45,885.0,112.5,2.3,30.5,891.5,875.94,630.52
2016,8,29,12,0,887.0,113.0,2.3,31.0,901.0,909.29,650.2
2016,8,29,12,15,540.0,280.0,2.3,31.0,760.0,794.53,572.07
2016,8,29,12,30,193.0,447.0,2.3,31.0,619.0,627.17,451.56
2016,8,29,12,45,170.5,443.5,2.3,31.5,595.0,611.14,440.52
2016,8,29,13,0,148.0,440.0,2.3,32.0,571.0,593.25,427.22
2016,8,29,13,15,95.5,404.0,2.25,32.0,488.0,493.49,357.85
2016,8,29,13,30,43.0,368.0,2.2,32.0,405.0,406.57,296.05
2016,8,29,13,45,106.0,384.5,2.2,32.0,472.5,491.19,358.35
2016,8,29,14,0,169.0,401.0,2.2,32.0,540.0,594.36,431.05
2016,8,29,14,15,294.5,355.0,2.15,32.0,586.0,691.78,500.55
2016,8,29,14,30,420.0,309.0,2.1,32.0,632.0,784.46,565.21
2016,8,29,14,45,226.0,294.0,2.05,32.0,467.0,556.34,407.52
2016,8,29,15,0,32.0,279.0,2.0,32.0,302.0,313.39,231.15
2016,8,29,15,15,50.5,277.5,1.95,31.5,311.0,331.61,247.06
2016,8,29,15,30,69.0,276.0,1.9,31.0,320.0,349.37,261.66
2016,8,29,15,45,76.5,257.0,1.9,31.0,302.0,335.87,252.77
2016,8,29,16,0,84.0,238.0,1.9,31.0,284.0,321.63,243.4
2016,8,29,16,15,136.5,216.0,1.8,30.5,283.0,355.71,271.41
2016,8,29,16,30,189.0,194.0,1.7,30.0,282.0,369.51,284.12
2016,8,29,16,45,182.0,170.5,1.6,30.0,247.0,331.39,256.03
2016,8,29,17,0,175.0,147.0,1.5,30.0,212.0,293.13,227.49
2016,8,29,17,15,161.5,124.5,1.3,29.0,176.5,251.8,196.4
2016,8,29,17,30,148.0,102.0,1.1,28.0,141.0,211.16,164.81
2016,8,29,17,45,125.5,80.0,0.95,27.5,108.0,166.92,128.96
2016,8,29,18,0,103.0,58.0,0.8,27.0,75.0,124.35,93.57
2016,8,29,18,15,55.5,39.0,0.8,26.5,48.0,76.77,53.29
2016,8,29,18,30,8.0,20.0,0.8,26.0,21.0,24.18,0.36
2016,8,29,18,45,4.0,10.0,0.8,26.0,10.5,10.42,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,7.28,0.0
2016,8,30,6,15,127.0,24.0,1.9,20.5,40.0,18.81,6.07
2016,8,30,6,30,254.0,40.0,1.9,21.0,72.0,31.0,20.38
2016,8,30,6,45,337.5,53.0,1.9,22.0,116.5,40.44,29.08
2016,8,30,7,0,421.0,66.0,1.9,23.0,161.0,50.96,38.38
2016,8,30,7,15,479.0,75.0,1.95,24.0,210.5,56.06,42.75
2016,8,30,7,30,537.0,84.0,2.0,25.0,260.0,60.95,46.75
2016,8,30,7,45,579.5,90.5,2.1,26.0,311.0,63.57,48.67
2016,8,30,8,0,622.0,97.0,2.2,27.0,362.0,91.81,54.17
2016,8,30,8,15,652.0,102.5,2.25,27.5,411.5,142.95,82.33
2016,8,30,8,30,682.0,108.0,2.3,28.0,461.0,197.81,122.62
2016,8,30,8,45,703.5,113.0,2.4,28.5,508.0,253.76,168.25
2016,8,30,9,0,725.0,118.0,2.5,29.0,555.0,311.88,216.73
2016,8,30,9,15,742.0,121.5,2.45,29.0,597.5,372.44,267.11
2016,8,30,9,30,759.0,125.0,2.4,29.0,640.0,430.08,314.26
2016,8,30,9,45,769.5,129.5,2.4,29.5,677.0,486.28,358.47
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,542.29,400.98
2016,8,30,10,15,790.0,136.0,2.35,30.5,745.0,595.33,439.79
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,647.57,476.69
2016,8,30,10,45,804.0,141.5,2.25,31.5,800.0,696.0,509.7
2016,8,30,11,0,808.0,145.0,2.2,32.0,824.0,742.62,540.47
2016,8,30,11,15,812.5,146.0,2.1,32.0,841.0,785.24,567.73
2016,8,30,11,30,817.0,147.0,2.0,32.0,858.0,825.64,592.6
2016,8,30,11,45,817.5,149.0,1.95,32.0,866.5,861.17,614.42
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,893.86,634.26
2016,8,30,12,15,818.0,151.5,1.85,32.0,876.5,921.6,650.85
2016,8,30,12,30,818.0,152.0,1.8,32.0,878.0,946.16,665.41
2016,8,30,12,45,833.5,140.5,1.75,32.5,875.5,959.25,671.48
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,979.86,682.31
2016,8,30,13,15,845.0,128.0,1.65,33.0,858.5,988.38,687.05
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,993.24,689.78
2016,8,30,13,45,833.0,127.5,1.55,33.0,821.5,991.98,688.94
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,998.64,693.1
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,986.98,686.15
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,971.78,677.36
2016,8,30,14,45,651.0,185.0,1.35,33.0,667.0,883.46,623.27
2016,8,30,15,0,494.0,246.0,1.3,33.0,593.0,781.48,557.19
2016,8,30,15,15,624.5,179.5,1.25,32.5,590.5,831.05,594.81
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,857.07,613.06
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,815.34,587.05
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,776.09,563.16
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,723.77,531.33
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,670.82,498.43
