Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,608.22,456.97
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,546.64,414.42
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,475.44,363.88
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,407.52,313.48
2016,8,30,17,45,414.5,58.0,0.65,28.5,149.5,325.46,249.71
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,248.44,187.48
2016,8,30,18,15,230.0,33.5,0.6,27.5,64.0,165.26,117.27
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,83.04,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,28.99,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.65,3.4
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,31.03,20.19
2016,8,31,6,45,338.5,52.0,0.55,23.5,114.5,39.72,28.29
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,49.36,36.85
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,54.53,41.27
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,59.5,45.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,62.2,47.29
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,90.93,52.96
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,142.43,81.18
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,197.64,121.37
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,253.37,166.22
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,311.35,213.79
2016,8,31,9,15,749.0,117.5,1.15,30.5,596.0,372.21,262.87
2016,8,31,9,30,766.0,121.0,1.1,31.0,639.0,430.27,308.46
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.5,486.58,351.19
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,543.6,392.75
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.5,597.27,431.96
2016,8,31,10,30,824.0,123.0,1.1,32.0,779.0,649.97,469.41
2016,8,31,10,45,828.0,126.5,1.15,32.5,802.5,696.56,500.87
2016,8,31,11,0,832.0,130.0,1.2,33.0,826.0,742.93,531.15
2016,8,31,11,15,836.5,131.0,1.25,33.0,843.0,785.3,558.04
2016,8,31,11,30,841.0,132.0,1.3,33.0,860.0,825.38,583.3
2016,8,31,11,45,840.5,134.0,1.4,33.0,868.5,859.64,605.37
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,890.94,625.63
2016,8,31,12,15,840.5,136.0,1.5,33.0,878.5,918.18,642.16
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,942.26,656.77
2016,8,31,12,45,836.5,137.0,1.55,33.5,872.5,959.22,666.38
2016,8,31,13,0,832.0,138.0,1.6,34.0,865.0,972.66,673.96
2016,8,31,13,15,828.5,137.5,1.6,34.0,851.0,993.47,686.88
2016,8,31,13,30,825.0,137.0,1.6,34.0,837.0,999.56,690.87
2016,8,31,13,45,819.0,135.5,1.6,34.0,815.0,998.32,690.73
2016,8,31,14,0,813.0,134.0,1.6,34.0,793.0,993.39,688.56
2016,8,31,14,15,804.0,132.0,1.55,33.5,763.5,981.25,682.88
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,965.59,675.2
2016,8,31,14,45,781.0,128.5,1.5,33.0,698.5,942.18,662.14
2016,8,31,15,0,767.0,127.0,1.5,33.0,663.0,915.7,647.26
2016,8,31,15,15,751.0,124.0,1.45,32.5,622.0,882.75,628.93
2016,8,31,15,30,735.0,121.0,1.4,32.0,581.0,852.47,612.23
2016,8,31,15,45,711.5,118.0,1.4,32.0,535.0,808.09,585.53
2016,8,31,16,0,688.0,115.0,1.4,32.0,489.0,762.21,557.57
2016,8,31,16,15,660.0,109.5,1.3,31.5,440.0,708.4,523.89
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,654.14,489.22
2016,8,31,16,45,593.5,97.5,1.2,31.0,340.5,590.7,446.97
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,528.48,403.21
2016,8,31,17,15,502.0,82.5,1.05,30.0,240.0,456.05,350.9
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,387.14,299.02
2016,8,31,17,45,374.5,62.0,0.8,28.5,143.5,303.92,233.75
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,232.63,175.4
2016,8,31,18,15,150.0,36.5,0.7,27.5,60.0,134.61,93.83
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,24.89,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,10.46,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.5,20.5,1.55,21.5,33.0,16.05,2.83
2016,9,1,6,30,209.0,41.0,1.6,22.0,66.0,31.77,20.78
2016,9,1,6,45,288.0,56.5,1.7,22.5,109.5,43.06,31.19
2016,9,1,7,0,367.0,72.0,1.8,23.0,153.0,53.95,40.91
2016,9,1,7,15,425.5,83.5,1.8,23.5,202.0,61.42,47.43
2016,9,1,7,30,484.0,95.0,1.8,24.0,251.0,68.59,53.49
2016,9,1,7,45,529.0,102.5,1.8,25.0,301.5,73.03,56.91
2016,9,1,8,0,574.0,110.0,1.8,26.0,352.0,100.71,62.45
2016,9,1,8,15,606.0,116.5,1.8,27.0,401.0,149.92,89.76
2016,9,1,8,30,638.0,123.0,1.8,28.0,450.0,203.22,128.5
2016,9,1,8,45,666.5,126.5,1.85,29.0,497.5,257.1,171.49
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,314.06,217.8
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.5,370.44,264.39
2016,9,1,9,30,731.0,138.0,1.9,30.0,630.0,428.07,310.92
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.0,486.42,355.99
2016,9,1,10,0,795.0,125.0,1.9,31.0,712.0,543.86,399.09
2016,9,1,10,15,804.5,127.0,1.85,31.5,743.0,597.32,437.67
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,649.89,474.22
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,698.88,507.08
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,746.15,537.72
2016,9,1,11,15,830.0,134.0,1.65,33.0,839.0,783.69,560.97
2016,9,1,11,30,834.0,135.0,1.6,33.0,856.0,823.12,585.16
2016,9,1,11,45,833.5,137.0,1.6,33.0,864.0,857.13,606.13
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,888.21,625.19
2016,9,1,12,15,613.5,261.0,1.6,33.0,801.5,848.64,598.06
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,767.84,541.1
2016,9,1,12,45,222.0,385.0,1.6,33.0,580.5,617.07,439.64
2016,9,1,13,0,50.0,387.0,1.6,33.0,430.0,427.8,307.36
2016,9,1,13,15,25.0,254.5,1.6,32.5,276.0,270.1,197.1
2016,9,1,13,30,0.0,122.0,1.6,32.0,122.0,109.27,78.14
2016,9,1,13,45,0.0,74.0,1.65,32.0,74.0,65.75,45.27
2016,9,1,14,0,0.0,26.0,1.7,32.0,26.0,23.05,12.33
2016,9,1,14,15,35.5,185.0,1.75,31.5,212.0,214.59,160.09
2016,9,1,14,30,71.0,344.0,1.8,31.0,398.0,421.59,311.45
2016,9,1,14,45,145.0,333.5,1.85,31.0,437.0,503.84,371.56
2016,9,1,15,0,219.0,323.0,1.9,31.0,476.0,565.11,417.0
2016,9,1,15,15,109.5,236.0,1.9,30.5,312.5,359.22,269.66
2016,9,1,15,30,0.0,149.0,1.9,30.0,149.0,135.88,100.44
2016,9,1,15,45,17.5,180.0,1.9,30.0,189.5,183.69,138.63
2016,9,1,16,0,35.0,211.0,1.9,30.0,230.0,248.32,188.67
2016,9,1,16,15,79.0,200.5,1.85,29.5,237.5,275.28,211.35
2016,9,1,16,30,123.0,190.0,1.8,29.0,245.0,313.35,242.24
2016,9,1,16,45,112.5,167.0,1.8,28.5,212.5,275.94,214.49
2016,9,1,17,0,102.0,144.0,1.8,28.0,180.0,238.96,186.67
2016,9,1,17,15,88.5,120.5,1.65,27.5,148.0,199.85,156.22
2016,9,1,17,30,75.0,97.0,1.5,27.0,116.0,151.44,117.66
2016,9,1,17,45,54.0,74.5,1.35,26.5,86.5,112.23,85.43
2016,9,1,18,0,33.0,52.0,1.2,26.0,57.0,74.43,53.91
2016,9,1,18,15,16.5,32.0,1.2,25.5,34.5,43.45,26.78
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.56,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,11.5,2.55,20.0,11.5,10.11,0.0
2016,9,2,6,30,0.0,23.0,2.6,20.0,23.0,20.26,11.29
2016,9,2,6,45,0.0,39.0,2.7,20.0,39.0,34.35,24.02
2016,9,2,7,0,0.0,55.0,2.8,20.0,55.0,47.9,36.17
2016,9,2,7,15,0.0,74.0,2.9,20.0,74.0,63.64,50.07
2016,9,2,7,30,0.0,93.0,3.0,20.0,93.0,79.19,63.59
2016,9,2,7,45,0.0,96.0,3.2,20.0,96.0,82.56,66.37
2016,9,2,8,0,0.0,99.0,3.4,20.0,99.0,85.9,65.91
2016,9,2,8,15,0.0,107.0,3.55,20.0,107.0,93.17,71.65
2016,9,2,8,30,0.0,115.0,3.7,20.0,115.0,100.39,77.3
2016,9,2,8,45,0.0,137.0,3.85,20.0,137.0,119.21,92.33
2016,9,2,9,0,0.0,159.0,4.0,20.0,159.0,138.21,107.37
2016,9,2,9,15,0.0,158.0,4.1,20.0,158.0,138.13,106.97
2016,9,2,9,30,0.0,157.0,4.2,20.0,157.0,137.85,106.48
2016,9,2,9,45,1.0,157.5,4.35,20.5,158.0,139.21,107.12
2016,9,2,10,0,2.0,158.0,4.5,21.0,159.0,140.62,107.84
2016,9,2,10,15,1.5,153.0,4.6,21.0,154.0,136.37,104.28
2016,9,2,10,30,1.0,148.0,4.7,21.0,149.0,131.97,100.63
2016,9,2,10,45,5.0,181.5,4.85,21.0,186.0,164.78,126.59
2016,9,2,11,0,9.0,215.0,5.0,21.0,223.0,198.32,152.91
2016,9,2,11,15,7.0,192.0,5.05,21.0,198.5,176.96,135.96
2016,9,2,11,30,5.0,169.0,5.1,21.0,174.0,155.19,118.72
2016,9,2,11,45,6.5,179.5,5.2,21.5,185.5,166.45,127.38
2016,9,2,12,0,8.0,190.0,5.3,22.0,197.0,177.89,136.12
2016,9,2,12,15,8.5,196.0,5.25,22.0,203.5,184.42,141.22
2016,9,2,12,30,9.0,202.0,5.2,22.0,210.0,190.99,146.37
2016,9,2,12,45,7.0,183.0,5.2,22.0,189.0,171.95,131.45
2016,9,2,13,0,5.0,164.0,5.2,22.0,168.0,152.73,116.36
2016,9,2,13,15,5.0,166.5,5.15,21.5,170.5,155.28,118.68
2016,9,2,13,30,5.0,169.0,5.1,21.0,173.0,157.82,121.02
2016,9,2,13,45,6.5,189.0,5.1,21.0,194.5,178.39,137.43
2016,9,2,14,0,8.0,209.0,5.1,21.0,216.0,199.35,154.13
2016,9,2,14,15,5.0,183.5,5.1,21.0,188.0,172.24,132.83
2016,9,2,14,30,2.0,158.0,5.1,21.0,160.0,145.16,111.47
2016,9,2,14,45,1.0,135.5,5.2,21.0,136.5,123.03,94.0
2016,9,2,15,0,0.0,113.0,5.3,21.0,113.0,101.02,76.49
2016,9,2,15,15,0.0,100.5,5.2,20.5,100.5,89.41,67.45
2016,9,2,15,30,0.0,88.0,5.1,20.0,88.0,77.99,58.48
2016,9,2,15,45,0.0,85.5,5.1,20.0,85.5,75.74,56.82
2016,9,2,16,0,0.0,83.0,5.1,20.0,83.0,73.49,55.17
2016,9,2,16,15,0.0,81.0,5.05,19.5,81.0,71.69,54.0
2016,9,2,16,30,0.0,79.0,5.0,19.0,79.0,69.9,52.82
2016,9,2,16,45,0.0,69.0,4.95,19.0,69.0,61.0,45.57
2016,9,2,17,0,0.0,59.0,4.9,19.0,59.0,52.11,38.25
2016,9,2,17,15,0.0,48.0,4.9,19.0,48.0,42.35,30.09
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,32.61,21.83
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,24.21,14.6
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,15.82,7.34
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,9.22,1.25
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.68,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,25.74,15.93
2016,9,3,6,45,432.5,41.0,3.8,18.5,117.5,32.02,22.13
2016,9,3,7,0,523.0,50.0,3.9,19.0,164.0,38.12,27.77
2016,9,3,7,15,580.5,56.5,3.95,19.5,215.0,41.87,31.16
2016,9,3,7,30,638.0,63.0,4.0,20.0,266.0,45.51,34.3
2016,9,3,7,45,677.5,67.5,4.1,20.5,318.5,51.98,39.79
2016,9,3,8,0,717.0,72.0,4.2,21.0,371.0,83.55,46.01
2016,9,3,8,15,744.5,76.0,4.15,21.5,421.5,138.86,77.32
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,197.47,122.16
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,256.55,172.18
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,317.27,224.58
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,380.62,279.39
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,440.44,330.32
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,498.06,377.46
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,555.48,422.73
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,610.37,464.51
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,664.02,503.9
2016,9,3,10,45,885.0,99.5,3.35,26.5,815.0,713.55,539.17
2016,9,3,11,0,887.0,103.0,3.3,27.0,839.0,760.8,570.49
2016,9,3,11,15,591.5,255.5,3.25,27.0,751.0,720.69,537.63
2016,9,3,11,30,296.0,408.0,3.2,27.0,663.0,640.23,474.57
2016,9,3,11,45,159.5,366.0,3.15,27.0,503.5,490.18,366.4
2016,9,3,12,0,23.0,324.0,3.1,27.0,344.0,315.37,235.78
2016,9,3,12,15,41.0,362.5,3.05,27.0,399.0,383.38,286.77
2016,9,3,12,30,59.0,401.0,3.0,27.0,454.0,443.2,330.31
2016,9,3,12,45,41.5,362.5,3.0,27.0,399.5,391.4,292.25
2016,9,3,13,0,24.0,324.0,3.0,27.0,345.0,323.2,242.08
2016,9,3,13,15,20.5,304.0,2.9,26.5,322.0,301.68,226.8
2016,9,3,13,30,17.0,284.0,2.8,26.0,299.0,279.83,211.01
2016,9,3,13,45,274.5,285.5,2.75,26.0,506.0,591.83,447.83
2016,9,3,14,0,532.0,287.0,2.7,26.0,713.0,875.8,646.87
2016,9,3,14,15,349.5,323.5,2.65,26.0,599.5,714.87,531.71
2016,9,3,14,30,167.0,360.0,2.6,26.0,486.0,555.29,416.24
2016,9,3,14,45,195.0,338.5,2.55,26.0,478.5,560.15,422.4
2016,9,3,15,0,223.0,317.0,2.5,26.0,471.0,563.05,426.26
2016,9,3,15,15,165.5,296.5,2.45,25.5,407.0,483.41,368.87
2016,9,3,15,30,108.0,276.0,2.4,25.0,343.0,388.38,299.08
2016,9,3,15,45,172.0,251.0,2.4,25.0,347.5,433.95,336.45
2016,9,3,16,0,236.0,226.0,2.4,25.0,352.0,457.64,356.84
2016,9,3,16,15,145.5,201.0,2.3,24.5,276.5,347.26,272.62
2016,9,3,16,30,55.0,176.0,2.2,24.0,201.0,228.87,179.86
2016,9,3,16,45,332.5,127.0,2.1,23.5,244.5,421.4,337.34
2016,9,3,17,0,610.0,78.0,2.0,23.0,288.0,550.18,438.57
2016,9,3,17,15,555.5,70.5,1.75,22.5,236.5,475.62,379.71
2016,9,3,17,30,501.0,63.0,1.5,22.0,185.0,404.77,322.96
2016,9,3,17,45,417.0,53.0,1.25,22.0,137.5,319.02,251.88
2016,9,3,18,0,333.0,43.0,1.0,22.0,90.0,241.34,185.26
2016,9,3,18,15,166.5,30.0,0.9,21.5,53.5,133.2,88.37
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,15.46,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.76,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,28.51,18.19
2016,9,4,6,45,381.0,46.0,1.6,18.5,112.5,36.38,25.9
2016,9,4,7,0,477.0,57.0,1.7,19.0,159.0,43.98,32.89
2016,9,4,7,15,537.0,65.0,1.7,19.5,210.0,48.63,37.08
2016,9,4,7,30,597.0,73.0,1.7,20.0,261.0,53.12,40.95
2016,9,4,7,45,638.0,79.0,1.75,21.0,313.5,55.78,43.01
2016,9,4,8,0,679.0,85.0,1.8,22.0,366.0,87.49,49.8
2016,9,4,8,15,708.5,89.5,1.85,22.5,416.5,141.64,80.52
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,203.73,127.58
2016,9,4,8,45,758.0,98.5,1.95,23.5,514.5,262.04,176.31
2016,9,4,9,0,778.0,103.0,2.0,24.0,562.0,322.25,227.65
2016,9,4,9,15,794.0,106.0,2.0,24.5,605.0,381.33,277.61
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,441.24,326.81
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,499.39,373.26
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,557.52,418.09
2016,9,4,10,15,847.0,114.0,2.05,26.0,755.5,612.28,459.45
2016,9,4,10,30,856.0,116.0,2.0,26.0,787.0,665.54,498.44
2016,9,4,10,45,862.0,117.0,2.0,26.5,811.5,714.45,532.55
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,761.44,563.62
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,804.76,591.78
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,845.59,618.05
2016,9,4,11,45,880.0,119.5,2.0,27.5,878.5,882.32,640.16
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,916.18,660.23
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,943.82,677.51
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,968.07,692.69
2016,9,4,12,45,884.0,117.5,2.0,28.5,883.0,987.29,703.37
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,1002.88,711.84
2016,9,4,13,15,507.5,263.5,2.0,29.0,698.5,808.71,584.74
2016,9,4,13,30,131.0,411.0,2.0,29.0,521.0,561.42,408.88
2016,9,4,13,45,295.0,359.5,2.0,29.0,597.0,693.77,506.67
2016,9,4,14,0,459.0,308.0,2.0,29.0,673.0,824.39,597.57
2016,9,4,14,15,655.5,208.0,1.95,28.5,707.5,922.57,666.87
2016,9,4,14,30,852.0,108.0,1.9,28.0,742.0,986.35,708.57
2016,9,4,14,45,841.5,105.5,1.9,28.0,706.0,964.28,695.17
2016,9,4,15,0,831.0,103.0,1.9,28.0,670.0,949.02,687.13
2016,9,4,15,15,566.5,181.0,1.9,28.0,556.5,776.67,575.23
2016,9,4,15,30,302.0,259.0,1.9,28.0,443.0,583.34,438.15
2016,9,4,15,45,532.0,175.0,1.9,28.0,467.5,703.41,530.78
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,791.06,592.46
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,737.49,557.13
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,687.02,524.52
2016,9,4,16,45,671.0,77.5,1.65,26.5,340.0,622.05,480.93
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,558.21,436.42
2016,9,4,17,15,580.0,65.0,1.4,25.0,236.0,484.27,381.24
2016,9,4,17,30,527.0,58.0,1.2,24.0,184.0,413.93,326.32
2016,9,4,17,45,444.5,48.5,1.05,23.5,136.0,328.5,256.87
2016,9,4,18,0,362.0,39.0,0.9,23.0,88.0,251.13,191.12
2016,9,4,18,15,234.0,25.5,0.9,22.0,51.5,156.31,99.23
2016,9,4,18,30,106.0,12.0,0.9,21.0,15.0,51.05,0.0
2016,9,4,18,45,53.0,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.0,16.0,1.25,15.5,33.5,12.8,0.0
2016,9,5,6,30,326.0,32.0,1.4,16.0,67.0,25.91,16.09
2016,9,5,6,45,421.0,42.0,1.6,17.0,114.5,33.05,23.16
2016,9,5,7,0,516.0,52.0,1.8,18.0,162.0,39.96,29.5
2016,9,5,7,15,575.5,59.5,1.75,19.0,214.0,44.43,33.48
2016,9,5,7,30,635.0,67.0,1.7,20.0,266.0,48.74,37.14
2016,9,5,7,45,676.5,72.0,1.7,21.0,319.0,50.9,38.79
2016,9,5,8,0,718.0,77.0,1.7,22.0,372.0,88.57,49.59
2016,9,5,8,15,746.0,81.0,1.75,22.5,423.5,144.14,80.95
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,203.09,125.59
2016,9,5,8,45,796.5,88.0,1.85,24.0,523.5,262.99,175.4
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,325.01,227.82
2016,9,5,9,15,834.5,93.5,1.85,25.5,615.5,385.88,279.11
2016,9,5,9,30,850.0,96.0,1.8,26.0,659.0,449.85,331.09
2016,9,5,9,45,863.0,97.5,1.8,26.5,698.0,508.87,377.8
2016,9,5,10,0,876.0,99.0,1.8,27.0,737.0,567.61,422.57
2016,9,5,10,15,884.5,100.5,1.75,27.0,768.5,623.14,464.07
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,677.38,503.27
2016,9,5,10,45,899.0,103.5,1.65,27.5,825.0,728.37,537.92
2016,9,5,11,0,905.0,105.0,1.6,28.0,850.0,777.35,568.74
2016,9,5,11,15,908.5,105.5,1.55,28.0,867.0,821.19,596.12
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,862.37,621.44
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,899.43,642.52
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,933.37,661.35
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,962.22,677.37
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,987.56,691.05
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1004.78,699.14
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1018.06,704.94
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1027.11,708.74
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,1032.3,710.29
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,1031.01,708.07
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,1025.84,703.71
2016,9,5,14,15,871.5,110.5,0.6,30.0,779.0,1013.89,695.49
2016,9,5,14,30,863.0,109.0,0.5,30.0,749.0,998.27,685.31
2016,9,5,14,45,853.0,106.0,0.45,30.0,712.0,975.92,672.43
2016,9,5,15,0,843.0,103.0,0.4,30.0,675.0,960.31,663.79
2016,9,5,15,15,828.0,100.5,0.35,30.0,632.5,926.92,644.41
2016,9,5,15,30,813.0,98.0,0.3,30.0,590.0,890.73,623.54
2016,9,5,15,45,793.5,94.5,0.25,30.0,542.5,846.75,597.74
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,800.77,570.49
2016,9,5,16,15,747.0,86.5,0.15,29.5,444.0,745.69,538.07
2016,9,5,16,30,720.0,82.0,0.1,29.0,393.0,689.83,504.4
2016,9,5,16,45,682.5,77.0,0.1,28.5,340.5,629.29,466.95
2016,9,5,17,0,645.0,72.0,0.1,28.0,288.0,565.91,425.71
2016,9,5,17,15,589.5,65.0,0.2,27.5,235.5,489.76,372.86
2016,9,5,17,30,534.0,58.0,0.3,27.0,183.0,417.42,319.74
2016,9,5,17,45,448.0,48.5,0.45,26.5,134.5,329.76,252.11
2016,9,5,18,0,362.0,39.0,0.6,26.0,86.0,250.47,186.89
2016,9,5,18,15,224.0,25.0,0.7,25.0,49.5,149.2,86.88
2016,9,5,18,30,86.0,11.0,0.8,24.0,13.0,42.41,0.0
2016,9,5,18,45,43.0,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.42,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.15,15.17
2016,9,6,6,45,443.5,41.0,2.15,19.0,115.5,32.34,22.28
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,39.28,28.63
2016,9,6,7,15,594.5,58.0,2.2,20.5,215.5,43.4,32.36
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,47.39,35.8
2016,9,6,7,45,690.5,71.0,2.05,22.0,321.0,50.35,38.14
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,89.47,49.75
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,145.73,81.38
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,205.43,126.28
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,266.02,176.7
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,328.3,229.46
2016,9,6,9,15,837.5,96.0,2.65,27.5,618.0,389.85,281.19
2016,9,6,9,30,853.0,99.0,2.5,28.0,662.0,454.36,333.46
2016,9,6,9,45,864.0,101.5,2.35,28.5,700.0,513.52,379.94
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,572.2,424.11
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,627.75,463.96
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,682.01,501.04
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,732.99,534.55
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,781.97,564.11
2016,9,6,11,15,907.5,111.0,1.4,31.0,868.0,826.29,590.77
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,867.96,615.23
2016,9,6,11,45,913.5,112.0,1.2,31.5,894.0,904.96,635.01
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,938.86,652.45
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,967.21,670.01
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,992.04,685.55
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1011.27,698.65
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1026.71,709.63
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1035.28,715.85
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1039.91,719.91
2016,9,6,13,45,899.5,107.5,1.55,32.0,835.0,1038.53,720.53
2016,9,6,14,0,894.0,106.0,1.6,32.0,812.0,1033.23,718.98
2016,9,6,14,15,885.5,104.5,1.65,32.0,781.0,1021.05,713.4
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,1005.15,705.67
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,982.12,693.6
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,955.75,679.47
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,931.52,666.08
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,894.53,644.45
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,849.01,617.16
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,801.6,588.25
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,746.04,553.16
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,689.77,516.85
2016,9,6,16,45,684.0,75.0,1.35,30.5,336.5,627.07,475.05
2016,9,6,17,0,644.0,70.0,1.2,30.0,283.0,561.89,429.9
2016,9,6,17,15,588.0,63.0,1.1,29.0,230.5,485.52,374.52
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,413.07,319.29
2016,9,6,17,45,445.0,46.5,0.95,27.0,130.0,325.16,249.71
2016,9,6,18,0,358.0,37.0,0.9,26.0,82.0,245.85,183.21
2016,9,6,18,15,222.0,23.0,0.9,25.5,46.5,144.24,75.06
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,40.44,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.5,18.0,1.85,20.5,29.0,14.19,0.0
2016,9,7,6,30,221.0,36.0,2.0,21.0,58.0,28.09,17.19
2016,9,7,6,45,317.5,49.0,2.2,22.0,103.0,37.65,26.46
2016,9,7,7,0,414.0,62.0,2.4,23.0,148.0,48.55,36.17
2016,9,7,7,15,476.5,72.0,2.35,23.5,198.0,54.63,41.57
2016,9,7,7,30,539.0,82.0,2.3,24.0,248.0,60.47,46.55
2016,9,7,7,45,588.5,87.5,2.25,25.0,300.0,62.39,47.92
2016,9,7,8,0,638.0,93.0,2.2,26.0,352.0,93.19,54.19
2016,9,7,8,15,669.5,98.0,2.15,27.0,402.0,145.55,83.71
2016,9,7,8,30,701.0,103.0,2.1,28.0,452.0,201.79,125.26
2016,9,7,8,45,728.5,105.5,2.1,29.0,500.0,258.67,171.31
2016,9,7,9,0,756.0,108.0,2.1,30.0,548.0,321.88,223.01
2016,9,7,9,15,773.0,111.5,1.95,30.5,591.0,380.55,271.09
2016,9,7,9,30,790.0,115.0,1.8,31.0,634.0,440.19,318.37
2016,9,7,9,45,809.5,114.0,1.65,31.5,673.0,497.72,362.32
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,555.8,404.78
2016,9,7,10,15,838.0,115.0,1.5,32.0,743.5,609.88,444.38
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,662.68,481.92
2016,9,7,10,45,856.0,117.0,1.5,32.5,799.5,712.29,515.26
2016,9,7,11,0,865.0,117.0,1.5,33.0,824.0,760.24,545.73
2016,9,7,11,15,869.0,118.0,1.55,33.0,840.5,803.33,573.17
2016,9,7,11,30,873.0,119.0,1.6,33.0,857.0,843.94,598.85
2016,9,7,11,45,876.5,118.5,1.65,33.5,866.5,879.99,620.26
2016,9,7,12,0,880.0,118.0,1.7,34.0,876.0,913.12,639.72
2016,9,7,12,15,880.0,118.0,1.7,34.0,876.5,940.45,656.27
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,964.4,670.79
2016,9,7,12,45,497.0,268.0,1.75,34.0,696.0,781.06,552.75
2016,9,7,13,0,114.0,418.0,1.8,34.0,515.0,542.28,386.1
2016,9,7,13,15,57.0,237.5,1.8,34.0,286.0,285.98,208.79
2016,9,7,13,30,0.0,57.0,1.8,34.0,57.0,50.61,33.2
2016,9,7,13,45,2.0,115.0,1.85,34.0,117.0,104.86,74.81
2016,9,7,14,0,4.0,173.0,1.9,34.0,177.0,161.17,117.21
2016,9,7,14,15,420.5,142.5,1.85,34.0,451.0,612.1,452.91
2016,9,7,14,30,837.0,112.0,1.8,34.0,725.0,985.9,694.03
2016,9,7,14,45,827.5,108.5,1.8,34.0,689.0,963.41,677.39
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,937.57,662.97
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,904.07,644.46
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,867.88,624.13
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,823.9,597.75
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,778.01,569.76
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,722.91,535.29
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,671.45,502.55
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,606.77,459.55
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,543.34,415.48
2016,9,7,17,15,558.5,64.5,1.2,30.0,221.5,467.43,360.17
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,395.53,305.14
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,309.23,236.48
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,231.46,170.83
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,112.67,47.61
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,12.99,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,26.15,15.5
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,34.56,23.82
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,42.65,31.11
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,47.35,35.33
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,51.9,39.22
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,54.62,41.31
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,87.25,48.57
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,141.05,78.94
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,202.76,124.68
2016,9,8,8,45,746.0,96.5,1.15,29.5,498.0,259.96,170.6
2016,9,8,9,0,768.0,100.0,1.2,31.0,545.0,319.29,218.73
2016,9,8,9,15,784.5,103.0,1.25,31.5,588.0,378.01,266.64
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,437.61,313.85
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,495.19,358.32
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,553.74,402.02
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.5,608.11,442.32
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,661.34,480.8
2016,9,8,10,45,860.0,110.5,1.8,33.5,794.0,709.7,513.99
2016,9,8,11,0,862.0,114.0,1.9,34.0,817.0,755.81,543.97
2016,9,8,11,15,866.0,115.0,1.9,34.0,833.5,798.7,571.07
2016,9,8,11,30,870.0,116.0,1.9,34.0,850.0,839.11,596.33
2016,9,8,11,45,866.5,120.0,1.95,34.0,857.0,873.33,617.94
2016,9,8,12,0,863.0,124.0,2.0,34.0,864.0,904.29,637.49
2016,9,8,12,15,863.0,123.5,2.0,34.0,864.5,930.67,653.68
2016,9,8,12,30,863.0,123.0,2.0,34.0,865.0,953.7,667.83
2016,9,8,12,45,850.0,129.5,2.05,34.5,855.0,967.87,675.72
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,989.24,688.22
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,997.4,693.46
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,1001.82,696.68
2016,9,8,13,45,815.0,136.5,2.15,35.0,789.0,996.29,694.52
2016,9,8,14,0,801.0,139.0,2.2,35.0,764.0,987.07,690.29
2016,9,8,14,15,791.5,136.5,2.2,34.5,734.0,973.28,684.24
2016,9,8,14,30,782.0,134.0,2.2,34.0,704.0,956.01,676.12
2016,9,8,14,45,760.5,135.0,2.2,34.0,666.0,927.48,659.58
2016,9,8,15,0,739.0,136.0,2.2,34.0,628.0,902.56,645.39
2016,9,8,15,15,721.0,132.0,2.15,33.5,586.0,866.58,624.85
2016,9,8,15,30,703.0,128.0,2.1,33.0,544.0,828.31,602.66
2016,9,8,15,45,670.5,126.0,2.1,33.0,496.5,777.42,570.95
2016,9,8,16,0,638.0,124.0,2.1,33.0,449.0,725.64,538.16
2016,9,8,16,15,606.0,117.0,1.95,32.5,400.0,668.04,500.79
2016,9,8,16,30,574.0,110.0,1.8,32.0,351.0,610.45,462.53
2016,9,8,16,45,523.5,103.0,1.65,31.5,299.5,539.46,412.52
2016,9,8,17,0,473.0,96.0,1.5,31.0,248.0,466.6,359.62
2016,9,8,17,15,415.0,84.0,1.35,30.0,199.0,392.3,304.21
2016,9,8,17,30,357.0,72.0,1.2,29.0,150.0,322.9,250.14
2016,9,8,17,45,274.5,56.0,1.1,28.0,106.0,240.58,184.08
2016,9,8,18,0,192.0,40.0,1.0,27.0,62.0,167.3,122.26
2016,9,8,18,15,96.0,20.0,1.0,26.5,31.0,81.11,22.56
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.5,17.0,0.85,21.5,26.5,13.42,0.0
2016,9,9,6,30,195.0,34.0,0.9,22.0,53.0,26.53,15.56
2016,9,9,6,45,288.5,48.5,0.95,22.5,96.5,37.28,26.03
2016,9,9,7,0,382.0,63.0,1.0,23.0,140.0,47.68,35.41
2016,9,9,7,15,421.5,74.0,1.0,23.5,182.5,54.93,41.83
2016,9,9,7,30,461.0,85.0,1.0,24.0,225.0,61.88,47.76
2016,9,9,7,45,472.5,102.0,1.0,25.0,269.0,72.55,56.55
2016,9,9,8,0,484.0,119.0,1.0,26.0,313.0,106.39,68.35
2016,9,9,8,15,575.5,114.0,0.95,27.0,375.5,148.88,89.87
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,201.81,126.13
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,257.48,170.67
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,315.6,217.66
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,373.28,264.33
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,434.7,312.34
2016,9,9,9,45,516.0,226.5,1.05,32.0,572.0,451.25,326.65
2016,9,9,10,0,281.0,327.0,1.1,33.0,528.0,441.93,319.57
2016,9,9,10,15,298.5,339.0,1.15,33.0,561.0,483.91,349.7
2016,9,9,10,30,316.0,351.0,1.2,33.0,594.0,527.26,379.99
2016,9,9,10,45,394.0,332.5,1.3,33.5,645.5,586.29,421.06
2016,9,9,11,0,472.0,314.0,1.4,34.0,697.0,657.26,469.28
2016,9,9,11,15,454.5,328.0,1.4,34.0,703.5,683.03,485.53
2016,9,9,11,30,437.0,342.0,1.4,34.0,710.0,706.12,500.12
2016,9,9,11,45,617.5,251.5,1.45,34.0,776.5,799.91,565.5
2016,9,9,12,0,798.0,161.0,1.5,34.0,843.0,892.08,625.37
2016,9,9,12,15,798.5,161.0,1.5,34.0,843.5,918.8,640.92
2016,9,9,12,30,799.0,161.0,1.5,34.0,844.0,942.37,655.2
2016,9,9,12,45,793.5,162.5,1.55,34.5,836.0,958.39,664.23
2016,9,9,13,0,788.0,164.0,1.6,35.0,828.0,970.85,671.25
2016,9,9,13,15,783.5,162.5,1.55,35.0,812.5,977.6,674.99
2016,9,9,13,30,779.0,161.0,1.5,35.0,797.0,980.75,676.71
2016,9,9,13,45,773.5,158.0,1.5,35.0,774.5,977.69,675.54
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,971.04,672.39
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,956.88,665.51
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,946.39,661.04
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.5,922.08,647.42
2016,9,9,15,0,724.0,142.0,1.4,34.0,621.0,894.8,632.09
2016,9,9,15,15,706.0,138.0,1.35,34.0,579.0,859.08,610.76
2016,9,9,15,30,688.0,134.0,1.3,34.0,537.0,821.09,587.93
2016,9,9,15,45,665.0,128.0,1.3,34.0,491.5,774.29,559.72
2016,9,9,16,0,642.0,122.0,1.3,34.0,446.0,726.14,530.17
2016,9,9,16,15,610.0,115.5,1.2,33.5,397.0,668.94,494.02
2016,9,9,16,30,578.0,109.0,1.1,33.0,348.0,611.74,456.99
2016,9,9,16,45,533.5,101.0,1.05,32.5,297.5,543.95,410.76
2016,9,9,17,0,489.0,93.0,1.0,32.0,247.0,473.51,360.96
2016,9,9,17,15,428.5,81.5,0.9,31.0,198.0,397.5,305.12
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,326.65,250.6
2016,9,9,17,45,284.0,54.5,0.75,29.0,105.0,243.75,184.74
2016,9,9,18,0,200.0,39.0,0.7,28.0,61.0,170.22,122.53
2016,9,9,18,15,100.0,19.5,0.75,27.5,30.5,81.11,7.11
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
