Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.0,17.0,0.85,21.5,24.0,15.46,0.0
2016,9,10,6,30,144.0,34.0,0.9,22.0,48.0,26.48,15.32
2016,9,10,6,45,229.0,52.0,0.95,22.5,90.0,39.88,28.19
2016,9,10,7,0,314.0,70.0,1.0,23.0,132.0,52.81,39.76
2016,9,10,7,15,376.0,83.0,1.0,23.5,180.0,61.44,47.38
2016,9,10,7,30,438.0,96.0,1.0,24.0,228.0,69.75,54.47
2016,9,10,7,45,482.5,106.0,1.05,25.0,277.0,75.51,59.05
2016,9,10,8,0,527.0,116.0,1.1,26.0,326.0,106.7,67.42
2016,9,10,8,15,561.0,124.0,1.1,27.0,375.0,155.96,96.07
2016,9,10,8,30,595.0,132.0,1.1,28.0,424.0,208.4,134.29
2016,9,10,8,45,620.5,138.5,1.15,29.0,469.5,261.74,176.6
2016,9,10,9,0,646.0,145.0,1.2,30.0,515.0,317.89,221.68
2016,9,10,9,15,665.5,149.5,1.2,30.5,557.0,372.71,265.68
2016,9,10,9,30,685.0,154.0,1.2,31.0,599.0,429.02,309.61
2016,9,10,9,45,721.0,147.0,1.25,32.0,640.0,484.44,351.06
2016,9,10,10,0,757.0,140.0,1.3,33.0,681.0,543.48,393.67
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.5,596.16,432.39
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,648.09,469.68
2016,9,10,10,45,782.0,149.0,1.65,33.5,765.0,695.92,502.65
2016,9,10,11,0,786.0,153.0,1.8,34.0,788.0,741.93,533.7
2016,9,10,11,15,790.5,154.0,1.85,34.0,804.5,783.46,561.09
2016,9,10,11,30,795.0,155.0,1.9,34.0,821.0,822.76,586.18
2016,9,10,11,45,792.0,159.0,2.0,34.0,828.0,856.14,607.81
2016,9,10,12,0,789.0,163.0,2.1,34.0,835.0,886.48,627.55
2016,9,10,12,15,789.0,163.0,2.15,34.0,835.5,912.45,644.1
2016,9,10,12,30,789.0,163.0,2.2,34.0,836.0,935.26,658.75
2016,9,10,12,45,620.5,250.0,2.25,34.0,776.0,887.94,628.18
2016,9,10,13,0,452.0,337.0,2.3,34.0,716.0,821.85,582.21
2016,9,10,13,15,465.0,325.0,2.35,34.0,708.5,832.9,591.21
2016,9,10,13,30,478.0,313.0,2.4,34.0,701.0,841.57,598.15
2016,9,10,13,45,283.5,338.5,2.45,34.0,567.0,661.96,476.46
2016,9,10,14,0,89.0,364.0,2.5,34.0,433.0,461.0,334.83
2016,9,10,14,15,97.0,351.0,2.5,34.0,424.0,457.62,334.32
2016,9,10,14,30,105.0,338.0,2.5,34.0,415.0,453.67,332.53
2016,9,10,14,45,113.0,321.0,2.55,34.0,399.0,444.44,327.2
2016,9,10,15,0,121.0,304.0,2.6,34.0,383.0,452.48,334.01
2016,9,10,15,15,126.0,283.5,2.6,33.5,361.0,434.22,322.78
2016,9,10,15,30,131.0,263.0,2.6,33.0,339.0,415.03,310.87
2016,9,10,15,45,153.0,239.5,2.6,33.0,321.0,406.39,306.42
2016,9,10,16,0,175.0,216.0,2.6,33.0,303.0,395.58,300.26
2016,9,10,16,15,109.0,187.5,2.45,32.5,240.0,303.72,231.71
2016,9,10,16,30,43.0,159.0,2.3,32.0,177.0,202.31,154.11
2016,9,10,16,45,197.5,139.0,2.2,31.5,203.0,321.28,249.71
2016,9,10,17,0,352.0,119.0,2.1,31.0,229.0,409.81,318.57
2016,9,10,17,15,295.5,101.5,1.95,30.0,181.5,324.96,253.44
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,257.93,200.29
2016,9,10,17,45,170.5,61.5,1.7,28.5,92.0,182.59,138.74
2016,9,10,18,0,102.0,39.0,1.6,28.0,50.0,113.65,79.95
2016,9,10,18,15,51.0,19.5,1.7,27.5,25.0,52.78,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.0,16.0,1.35,20.5,25.0,14.55,0.0
2016,9,11,6,30,200.0,32.0,1.5,21.0,50.0,25.03,14.0
2016,9,11,6,45,294.5,45.5,1.7,22.0,92.5,35.06,24.11
2016,9,11,7,0,389.0,59.0,1.9,23.0,135.0,44.79,32.87
2016,9,11,7,15,453.5,68.5,2.1,23.5,184.0,52.1,39.37
2016,9,11,7,30,518.0,78.0,2.3,24.0,233.0,57.63,44.12
2016,9,11,7,45,562.0,85.5,2.5,24.5,283.0,61.22,47.05
2016,9,11,8,0,606.0,93.0,2.7,25.0,333.0,93.74,55.19
2016,9,11,8,15,638.5,99.0,2.6,25.5,382.5,145.1,85.16
2016,9,11,8,30,671.0,105.0,2.5,26.0,432.0,200.51,126.87
2016,9,11,8,45,542.5,159.5,2.4,26.5,441.0,259.24,180.3
2016,9,11,9,0,414.0,214.0,2.3,27.0,450.0,302.19,219.75
2016,9,11,9,15,491.0,205.0,2.15,27.5,507.0,354.03,259.75
2016,9,11,9,30,568.0,196.0,2.0,28.0,564.0,413.96,305.63
2016,9,11,9,45,586.5,198.5,1.9,28.5,598.0,464.84,344.48
2016,9,11,10,0,605.0,201.0,1.8,29.0,632.0,514.91,381.53
2016,9,11,10,15,405.5,285.0,1.7,29.0,579.5,505.27,373.86
2016,9,11,10,30,206.0,369.0,1.6,29.0,527.0,469.05,345.78
2016,9,11,10,45,507.5,254.5,1.55,29.5,659.5,601.64,443.14
2016,9,11,11,0,809.0,140.0,1.5,30.0,792.0,747.23,545.01
2016,9,11,11,15,540.0,270.5,1.45,30.0,709.5,698.14,505.61
2016,9,11,11,30,271.0,401.0,1.4,30.0,627.0,618.87,446.3
2016,9,11,11,45,287.0,392.5,1.4,30.0,633.5,640.48,462.07
2016,9,11,12,0,303.0,384.0,1.4,30.0,640.0,661.66,476.66
2016,9,11,12,15,168.0,360.0,1.35,30.0,502.0,514.24,373.91
2016,9,11,12,30,33.0,336.0,1.3,30.0,364.0,355.73,259.88
2016,9,11,12,45,32.0,336.0,1.3,30.5,363.0,357.97,261.85
2016,9,11,13,0,31.0,336.0,1.3,31.0,362.0,360.03,262.88
2016,9,11,13,15,32.5,328.5,1.2,31.0,355.5,356.52,260.41
2016,9,11,13,30,34.0,321.0,1.1,31.0,349.0,352.78,257.84
2016,9,11,13,45,170.0,331.5,1.05,31.0,463.0,522.04,380.66
2016,9,11,14,0,306.0,342.0,1.0,31.0,577.0,692.7,496.75
2016,9,11,14,15,297.0,333.5,0.95,30.5,554.5,676.39,485.41
2016,9,11,14,30,288.0,325.0,0.9,30.0,532.0,658.68,475.06
2016,9,11,14,45,299.0,304.0,0.85,30.0,508.5,644.96,467.18
2016,9,11,15,0,310.0,283.0,0.8,30.0,485.0,629.19,457.91
2016,9,11,15,15,539.0,193.0,0.75,30.0,516.0,755.39,548.27
2016,9,11,15,30,768.0,103.0,0.7,30.0,547.0,851.16,609.96
2016,9,11,15,45,672.0,117.5,0.65,30.0,482.5,766.78,555.43
2016,9,11,16,0,576.0,132.0,0.6,30.0,418.0,679.56,499.85
2016,9,11,16,15,621.5,108.5,0.55,29.5,386.5,668.81,495.62
2016,9,11,16,30,667.0,85.0,0.5,29.0,355.0,651.19,485.64
2016,9,11,16,45,630.0,78.0,0.45,29.0,304.0,586.74,442.02
2016,9,11,17,0,593.0,71.0,0.4,29.0,253.0,523.52,397.43
2016,9,11,17,15,531.0,63.0,0.4,28.5,202.0,444.67,340.05
2016,9,11,17,30,469.0,55.0,0.4,28.0,151.0,370.46,283.15
2016,9,11,17,45,376.5,43.5,0.45,27.5,106.0,281.29,212.33
2016,9,11,18,0,284.0,32.0,0.5,27.0,61.0,201.92,141.98
2016,9,11,18,15,142.0,16.0,0.55,26.5,30.5,93.38,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,90.0,16.5,1.9,18.5,24.5,15.01,0.0
2016,9,12,6,30,180.0,33.0,2.0,19.0,49.0,25.82,14.5
2016,9,12,6,45,275.5,48.0,2.15,19.5,92.0,36.99,25.99
2016,9,12,7,0,371.0,63.0,2.3,20.0,135.0,47.81,35.89
2016,9,12,7,15,437.0,74.0,2.35,20.5,184.5,55.18,42.54
2016,9,12,7,30,503.0,85.0,2.4,21.0,234.0,63.59,49.85
2016,9,12,7,45,251.5,76.5,2.45,22.0,151.0,53.59,40.96
2016,9,12,8,0,0.0,68.0,2.5,23.0,68.0,60.11,44.1
2016,9,12,8,15,132.0,133.0,2.5,23.5,197.5,122.42,88.85
2016,9,12,8,30,264.0,198.0,2.5,24.0,327.0,202.15,146.07
2016,9,12,8,45,425.5,177.5,2.55,25.0,409.0,245.55,174.93
2016,9,12,9,0,587.0,157.0,2.6,26.0,491.0,311.34,223.82
2016,9,12,9,15,671.0,143.5,2.5,26.5,554.0,371.01,271.4
2016,9,12,9,30,755.0,130.0,2.4,27.0,617.0,439.49,325.27
2016,9,12,9,45,668.0,175.5,2.35,27.5,625.0,485.21,361.74
2016,9,12,10,0,581.0,221.0,2.3,28.0,633.0,518.07,386.66
2016,9,12,10,15,540.5,248.5,2.2,28.5,645.5,554.69,412.77
2016,9,12,10,30,500.0,276.0,2.1,29.0,658.0,586.33,434.11
2016,9,12,10,45,510.5,277.5,2.05,29.5,677.5,625.34,460.81
2016,9,12,11,0,521.0,279.0,2.0,30.0,697.0,663.81,486.43
2016,9,12,11,15,443.0,319.5,1.95,30.0,680.0,668.29,487.51
2016,9,12,11,30,365.0,360.0,1.9,30.0,663.0,657.67,478.4
2016,9,12,11,45,350.5,375.0,1.85,30.5,668.5,678.69,491.01
2016,9,12,12,0,336.0,390.0,1.8,31.0,674.0,697.78,501.85
2016,9,12,12,15,266.0,405.0,1.75,31.0,630.5,663.82,477.15
2016,9,12,12,30,196.0,420.0,1.7,31.0,587.0,611.29,440.29
2016,9,12,12,45,494.0,293.5,1.7,31.0,706.0,806.66,578.82
2016,9,12,13,0,792.0,167.0,1.7,31.0,825.0,978.33,690.35
2016,9,12,13,15,787.0,165.5,1.7,31.0,809.0,984.41,692.67
2016,9,12,13,30,782.0,164.0,1.7,31.0,793.0,986.85,694.73
2016,9,12,13,45,769.5,164.5,1.7,31.0,768.5,980.19,691.33
2016,9,12,14,0,757.0,165.0,1.7,31.0,744.0,977.81,690.82
2016,9,12,14,15,746.0,162.0,1.7,30.5,713.5,962.09,683.46
2016,9,12,14,30,735.0,159.0,1.7,30.0,683.0,943.05,674.2
2016,9,12,14,45,717.5,156.5,1.75,30.0,645.5,915.06,658.52
2016,9,12,15,0,700.0,154.0,1.8,30.0,608.0,884.31,641.02
2016,9,12,15,15,635.0,159.5,1.8,29.5,549.5,815.25,598.82
2016,9,12,15,30,570.0,165.0,1.8,29.0,491.0,738.47,550.55
2016,9,12,15,45,475.0,173.0,1.8,29.0,429.0,648.13,488.81
2016,9,12,16,0,380.0,181.0,1.8,29.0,367.0,544.74,415.95
2016,9,12,16,15,453.0,151.0,1.65,28.5,349.0,573.2,439.69
2016,9,12,16,30,526.0,121.0,1.5,28.0,331.0,576.87,444.62
2016,9,12,16,45,475.0,111.5,1.4,28.0,280.5,506.12,392.52
2016,9,12,17,0,424.0,102.0,1.3,28.0,230.0,438.5,341.67
2016,9,12,17,15,360.5,88.0,1.15,27.0,182.0,361.08,282.59
2016,9,12,17,30,297.0,74.0,1.0,26.0,134.0,289.34,225.5
2016,9,12,17,45,214.0,55.0,0.9,25.5,91.5,207.24,158.1
2016,9,12,18,0,131.0,36.0,0.8,25.0,49.0,124.81,85.77
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.5,43.87,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,15.01,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,25.8,14.11
2016,9,13,6,45,240.5,49.5,1.15,20.5,88.0,38.12,26.8
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,50.04,37.64
2016,9,13,7,15,405.5,78.5,1.3,21.5,180.0,58.45,45.17
2016,9,13,7,30,472.0,91.0,1.3,22.0,229.0,66.55,52.19
2016,9,13,7,45,529.5,97.5,1.35,23.0,281.0,71.09,55.8
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,102.66,62.86
2016,9,13,8,15,621.0,110.5,1.35,24.5,383.0,153.49,92.69
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,208.64,133.98
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,264.17,178.81
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,323.18,227.06
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,381.69,275.0
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,441.47,322.5
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,501.28,368.4
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,559.58,411.66
2016,9,13,10,15,813.5,130.0,1.3,29.5,725.5,614.1,450.74
2016,9,13,10,30,824.0,132.0,1.3,30.0,757.0,667.73,487.85
2016,9,13,10,45,836.0,131.0,1.3,30.5,782.5,718.38,521.84
2016,9,13,11,0,848.0,130.0,1.3,31.0,808.0,767.66,553.63
2016,9,13,11,15,853.0,131.0,1.3,31.0,824.5,811.77,581.21
2016,9,13,11,30,858.0,132.0,1.3,31.0,841.0,846.86,602.79
2016,9,13,11,45,864.0,130.0,1.35,31.5,850.5,882.96,624.33
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,916.27,643.96
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.5,943.54,660.43
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,967.46,674.9
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,987.57,687.12
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1004.12,697.28
2016,9,13,13,15,597.0,244.5,1.4,32.0,734.0,885.88,623.49
2016,9,13,13,30,312.0,371.0,1.4,32.0,620.0,722.41,512.87
2016,9,13,13,45,588.5,241.5,1.4,32.0,695.0,887.72,629.0
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,1008.77,704.12
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,995.14,694.64
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,988.55,691.24
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,964.12,677.71
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,936.42,662.35
2016,9,13,15,15,570.5,169.0,1.3,31.5,524.5,764.4,555.2
2016,9,13,15,30,318.0,235.0,1.3,31.0,416.0,571.57,423.44
2016,9,13,15,45,531.0,162.5,1.35,31.0,434.0,685.11,509.85
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,766.96,566.73
2016,9,13,16,15,713.5,85.5,1.3,30.5,401.0,714.11,532.13
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,656.79,494.92
2016,9,13,16,45,640.5,75.0,1.15,30.0,298.0,588.91,448.55
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,522.71,400.9
2016,9,13,17,15,533.5,61.0,1.0,28.5,195.0,442.17,341.75
2016,9,13,17,30,469.0,53.0,0.9,27.0,144.0,366.52,283.06
2016,9,13,17,45,369.5,41.0,0.85,26.0,99.0,273.47,207.66
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,191.19,129.1
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,69.59,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,14.5,0.95,19.5,23.5,13.19,0.0
2016,9,14,6,30,221.0,29.0,1.1,20.0,47.0,22.77,11.46
2016,9,14,6,45,326.0,41.5,1.25,21.0,91.0,33.39,22.69
2016,9,14,7,0,431.0,54.0,1.4,22.0,135.0,42.44,30.94
2016,9,14,7,15,497.0,62.5,1.4,23.0,185.0,47.56,35.53
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,52.53,39.75
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,55.63,42.19
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,90.63,50.77
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,144.23,81.96
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,201.66,125.02
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,263.2,175.15
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,322.79,224.35
2016,9,14,9,15,781.0,104.5,0.9,28.5,574.5,381.99,272.47
2016,9,14,9,30,798.0,108.0,0.8,29.0,617.0,442.12,319.48
2016,9,14,9,45,825.5,103.0,0.7,29.5,657.0,500.24,363.08
2016,9,14,10,0,853.0,98.0,0.6,30.0,697.0,559.87,405.77
2016,9,14,10,15,862.0,99.5,0.6,30.5,728.0,614.35,443.98
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,667.59,479.95
2016,9,14,10,45,878.0,101.5,0.6,31.5,783.0,717.01,512.19
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,764.5,540.79
2016,9,14,11,15,889.0,103.0,0.65,32.0,823.0,807.97,567.88
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,848.84,593.21
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,884.92,615.08
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,917.98,635.05
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,945.22,651.94
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,968.95,666.83
2016,9,14,12,45,896.5,103.0,1.1,33.0,847.5,985.8,678.59
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,998.85,688.25
2016,9,14,13,15,888.0,103.0,1.2,33.0,823.0,1006.37,693.08
2016,9,14,13,30,884.0,102.0,1.2,33.0,807.0,1010.02,695.8
2016,9,14,13,45,877.5,101.0,1.3,33.0,783.0,1007.3,696.56
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,1000.77,695.15
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,987.42,688.18
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,970.46,679.18
2016,9,14,14,45,840.5,95.0,1.4,33.0,660.0,946.04,665.68
2016,9,14,15,0,828.0,93.0,1.4,33.0,623.0,928.24,656.41
2016,9,14,15,15,812.0,90.5,1.4,32.5,580.0,893.51,637.71
2016,9,14,15,30,796.0,88.0,1.4,32.0,537.0,856.14,617.24
2016,9,14,15,45,773.0,85.0,1.45,32.0,490.0,809.59,589.77
2016,9,14,16,0,750.0,82.0,1.5,32.0,443.0,761.4,560.66
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.5,704.99,525.39
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,652.15,491.61
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,583.17,445.44
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,516.18,398.04
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,436.12,337.93
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,361.12,278.63
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,265.86,201.05
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,179.99,116.07
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,65.5,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.0,13.5,2.05,19.5,23.0,12.28,0.0
2016,9,15,6,30,232.0,27.0,2.3,20.0,46.0,22.19,10.61
2016,9,15,6,45,336.0,39.0,2.55,20.5,89.5,31.24,20.85
2016,9,15,7,0,440.0,51.0,2.8,21.0,133.0,39.94,28.88
2016,9,15,7,15,262.0,81.0,2.85,21.5,134.0,62.41,48.57
2016,9,15,7,30,84.0,111.0,2.9,22.0,135.0,85.17,68.21
2016,9,15,7,45,78.0,133.0,3.0,23.0,158.5,104.16,84.09
2016,9,15,8,0,72.0,155.0,3.1,24.0,182.0,125.57,95.12
2016,9,15,8,15,50.0,167.5,3.0,24.5,188.0,141.08,106.87
2016,9,15,8,30,28.0,180.0,2.9,25.0,194.0,153.37,116.95
2016,9,15,8,45,26.0,195.0,2.85,26.0,208.5,172.3,131.21
2016,9,15,9,0,24.0,210.0,2.8,27.0,223.0,187.47,142.3
2016,9,15,9,15,411.5,158.0,2.7,27.5,418.0,288.28,213.24
2016,9,15,9,30,799.0,106.0,2.6,28.0,613.0,441.38,326.31
2016,9,15,9,45,807.5,110.0,2.55,29.0,649.0,498.49,370.3
2016,9,15,10,0,816.0,114.0,2.5,30.0,685.0,555.0,412.41
2016,9,15,10,15,826.0,116.0,2.4,30.0,716.0,609.68,453.12
2016,9,15,10,30,836.0,118.0,2.3,30.0,747.0,663.37,491.79
2016,9,15,10,45,838.5,122.0,2.25,30.5,770.0,712.52,525.3
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,759.53,555.92
2016,9,15,11,15,845.5,127.0,2.1,31.0,809.0,797.3,579.44
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,837.15,604.05
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,870.7,623.42
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,901.12,640.6
2016,9,15,12,15,847.0,133.0,1.85,32.0,839.0,927.21,656.21
2016,9,15,12,30,847.0,133.0,1.8,32.0,839.0,950.01,669.75
2016,9,15,12,45,832.5,139.5,1.75,32.5,828.0,972.86,681.95
2016,9,15,13,0,818.0,146.0,1.7,33.0,817.0,981.86,685.57
2016,9,15,13,15,813.0,145.0,1.65,33.0,800.5,988.33,689.27
2016,9,15,13,30,808.0,144.0,1.6,33.0,784.0,991.08,690.83
2016,9,15,13,45,797.0,144.0,1.6,33.0,759.5,985.2,687.97
2016,9,15,14,0,786.0,144.0,1.6,33.0,735.0,975.67,683.1
2016,9,15,14,15,775.0,141.5,1.6,32.5,704.5,959.86,675.88
2016,9,15,14,30,764.0,139.0,1.6,32.0,674.0,940.66,666.65
2016,9,15,14,45,745.5,138.0,1.65,32.0,636.0,919.27,655.37
2016,9,15,15,0,727.0,137.0,1.7,32.0,598.0,888.71,638.2
2016,9,15,15,15,501.0,187.5,1.7,31.5,495.0,712.07,523.73
2016,9,15,15,30,275.0,238.0,1.7,31.0,392.0,536.22,400.68
2016,9,15,15,45,445.0,181.5,1.75,31.0,404.5,630.49,473.69
2016,9,15,16,0,615.0,125.0,1.8,31.0,417.0,702.04,526.82
2016,9,15,16,15,579.5,117.5,1.7,30.5,367.5,641.54,486.06
2016,9,15,16,30,544.0,110.0,1.6,30.0,318.0,581.35,444.98
2016,9,15,16,45,485.0,102.0,1.55,29.5,267.0,500.12,386.94
2016,9,15,17,0,426.0,94.0,1.5,29.0,216.0,428.7,333.84
2016,9,15,17,15,359.5,80.0,1.35,28.0,168.5,349.56,272.99
2016,9,15,17,30,293.0,66.0,1.2,27.0,121.0,276.51,214.38
2016,9,15,17,45,203.0,47.5,1.1,26.5,79.5,192.02,144.48
2016,9,15,18,0,113.0,29.0,1.0,26.0,38.0,103.43,60.84
2016,9,15,18,15,56.5,14.5,1.05,25.5,19.0,36.57,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,13.19,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,23.31,11.01
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,39.7,28.06
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,55.65,42.52
2016,9,16,7,15,298.5,88.5,2.3,20.5,161.5,65.71,51.6
2016,9,16,7,30,363.0,105.0,2.3,21.0,208.0,76.48,60.97
2016,9,16,7,45,416.5,116.0,2.3,21.5,257.5,82.8,66.26
2016,9,16,8,0,470.0,127.0,2.3,22.0,307.0,114.46,75.91
2016,9,16,8,15,506.5,136.5,2.2,22.5,355.5,161.11,104.51
2016,9,16,8,30,543.0,146.0,2.1,23.0,404.0,212.33,143.12
2016,9,16,8,45,578.0,150.5,2.05,24.0,450.5,263.62,184.44
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,320.26,230.57
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,374.64,275.15
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,430.78,319.82
2016,9,16,9,45,684.0,163.5,1.75,26.5,618.5,485.23,362.0
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,541.49,404.15
2016,9,16,10,15,724.5,164.0,1.6,27.0,687.5,593.81,442.58
2016,9,16,10,30,736.0,167.0,1.5,27.0,718.0,645.58,479.34
2016,9,16,10,45,514.5,268.0,1.45,27.5,659.5,622.07,458.94
2016,9,16,11,0,293.0,369.0,1.4,28.0,601.0,573.42,420.44
2016,9,16,11,15,249.0,385.5,1.3,28.5,585.5,573.09,418.32
2016,9,16,11,30,205.0,402.0,1.2,29.0,570.0,559.03,406.34
2016,9,16,11,45,126.0,382.5,1.2,29.5,486.5,484.1,352.56
2016,9,16,12,0,47.0,363.0,1.2,30.0,403.0,390.08,284.6
2016,9,16,12,15,170.0,378.5,1.2,30.0,520.5,537.3,391.17
2016,9,16,12,30,293.0,394.0,1.2,30.0,638.0,692.79,497.06
2016,9,16,12,45,238.0,399.0,1.2,30.0,595.5,640.86,460.32
2016,9,16,13,0,183.0,404.0,1.2,30.0,553.0,600.55,432.57
2016,9,16,13,15,316.0,357.5,1.2,30.0,609.0,706.06,507.45
2016,9,16,13,30,449.0,311.0,1.2,30.0,665.0,811.67,578.97
2016,9,16,13,45,389.0,323.0,1.25,30.0,623.0,753.19,540.11
2016,9,16,14,0,329.0,335.0,1.3,30.0,581.0,709.8,511.81
2016,9,16,14,15,350.0,313.5,1.3,30.0,565.5,708.35,512.99
2016,9,16,14,30,371.0,292.0,1.3,30.0,550.0,704.54,512.3
2016,9,16,14,45,555.0,208.5,1.35,30.0,570.5,805.2,585.44
2016,9,16,15,0,739.0,125.0,1.4,30.0,591.0,885.06,638.9
2016,9,16,15,15,720.0,121.5,1.45,29.5,549.0,848.23,617.68
2016,9,16,15,30,701.0,118.0,1.5,29.0,507.0,809.22,595.89
2016,9,16,15,45,673.5,113.5,1.55,29.0,460.0,759.59,565.29
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,708.91,533.33
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,650.07,495.05
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,591.48,455.82
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,519.96,404.19
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,450.9,352.27
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,366.54,287.12
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,293.21,227.76
2016,9,16,17,45,243.0,43.0,0.95,25.5,78.5,206.94,155.66
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,124.76,67.33
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,42.76,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.73,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.98,9.51
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,32.51,21.93
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,42.75,31.39
2016,9,17,7,15,443.0,65.5,1.65,20.5,171.5,50.34,38.28
2016,9,17,7,30,513.0,75.0,1.6,21.0,220.0,55.99,43.26
2016,9,17,7,45,256.5,94.0,1.55,22.0,166.5,71.24,56.21
2016,9,17,8,0,0.0,113.0,1.5,23.0,113.0,96.16,73.57
2016,9,17,8,15,0.0,128.0,1.45,23.5,128.0,109.47,83.89
2016,9,17,8,30,0.0,143.0,1.4,24.0,143.0,122.86,94.11
2016,9,17,8,45,0.0,151.0,1.4,25.0,151.0,130.63,99.54
2016,9,17,9,0,0.0,159.0,1.4,26.0,159.0,138.29,104.81
2016,9,17,9,15,15.5,203.0,1.4,26.5,213.0,181.85,137.81
2016,9,17,9,30,31.0,247.0,1.4,27.0,267.0,227.41,171.79
2016,9,17,9,45,22.5,240.0,1.4,27.5,255.0,221.2,166.41
2016,9,17,10,0,14.0,233.0,1.4,28.0,243.0,213.0,159.66
2016,9,17,10,15,54.0,291.5,1.4,28.0,332.0,293.19,219.74
2016,9,17,10,30,94.0,350.0,1.4,28.0,421.0,377.6,281.28
2016,9,17,10,45,62.5,333.0,1.4,28.5,381.0,348.01,258.31
2016,9,17,11,0,31.0,316.0,1.4,29.0,341.0,314.49,232.84
2016,9,17,11,15,75.0,357.0,1.4,29.0,417.5,392.24,289.93
2016,9,17,11,30,119.0,398.0,1.4,29.0,494.0,484.68,355.44
2016,9,17,11,45,221.0,391.0,1.4,29.5,572.5,574.89,418.96
2016,9,17,12,0,323.0,384.0,1.4,30.0,651.0,683.15,492.5
2016,9,17,12,15,291.0,392.0,1.4,30.0,632.5,676.66,486.56
2016,9,17,12,30,259.0,400.0,1.4,30.0,614.0,667.42,479.79
2016,9,17,12,45,280.5,390.5,1.45,30.5,620.5,688.96,494.51
2016,9,17,13,0,302.0,381.0,1.5,31.0,627.0,709.62,508.36
2016,9,17,13,15,268.5,379.5,1.55,31.0,595.0,683.18,490.71
2016,9,17,13,30,235.0,378.0,1.6,31.0,563.0,637.0,460.37
2016,9,17,13,45,176.5,366.5,1.65,31.0,503.0,570.26,414.83
2016,9,17,14,0,118.0,355.0,1.7,31.0,443.0,502.36,367.53
2016,9,17,14,15,477.0,228.5,1.75,31.0,561.0,758.18,554.11
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,957.43,684.99
2016,9,17,14,45,561.5,187.5,1.9,31.0,566.0,794.67,579.75
2016,9,17,15,0,287.0,273.0,2.0,31.0,453.0,596.77,441.72
2016,9,17,15,15,533.0,182.0,2.0,30.5,486.0,734.92,547.04
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,841.49,621.07
2016,9,17,15,45,465.5,145.0,2.05,30.0,394.5,604.51,458.42
2016,9,17,16,0,152.0,199.0,2.1,30.0,270.0,357.94,274.45
2016,9,17,16,15,411.5,136.5,2.0,29.5,297.5,520.2,402.86
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,634.55,488.34
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,565.89,438.47
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,499.24,388.72
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,416.53,324.76
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,339.51,262.34
2016,9,17,17,45,328.5,34.5,1.05,26.0,80.5,242.3,181.2
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,149.31,68.9
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,54.53,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,74.5,12.5,0.6,19.5,18.0,11.37,0.0
2016,9,18,6,30,149.0,25.0,0.7,20.0,36.0,19.61,7.23
2016,9,18,6,45,236.0,40.5,0.8,20.5,74.5,31.31,20.79
2016,9,18,7,0,323.0,56.0,0.9,21.0,113.0,42.63,31.15
2016,9,18,7,15,385.5,67.0,0.8,21.5,158.5,50.13,37.94
2016,9,18,7,30,448.0,78.0,0.7,22.0,204.0,57.36,44.26
2016,9,18,7,45,425.0,101.0,0.6,23.0,240.0,72.35,56.9
2016,9,18,8,0,402.0,124.0,0.5,24.0,276.0,109.64,72.88
2016,9,18,8,15,399.5,145.5,0.55,24.5,314.5,156.36,103.81
2016,9,18,8,30,397.0,167.0,0.6,25.0,353.0,203.12,139.83
2016,9,18,8,45,406.0,186.0,0.7,26.0,393.5,250.65,177.44
2016,9,18,9,0,415.0,205.0,0.8,27.0,434.0,299.35,216.01
2016,9,18,9,15,338.0,242.0,0.9,27.5,438.0,331.55,243.52
2016,9,18,9,30,261.0,279.0,1.0,28.0,442.0,354.4,262.35
2016,9,18,9,45,345.0,275.5,1.15,28.5,505.0,413.15,305.8
2016,9,18,10,0,429.0,272.0,1.3,29.0,568.0,483.42,357.02
2016,9,18,10,15,288.0,315.5,1.4,29.0,518.0,462.59,342.08
2016,9,18,10,30,147.0,359.0,1.5,29.0,468.0,425.46,314.54
2016,9,18,10,45,179.0,370.0,1.65,29.5,507.5,470.11,346.79
2016,9,18,11,0,211.0,381.0,1.8,30.0,547.0,517.45,380.11
2016,9,18,11,15,141.0,378.5,1.85,30.0,490.5,474.01,348.2
2016,9,18,11,30,71.0,376.0,1.9,30.0,434.0,414.02,304.42
2016,9,18,11,45,51.0,353.5,1.95,30.5,395.5,380.31,279.71
2016,9,18,12,0,31.0,331.0,2.0,31.0,357.0,344.44,253.1
2016,9,18,12,15,106.0,370.0,2.05,31.0,457.5,470.58,345.29
2016,9,18,12,30,181.0,409.0,2.1,31.0,558.0,589.06,428.74
2016,9,18,12,45,124.5,391.0,2.15,31.0,493.5,523.76,381.95
2016,9,18,13,0,68.0,373.0,2.2,31.0,429.0,438.66,321.5
2016,9,18,13,15,34.0,222.0,2.2,31.0,250.0,249.02,184.7
2016,9,18,13,30,0.0,71.0,2.2,31.0,71.0,63.02,43.41
2016,9,18,13,45,46.5,209.0,2.2,31.0,243.5,250.81,188.17
2016,9,18,14,0,93.0,347.0,2.2,31.0,416.0,450.19,333.63
2016,9,18,14,15,88.0,329.5,2.2,30.5,393.0,428.38,318.22
2016,9,18,14,30,83.0,312.0,2.2,30.0,370.0,406.13,303.48
2016,9,18,14,45,111.0,299.0,2.2,30.0,371.0,421.05,316.12
2016,9,18,15,0,139.0,286.0,2.2,30.0,372.0,452.7,340.5
2016,9,18,15,15,140.0,263.5,2.1,29.5,345.0,427.51,323.62
2016,9,18,15,30,141.0,241.0,2.0,29.0,318.0,401.47,306.22
2016,9,18,15,45,138.0,219.0,1.9,29.0,288.5,371.74,285.12
2016,9,18,16,0,135.0,197.0,1.8,29.0,259.0,341.52,263.4
2016,9,18,16,15,130.0,173.5,1.6,28.5,227.5,307.31,238.6
2016,9,18,16,30,125.0,150.0,1.4,28.0,196.0,272.84,213.06
2016,9,18,16,45,115.0,127.5,1.2,27.5,164.5,235.89,184.82
2016,9,18,17,0,105.0,105.0,1.0,27.0,133.0,199.29,156.07
2016,9,18,17,15,86.0,82.5,0.9,26.5,102.5,157.36,122.17
2016,9,18,17,30,67.0,60.0,0.8,26.0,72.0,116.51,88.31
2016,9,18,17,45,33.5,40.5,0.75,25.5,46.5,65.41,45.52
2016,9,18,18,0,0.0,21.0,0.7,25.0,21.0,20.46,2.19
2016,9,18,18,15,0.0,10.5,0.7,25.0,10.5,9.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,7.5,0.8,21.0,7.5,6.82,0.0
2016,9,19,6,30,0.0,15.0,1.0,21.0,15.0,13.2,2.49
2016,9,19,6,45,0.0,32.5,1.25,21.5,32.5,28.41,18.18
2016,9,19,7,0,0.0,50.0,1.5,22.0,50.0,43.08,31.34
2016,9,19,7,15,0.0,70.0,1.4,22.0,70.0,59.48,45.87
2016,9,19,7,30,0.0,90.0,1.3,22.0,90.0,75.69,60.02
2016,9,19,7,45,0.0,75.0,1.25,22.5,75.0,65.45,51.09
2016,9,19,8,0,0.0,60.0,1.2,23.0,60.0,53.0,38.29
2016,9,19,8,15,25.5,124.0,1.1,23.0,136.0,106.93,81.0
2016,9,19,8,30,51.0,188.0,1.0,23.0,212.0,163.55,124.68
2016,9,19,8,45,25.5,152.5,0.95,23.5,164.5,136.47,103.71
2016,9,19,9,0,0.0,117.0,0.9,24.0,117.0,102.9,77.52
2016,9,19,9,15,13.5,177.5,0.85,24.0,186.0,159.8,121.94
2016,9,19,9,30,27.0,238.0,0.8,24.0,255.0,218.74,166.8
2016,9,19,9,45,13.5,134.5,0.8,24.5,143.0,125.5,94.26
2016,9,19,10,0,0.0,31.0,0.8,25.0,31.0,27.42,16.46
2016,9,19,10,15,4.0,121.5,0.8,25.0,124.5,110.21,82.28
2016,9,19,10,30,8.0,212.0,0.8,25.0,218.0,193.82,146.47
2016,9,19,10,45,7.0,199.0,0.8,25.0,204.5,182.42,137.27
2016,9,19,11,0,6.0,186.0,0.8,25.0,191.0,170.71,128.23
2016,9,19,11,15,86.0,292.5,0.85,25.0,362.0,339.85,256.68
2016,9,19,11,30,166.0,399.0,0.9,25.0,533.0,525.57,389.07
2016,9,19,11,45,221.0,396.0,0.95,25.5,576.0,580.91,426.52
2016,9,19,12,0,276.0,393.0,1.0,26.0,619.0,651.39,474.56
2016,9,19,12,15,203.5,398.5,1.0,26.0,565.5,590.24,431.05
2016,9,19,12,30,131.0,404.0,1.0,26.0,512.0,537.11,393.28
2016,9,19,12,45,305.5,356.5,1.05,26.0,603.5,678.0,495.4
2016,9,19,13,0,480.0,309.0,1.1,26.0,695.0,823.45,594.92
2016,9,19,13,15,662.0,209.5,1.2,26.0,730.0,914.48,658.2
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,976.93,698.68
2016,9,19,13,45,834.5,110.0,1.4,26.0,741.0,971.89,697.09
2016,9,19,14,0,825.0,110.0,1.5,26.0,717.0,973.99,700.93
2016,9,19,14,15,815.5,108.5,1.6,26.0,686.0,960.1,694.62
2016,9,19,14,30,806.0,107.0,1.7,26.0,655.0,942.74,686.23
2016,9,19,14,45,444.5,190.5,1.85,26.0,490.0,675.78,508.31
2016,9,19,15,0,83.0,274.0,2.0,26.0,325.0,367.27,279.79
2016,9,19,15,15,411.0,185.5,2.05,26.0,410.5,624.31,479.44
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,810.41,612.18
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,762.77,580.17
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,710.1,545.98
2016,9,19,16,15,636.0,89.5,2.25,25.5,352.0,650.69,506.18
2016,9,19,16,30,601.0,84.0,2.2,25.0,303.0,591.63,465.4
2016,9,19,16,45,543.5,78.0,2.15,25.0,252.0,516.45,409.59
2016,9,19,17,0,486.0,72.0,2.1,25.0,201.0,444.4,353.42
2016,9,19,17,15,412.0,61.5,1.9,24.5,154.0,360.73,286.31
2016,9,19,17,30,338.0,51.0,1.7,24.0,107.0,281.76,220.53
2016,9,19,17,45,231.0,36.0,1.55,23.5,68.0,191.25,142.32
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,100.2,14.48
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,34.74,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
