Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,8.0,1.55,19.0,8.0,0.0,0.0
2016,9,30,6,30,0.0,16.0,1.8,19.0,16.0,14.55,0.0
2016,9,30,6,45,122.5,34.0,2.05,19.5,52.0,27.23,15.84
2016,9,30,7,0,245.0,52.0,2.3,20.0,88.0,39.99,28.51
2016,9,30,7,15,320.0,67.0,2.35,20.5,133.5,50.65,38.27
2016,9,30,7,30,395.0,82.0,2.4,21.0,179.0,60.94,47.43
2016,9,30,7,45,451.0,92.0,2.45,21.5,227.5,67.15,52.82
2016,9,30,8,0,507.0,102.0,2.5,22.0,276.0,103.45,64.88
2016,9,30,8,15,253.5,92.0,2.6,22.5,179.0,102.24,67.79
2016,9,30,8,30,0.0,82.0,2.7,23.0,82.0,72.43,54.02
2016,9,30,8,45,0.0,51.5,2.85,23.5,51.5,45.48,31.77
2016,9,30,9,0,0.0,21.0,3.0,24.0,21.0,18.51,9.55
2016,9,30,9,15,348.5,79.0,3.05,24.0,284.0,203.07,152.73
2016,9,30,9,30,697.0,137.0,3.1,24.0,547.0,430.34,326.64
2016,9,30,9,45,494.0,213.0,3.15,24.5,512.5,440.37,336.44
2016,9,30,10,0,291.0,289.0,3.2,25.0,478.0,425.6,325.46
2016,9,30,10,15,301.0,302.0,3.2,25.0,505.5,464.1,354.89
2016,9,30,10,30,311.0,315.0,3.2,25.0,533.0,503.17,384.06
2016,9,30,10,45,228.0,336.5,3.25,25.5,499.5,478.44,364.14
2016,9,30,11,0,145.0,358.0,3.3,26.0,466.0,452.26,342.75
2016,9,30,11,15,234.0,354.0,3.3,26.0,531.0,528.69,400.6
2016,9,30,11,30,323.0,350.0,3.3,26.0,596.0,622.19,469.16
2016,9,30,11,45,344.0,347.5,3.3,26.5,612.0,654.21,491.01
2016,9,30,12,0,365.0,345.0,3.3,27.0,628.0,686.09,512.88
2016,9,30,12,15,403.0,328.0,3.25,27.0,640.0,717.79,535.97
2016,9,30,12,30,441.0,311.0,3.2,27.0,652.0,763.33,568.15
2016,9,30,12,45,654.0,211.5,3.2,27.0,709.5,881.28,654.29
2016,9,30,13,0,867.0,112.0,3.2,27.0,767.0,975.75,716.69
2016,9,30,13,15,456.5,212.0,3.15,27.0,556.5,704.62,529.87
2016,9,30,13,30,46.0,312.0,3.1,27.0,346.0,362.87,273.48
2016,9,30,13,45,23.0,178.5,3.05,27.0,195.5,197.1,149.61
2016,9,30,14,0,0.0,45.0,3.0,27.0,45.0,39.83,26.16
2016,9,30,14,15,415.5,71.5,2.9,27.0,333.0,512.83,400.65
2016,9,30,14,30,831.0,98.0,2.8,27.0,621.0,945.3,702.85
2016,9,30,14,45,820.5,94.0,2.75,27.0,583.0,919.46,682.91
2016,9,30,15,0,810.0,90.0,2.7,27.0,545.0,890.41,664.96
2016,9,30,15,15,790.0,87.0,2.55,26.5,501.5,850.94,640.4
2016,9,30,15,30,770.0,84.0,2.4,26.0,458.0,809.18,614.04
2016,9,30,15,45,738.5,81.0,2.3,26.0,409.5,755.59,578.17
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,705.8,544.38
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,642.1,499.81
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,579.21,454.48
2016,9,30,16,45,558.0,62.0,1.45,24.5,209.5,496.07,391.68
2016,9,30,17,0,489.0,56.0,1.2,24.0,158.0,417.25,328.74
2016,9,30,17,15,394.5,45.0,1.1,23.5,112.0,322.48,251.46
2016,9,30,17,30,300.0,34.0,1.0,23.0,66.0,236.67,175.23
2016,9,30,17,45,150.0,17.0,0.9,22.5,33.0,113.61,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.0,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,174.0,14.0,0.8,15.0,20.0,12.73,0.0
2016,10,1,6,45,310.0,26.5,0.85,15.5,60.5,21.53,11.38
2016,10,1,7,0,446.0,39.0,0.9,16.0,101.0,31.22,21.44
2016,10,1,7,15,525.0,47.0,0.8,16.5,151.0,36.51,26.56
2016,10,1,7,30,604.0,55.0,0.7,17.0,201.0,41.69,31.34
2016,10,1,7,45,322.5,92.5,0.6,17.5,172.5,66.93,53.53
2016,10,1,8,0,41.0,130.0,0.5,18.0,144.0,106.8,82.63
2016,10,1,8,15,181.0,146.5,0.9,19.0,222.5,140.04,102.66
2016,10,1,8,30,321.0,163.0,1.3,20.0,301.0,192.45,138.56
2016,10,1,8,45,572.0,122.0,1.7,21.0,401.5,247.24,174.98
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,331.21,238.44
2016,10,1,9,15,840.5,83.5,2.2,22.0,544.5,392.76,291.84
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,456.23,345.5
2016,10,1,9,45,870.0,88.5,2.4,22.5,623.5,515.5,393.81
2016,10,1,10,0,882.0,91.0,2.5,23.0,660.0,574.25,440.09
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.0,629.45,482.83
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,683.25,523.32
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,732.46,558.4
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,779.46,589.19
2016,10,1,11,15,915.0,97.0,2.45,24.0,780.0,822.84,617.75
2016,10,1,11,30,919.0,98.0,2.4,24.0,795.0,863.47,644.14
2016,10,1,11,45,920.5,98.0,2.4,24.5,801.5,897.96,665.32
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,929.15,684.2
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,954.62,700.15
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,976.42,713.74
2016,10,1,12,45,917.0,97.5,2.3,25.5,793.5,992.0,722.49
2016,10,1,13,0,914.0,97.0,2.3,26.0,783.0,1003.68,728.88
2016,10,1,13,15,908.5,96.0,2.3,26.0,765.0,1008.42,732.42
2016,10,1,13,30,903.0,95.0,2.3,26.0,747.0,1009.2,733.65
2016,10,1,13,45,892.0,95.0,2.35,26.0,720.0,1001.8,730.36
2016,10,1,14,0,881.0,95.0,2.4,26.0,693.0,990.59,724.81
2016,10,1,14,15,870.0,93.5,2.35,25.5,660.0,973.91,716.25
2016,10,1,14,30,859.0,92.0,2.3,25.0,627.0,953.71,705.48
2016,10,1,14,45,840.5,90.5,2.25,25.0,587.0,932.86,693.0
2016,10,1,15,0,822.0,89.0,2.2,25.0,547.0,899.03,671.88
2016,10,1,15,15,802.0,86.0,2.1,25.0,503.0,859.25,646.28
2016,10,1,15,30,782.0,83.0,2.0,25.0,459.0,817.15,618.9
2016,10,1,15,45,752.0,79.5,1.9,25.0,410.0,763.88,583.4
2016,10,1,16,0,722.0,76.0,1.8,25.0,361.0,709.55,546.53
2016,10,1,16,15,682.0,70.5,1.55,24.0,310.5,649.26,505.34
2016,10,1,16,30,642.0,65.0,1.3,23.0,260.0,585.2,459.83
2016,10,1,16,45,581.0,58.5,1.1,22.5,209.0,506.53,400.61
2016,10,1,17,0,520.0,52.0,0.9,22.0,158.0,431.58,340.5
2016,10,1,17,15,425.0,41.5,0.9,21.5,111.0,335.96,262.54
2016,10,1,17,30,330.0,31.0,0.9,21.0,64.0,249.55,183.41
2016,10,1,17,45,165.0,15.5,0.95,20.5,32.0,117.36,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,10,2,6,45,148.5,30.0,1.75,13.5,50.5,23.43,12.65
2016,10,2,7,0,297.0,44.0,2.0,14.0,85.0,34.0,23.97
2016,10,2,7,15,352.0,59.0,1.9,14.5,128.0,44.8,34.05
2016,10,2,7,30,407.0,74.0,1.8,15.0,171.0,55.2,43.53
2016,10,2,7,45,455.0,83.0,1.75,16.0,216.0,60.82,48.44
2016,10,2,8,0,503.0,92.0,1.7,17.0,261.0,97.38,61.15
2016,10,2,8,15,622.5,85.5,1.65,18.0,327.5,142.45,86.16
2016,10,2,8,30,742.0,79.0,1.6,19.0,394.0,205.88,132.69
2016,10,2,8,45,765.0,83.0,1.55,20.0,440.0,264.89,183.0
2016,10,2,9,0,788.0,87.0,1.5,21.0,486.0,325.99,235.34
2016,10,2,9,15,805.5,89.5,1.4,21.5,528.0,385.46,285.82
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,445.73,335.15
2016,10,2,9,45,841.0,92.0,1.25,22.5,607.0,504.35,381.54
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,562.65,425.82
2016,10,2,10,15,868.0,93.5,1.1,23.5,673.0,616.58,464.83
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,669.17,501.18
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.5,717.59,533.71
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,763.89,562.14
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.0,805.91,587.28
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,845.21,610.12
2016,10,2,11,45,897.5,99.0,0.65,25.0,781.5,878.84,629.82
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,909.26,647.36
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,934.05,661.3
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,955.26,673.06
2016,10,2,12,45,892.5,99.5,0.45,25.5,773.5,970.02,679.61
2016,10,2,13,0,888.0,100.0,0.4,26.0,763.0,980.97,683.99
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.5,985.41,687.07
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,986.0,688.09
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.5,979.32,684.94
2016,10,2,14,0,859.0,96.0,0.4,26.0,675.0,968.92,679.79
2016,10,2,14,15,847.5,94.0,0.45,26.0,642.5,951.26,671.47
2016,10,2,14,30,836.0,92.0,0.5,26.0,610.0,940.17,667.36
2016,10,2,14,45,819.5,90.0,0.55,26.0,571.0,910.89,651.85
2016,10,2,15,0,803.0,88.0,0.6,26.0,532.0,878.67,634.53
2016,10,2,15,15,782.5,85.0,0.65,25.5,488.0,838.86,613.25
2016,10,2,15,30,762.0,82.0,0.7,25.0,444.0,796.83,590.01
2016,10,2,15,45,728.5,79.5,0.75,25.0,396.0,742.44,556.58
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,692.13,524.99
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,627.55,481.89
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,563.94,437.85
2016,10,2,16,45,548.5,59.0,0.7,23.5,198.0,483.57,379.04
2016,10,2,17,0,484.0,52.0,0.7,23.0,148.0,407.32,319.45
2016,10,2,17,15,386.0,41.5,0.7,22.5,103.0,311.89,241.88
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,225.97,161.94
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,84.2,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,13.64,0.0
2016,10,3,6,45,153.0,30.5,2.05,15.5,51.0,23.88,12.44
2016,10,3,7,0,306.0,46.0,2.2,16.0,87.0,35.63,25.09
2016,10,3,7,15,388.0,57.5,2.2,16.5,133.5,43.84,32.88
2016,10,3,7,30,470.0,69.0,2.2,17.0,180.0,53.3,41.48
2016,10,3,7,45,527.5,77.0,2.2,17.5,229.5,57.63,45.34
2016,10,3,8,0,585.0,85.0,2.2,18.0,279.0,96.47,57.63
2016,10,3,8,15,623.5,91.0,2.15,18.5,328.0,147.49,90.17
2016,10,3,8,30,662.0,97.0,2.1,19.0,377.0,203.25,134.11
2016,10,3,8,45,542.0,139.5,2.05,20.0,385.5,253.23,181.71
2016,10,3,9,0,422.0,182.0,2.0,21.0,394.0,289.42,216.44
2016,10,3,9,15,592.5,147.0,1.85,21.5,473.0,355.8,267.58
2016,10,3,9,30,763.0,112.0,1.7,22.0,552.0,438.57,331.76
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.0,497.03,377.68
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,557.8,423.64
2016,10,3,10,15,852.0,97.5,1.25,23.0,663.5,610.76,462.82
2016,10,3,10,30,862.0,99.0,1.1,23.0,693.0,663.19,499.96
2016,10,3,10,45,867.0,101.5,0.95,23.5,715.0,711.68,531.73
2016,10,3,11,0,872.0,104.0,0.8,24.0,737.0,758.04,559.31
2016,10,3,11,15,876.0,104.5,0.7,24.0,751.5,799.27,583.9
2016,10,3,11,30,880.0,105.0,0.6,24.0,766.0,837.85,606.28
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.0,870.68,623.34
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,900.18,638.0
2016,10,3,12,15,593.0,231.0,0.35,25.0,682.5,808.78,577.57
2016,10,3,12,30,311.0,351.0,0.3,25.0,587.0,670.9,481.94
2016,10,3,12,45,584.5,233.5,0.25,25.5,669.5,831.0,592.93
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,979.01,681.05
2016,10,3,13,15,436.5,179.5,0.2,26.0,503.0,647.28,468.61
2016,10,3,13,30,15.0,243.0,0.2,26.0,254.0,242.13,178.34
2016,10,3,13,45,72.5,279.5,0.25,26.0,328.5,356.6,267.02
2016,10,3,14,0,130.0,316.0,0.3,26.0,403.0,477.25,353.46
2016,10,3,14,15,228.5,289.0,0.35,26.0,432.5,544.4,403.03
2016,10,3,14,30,327.0,262.0,0.4,26.0,462.0,627.09,462.55
2016,10,3,14,45,212.5,252.0,0.5,26.0,379.0,486.52,364.35
2016,10,3,15,0,98.0,242.0,0.6,26.0,296.0,350.4,266.1
2016,10,3,15,15,103.5,222.5,0.65,25.5,275.0,333.76,256.58
2016,10,3,15,30,109.0,203.0,0.7,25.0,254.0,316.43,245.44
2016,10,3,15,45,360.0,151.0,0.75,25.0,294.0,496.12,386.21
2016,10,3,16,0,611.0,99.0,0.8,25.0,334.0,650.0,498.68
2016,10,3,16,15,565.5,91.5,0.8,24.5,285.0,582.25,450.69
2016,10,3,16,30,520.0,84.0,0.8,24.0,236.0,515.76,403.44
2016,10,3,16,45,455.5,73.5,0.8,23.5,187.5,431.54,340.15
2016,10,3,17,0,391.0,63.0,0.8,23.0,139.0,357.31,281.29
2016,10,3,17,15,293.5,48.5,0.8,22.0,95.5,263.86,204.95
2016,10,3,17,30,196.0,34.0,0.8,21.0,52.0,181.24,126.65
2016,10,3,17,45,98.0,17.0,0.85,20.5,26.0,62.96,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,10.91,0.0
2016,10,4,6,45,194.5,28.0,2.3,14.5,50.0,21.98,10.6
2016,10,4,7,0,318.0,44.0,2.5,15.0,86.0,34.14,23.85
2016,10,4,7,15,401.0,55.5,2.55,16.0,133.0,44.01,33.06
2016,10,4,7,30,484.0,67.0,2.6,17.0,180.0,51.78,40.12
2016,10,4,7,45,544.5,74.0,2.7,18.0,230.0,55.38,43.26
2016,10,4,8,0,605.0,81.0,2.8,19.0,280.0,94.61,55.21
2016,10,4,8,15,643.0,87.0,2.9,19.5,329.0,146.82,88.54
2016,10,4,8,30,681.0,93.0,3.0,20.0,378.0,203.68,133.46
2016,10,4,8,45,711.0,96.5,3.1,20.5,424.5,260.75,182.32
2016,10,4,9,0,741.0,100.0,3.2,21.0,471.0,320.81,234.45
2016,10,4,9,15,761.0,103.5,3.15,21.5,513.0,382.09,287.01
2016,10,4,9,30,781.0,107.0,3.1,22.0,555.0,441.84,337.01
2016,10,4,9,45,804.5,106.0,3.05,22.5,592.5,499.95,384.24
2016,10,4,10,0,828.0,105.0,3.0,23.0,630.0,558.9,430.52
2016,10,4,10,15,838.0,107.0,2.95,23.0,659.5,613.22,472.71
2016,10,4,10,30,848.0,109.0,2.9,23.0,689.0,666.4,512.86
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.0,715.07,547.85
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,761.7,579.71
2016,10,4,11,15,863.5,114.0,2.9,24.0,747.5,798.7,604.63
2016,10,4,11,30,868.0,115.0,2.9,24.0,762.0,837.8,630.9
2016,10,4,11,45,868.0,116.0,2.9,24.5,768.5,870.32,651.25
2016,10,4,12,0,868.0,117.0,2.9,25.0,775.0,899.66,669.36
2016,10,4,12,15,867.5,117.0,2.9,25.0,773.0,924.19,685.55
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,945.28,699.53
2016,10,4,12,45,862.0,117.5,2.95,25.0,760.5,968.85,715.67
2016,10,4,13,0,857.0,118.0,3.0,25.0,750.0,979.41,723.3
2016,10,4,13,15,851.0,117.0,3.0,25.0,732.0,983.46,726.51
2016,10,4,13,30,845.0,116.0,3.0,25.0,714.0,983.68,727.41
2016,10,4,13,45,835.0,115.0,3.05,25.0,688.0,976.18,723.8
2016,10,4,14,0,825.0,114.0,3.1,25.0,662.0,964.97,717.93
2016,10,4,14,15,812.5,111.5,3.1,24.5,629.5,945.97,707.98
2016,10,4,14,30,800.0,109.0,3.1,24.0,597.0,923.57,695.82
2016,10,4,14,45,523.5,172.0,3.15,24.0,483.5,722.95,557.56
2016,10,4,15,0,247.0,235.0,3.2,24.0,370.0,515.9,402.07
2016,10,4,15,15,483.5,165.5,3.15,23.5,401.0,660.3,517.95
2016,10,4,15,30,720.0,96.0,3.1,23.0,432.0,779.67,607.13
2016,10,4,15,45,689.5,91.0,3.1,23.0,384.5,726.2,569.39
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,672.0,531.51
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.5,605.56,483.53
2016,10,4,16,30,572.0,73.0,2.7,22.0,238.0,540.25,434.77
2016,10,4,16,45,510.5,64.0,2.5,21.5,189.0,461.25,372.15
2016,10,4,17,0,449.0,55.0,2.3,21.0,140.0,386.07,309.8
2016,10,4,17,15,348.0,42.5,2.1,20.0,95.5,288.6,227.43
2016,10,4,17,30,247.0,30.0,1.9,19.0,51.0,199.35,136.53
2016,10,4,17,45,123.5,15.0,1.7,18.5,25.5,73.24,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.5,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,65.0,12.0,2.9,14.0,14.0,10.91,0.0
2016,10,5,6,45,187.5,28.0,3.1,14.5,49.0,22.01,10.04
2016,10,5,7,0,310.0,44.0,3.3,15.0,84.0,34.17,23.8
2016,10,5,7,15,398.5,55.0,3.45,15.5,131.0,43.72,32.83
2016,10,5,7,30,487.0,66.0,3.6,16.0,178.0,51.09,39.66
2016,10,5,7,45,243.5,71.5,3.75,16.5,127.5,51.67,40.25
2016,10,5,8,0,0.0,77.0,3.9,17.0,77.0,67.21,51.35
2016,10,5,8,15,0.0,104.0,3.85,17.0,104.0,89.87,70.24
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,112.87,89.18
2016,10,5,8,45,0.0,132.0,3.8,17.5,132.0,114.87,90.36
2016,10,5,9,0,0.0,133.0,3.8,18.0,133.0,116.5,91.24
2016,10,5,9,15,11.0,173.0,3.75,18.5,179.5,155.47,122.36
2016,10,5,9,30,22.0,213.0,3.7,19.0,226.0,196.34,154.62
2016,10,5,9,45,25.5,229.5,3.65,19.5,245.5,214.98,168.86
2016,10,5,10,0,29.0,246.0,3.6,20.0,265.0,237.5,186.07
2016,10,5,10,15,50.5,276.5,3.55,20.0,310.5,282.06,220.94
2016,10,5,10,30,72.0,307.0,3.5,20.0,356.0,329.63,257.81
2016,10,5,10,45,83.0,322.0,3.45,20.5,380.5,357.89,278.88
2016,10,5,11,0,94.0,337.0,3.4,21.0,405.0,387.3,300.66
2016,10,5,11,15,125.5,349.5,3.35,21.0,442.0,441.37,341.84
2016,10,5,11,30,157.0,362.0,3.3,21.0,479.0,488.89,377.68
2016,10,5,11,45,78.5,256.0,3.25,21.5,315.0,311.32,241.96
2016,10,5,12,0,0.0,150.0,3.2,22.0,151.0,134.78,102.31
2016,10,5,12,15,0.5,154.5,3.15,22.0,155.5,139.6,106.37
2016,10,5,12,30,1.0,159.0,3.1,22.0,160.0,144.49,110.27
2016,10,5,12,45,38.5,248.5,3.1,22.5,277.0,280.13,217.05
2016,10,5,13,0,76.0,338.0,3.1,23.0,394.0,416.23,320.1
2016,10,5,13,15,38.5,249.0,3.05,23.0,277.0,285.15,220.02
2016,10,5,13,30,1.0,160.0,3.0,23.0,160.0,146.52,111.55
2016,10,5,13,45,7.0,191.5,3.0,23.0,195.5,183.76,141.46
2016,10,5,14,0,13.0,223.0,3.0,23.0,231.0,222.58,172.17
2016,10,5,14,15,14.0,218.0,3.0,22.5,226.5,219.74,170.58
2016,10,5,14,30,15.0,213.0,3.0,22.0,222.0,217.0,169.19
2016,10,5,14,45,7.5,177.0,3.0,22.0,181.5,173.33,134.81
2016,10,5,15,0,0.0,141.0,3.0,22.0,141.0,130.19,100.44
2016,10,5,15,15,0.0,132.5,2.95,22.0,132.5,122.57,94.64
2016,10,5,15,30,0.0,124.0,2.9,22.0,124.0,115.04,88.84
2016,10,5,15,45,0.0,110.0,2.9,22.0,110.0,101.79,78.33
2016,10,5,16,0,0.0,96.0,2.9,22.0,96.0,88.53,67.7
2016,10,5,16,15,274.5,86.0,2.75,21.5,163.5,341.81,280.34
2016,10,5,16,30,549.0,76.0,2.6,21.0,231.0,525.75,426.28
2016,10,5,16,45,481.0,66.5,2.5,20.5,182.0,442.65,358.61
2016,10,5,17,0,413.0,57.0,2.4,20.0,133.0,363.89,293.11
2016,10,5,17,15,305.5,43.5,2.2,19.0,89.5,263.62,207.82
2016,10,5,17,30,198.0,30.0,2.0,18.0,46.0,172.51,111.98
2016,10,5,17,45,99.0,15.0,1.85,17.5,23.0,61.21,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,10.01,0.0
2016,10,6,6,45,248.0,24.0,2.8,12.5,50.0,19.67,7.85
2016,10,6,7,0,401.0,37.0,3.1,13.0,87.0,29.91,20.26
2016,10,6,7,15,487.5,45.5,3.25,13.5,135.5,35.67,25.98
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,41.31,31.28
2016,10,6,7,45,632.5,59.0,3.6,15.0,235.5,43.88,33.57
2016,10,6,8,0,691.0,64.0,3.8,16.0,287.0,90.01,49.31
2016,10,6,8,15,726.0,68.0,3.85,16.5,336.5,145.02,84.59
2016,10,6,8,30,761.0,72.0,3.9,17.0,386.0,204.16,132.35
2016,10,6,8,45,787.5,75.0,3.95,18.0,433.0,264.12,184.67
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,326.52,239.66
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.5,387.41,293.29
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,450.08,346.8
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.5,508.36,395.28
2016,10,6,10,0,877.0,86.0,3.8,21.0,636.0,566.23,441.76
2016,10,6,10,15,886.0,87.5,3.75,21.0,665.0,620.75,485.07
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,673.87,526.1
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.5,722.94,562.05
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,769.9,593.61
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,811.81,622.21
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,850.91,648.63
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,885.19,670.25
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,916.22,689.47
2016,10,6,12,15,514.5,224.5,3.35,23.0,609.0,724.8,553.42
2016,10,6,12,30,109.0,358.0,3.3,23.0,439.0,460.26,351.76
2016,10,6,12,45,167.0,353.5,3.3,23.5,476.0,532.07,406.91
2016,10,6,13,0,225.0,349.0,3.3,24.0,513.0,589.42,449.43
2016,10,6,13,15,234.0,338.5,3.3,24.0,505.5,592.7,452.38
2016,10,6,13,30,243.0,328.0,3.3,24.0,498.0,594.92,454.93
2016,10,6,13,45,357.5,284.5,3.3,24.0,524.0,679.36,519.73
2016,10,6,14,0,472.0,241.0,3.3,24.0,550.0,761.65,581.48
2016,10,6,14,15,378.0,251.5,3.3,24.0,491.0,663.96,510.61
2016,10,6,14,30,284.0,262.0,3.3,24.0,432.0,585.77,452.94
2016,10,6,14,45,274.5,245.0,3.3,24.0,400.5,555.46,432.16
2016,10,6,15,0,265.0,228.0,3.3,24.0,369.0,524.08,410.11
2016,10,6,15,15,523.0,151.0,3.25,23.5,399.5,676.93,531.87
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,797.49,620.7
2016,10,6,15,45,748.5,71.0,3.2,23.0,381.5,742.94,582.25
2016,10,6,16,0,716.0,68.0,3.2,23.0,333.0,687.58,543.56
2016,10,6,16,15,672.5,63.5,3.0,22.5,283.0,621.5,495.85
2016,10,6,16,30,629.0,59.0,2.8,22.0,233.0,561.65,451.14
2016,10,6,16,45,557.5,52.5,2.65,21.5,183.0,477.13,384.78
2016,10,6,17,0,486.0,46.0,2.5,21.0,133.0,397.46,318.37
2016,10,6,17,15,374.0,35.5,2.4,20.5,89.0,295.0,230.56
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,197.44,118.11
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,74.05,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,1.92
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,12.43
2016,10,7,7,15,0.0,38.5,3.2,16.0,38.5,33.97,24.18
2016,10,7,7,30,0.0,53.0,3.2,16.0,53.0,46.4,35.49
2016,10,7,7,45,0.0,68.0,3.2,16.5,68.0,59.03,46.74
2016,10,7,8,0,0.0,83.0,3.2,17.0,83.0,71.9,55.29
2016,10,7,8,15,19.5,121.5,3.2,17.0,129.5,105.96,82.83
2016,10,7,8,30,39.0,160.0,3.2,17.0,176.0,141.24,110.96
2016,10,7,8,45,19.5,153.0,3.25,17.5,161.0,137.05,107.93
2016,10,7,9,0,0.0,146.0,3.3,18.0,146.0,127.52,100.28
2016,10,7,9,15,0.0,121.0,3.3,18.0,121.0,106.67,82.93
2016,10,7,9,30,0.0,96.0,3.3,18.0,96.0,85.02,64.95
2016,10,7,9,45,0.0,100.5,3.3,18.5,100.5,89.05,67.98
2016,10,7,10,0,0.0,105.0,3.3,19.0,105.0,93.11,71.0
2016,10,7,10,15,1.5,142.5,3.3,19.0,144.0,127.57,98.8
2016,10,7,10,30,3.0,180.0,3.3,19.0,183.0,162.69,126.79
2016,10,7,10,45,3.0,179.0,3.3,19.5,182.0,162.32,126.03
2016,10,7,11,0,3.0,178.0,3.3,20.0,181.0,161.89,125.31
2016,10,7,11,15,4.0,181.0,3.3,20.0,185.0,165.89,128.42
2016,10,7,11,30,5.0,184.0,3.3,20.0,189.0,169.98,131.61
2016,10,7,11,45,14.0,232.5,3.3,20.5,244.0,223.9,173.96
2016,10,7,12,0,23.0,281.0,3.3,21.0,299.0,279.88,217.12
2016,10,7,12,15,16.0,251.5,3.25,21.0,264.0,246.29,190.81
2016,10,7,12,30,9.0,222.0,3.2,21.0,229.0,212.18,164.15
2016,10,7,12,45,17.5,251.0,3.2,21.5,264.0,249.65,193.43
2016,10,7,13,0,26.0,280.0,3.2,22.0,299.0,288.43,223.26
2016,10,7,13,15,19.0,253.0,3.15,22.0,266.5,255.69,197.91
2016,10,7,13,30,12.0,226.0,3.1,22.0,234.0,222.69,172.34
2016,10,7,13,45,18.5,237.5,3.05,22.0,250.0,242.06,187.99
2016,10,7,14,0,25.0,249.0,3.0,22.0,266.0,262.08,204.02
2016,10,7,14,15,36.0,248.5,2.9,22.0,271.5,292.36,228.16
2016,10,7,14,30,47.0,248.0,2.8,22.0,277.0,305.43,239.01
2016,10,7,14,45,48.0,232.5,2.75,22.0,260.5,290.84,228.31
2016,10,7,15,0,49.0,217.0,2.7,22.0,244.0,276.05,217.49
2016,10,7,15,15,24.5,143.5,2.65,22.0,157.0,167.61,131.68
2016,10,7,15,30,0.0,70.0,2.6,22.0,70.0,61.89,45.49
2016,10,7,15,45,0.0,62.0,2.55,22.0,62.0,54.78,39.84
2016,10,7,16,0,0.0,54.0,2.5,22.0,54.0,47.67,34.07
2016,10,7,16,15,0.0,45.5,2.45,21.5,45.5,40.13,27.93
2016,10,7,16,30,0.0,37.0,2.4,21.0,37.0,32.6,21.69
2016,10,7,16,45,0.0,29.0,2.35,21.0,29.0,25.53,15.68
2016,10,7,17,0,0.0,21.0,2.3,21.0,21.0,18.47,9.61
2016,10,7,17,15,0.0,13.5,2.25,20.5,13.5,11.86,3.88
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.26,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.73,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,1.5,4.1,18.5,1.5,1.31,0.0
2016,10,8,7,0,0.0,3.0,4.2,19.0,3.0,2.63,0.0
2016,10,8,7,15,0.0,5.5,4.3,19.0,5.5,4.82,0.0
2016,10,8,7,30,0.0,8.0,4.4,19.0,8.0,7.02,0.51
2016,10,8,7,45,0.0,10.5,4.55,19.0,10.5,9.22,2.49
2016,10,8,8,0,0.0,13.0,4.7,19.0,13.0,11.43,4.01
2016,10,8,8,15,0.0,12.5,4.9,19.0,12.5,10.99,3.63
2016,10,8,8,30,0.0,12.0,5.1,19.0,12.0,10.56,3.24
2016,10,8,8,45,0.0,14.0,5.35,19.0,14.0,12.33,4.7
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.1,6.16
2016,10,8,9,15,0.0,23.5,5.8,19.0,23.5,20.72,11.66
2016,10,8,9,30,0.0,31.0,6.0,19.0,31.0,27.37,17.13
2016,10,8,9,45,0.0,29.5,6.25,19.5,29.5,26.05,15.95
2016,10,8,10,0,0.0,28.0,6.5,20.0,28.0,24.73,14.78
2016,10,8,10,15,0.0,28.5,6.6,20.0,28.5,25.19,15.11
2016,10,8,10,30,0.0,29.0,6.7,20.0,29.0,25.64,15.45
2016,10,8,10,45,0.0,25.5,6.85,20.0,25.5,22.55,12.88
2016,10,8,11,0,0.0,22.0,7.0,20.0,22.0,19.46,10.32
2016,10,8,11,15,0.0,22.5,6.95,20.0,22.5,19.9,10.68
2016,10,8,11,30,0.0,23.0,6.9,20.0,23.0,20.35,11.03
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,44.75,30.97
2016,10,8,12,0,0.0,78.0,6.9,20.0,78.0,69.21,50.86
2016,10,8,12,15,0.0,56.5,6.8,20.0,56.5,50.08,35.29
2016,10,8,12,30,0.0,35.0,6.7,20.0,35.0,30.99,19.73
2016,10,8,12,45,0.0,50.5,6.6,20.0,50.5,44.74,30.98
2016,10,8,13,0,0.0,66.0,6.5,20.0,66.0,58.51,42.22
2016,10,8,13,15,0.0,103.0,6.4,19.5,103.0,91.71,69.39
2016,10,8,13,30,0.0,140.0,6.3,19.0,140.0,126.52,97.86
2016,10,8,13,45,0.0,84.5,6.25,19.0,84.5,74.92,55.98
2016,10,8,14,0,0.0,29.0,6.2,19.0,29.0,25.63,15.55
2016,10,8,14,15,0.0,24.5,6.2,19.0,24.5,21.64,12.29
2016,10,8,14,30,0.0,20.0,6.2,19.0,20.0,17.65,9.02
2016,10,8,14,45,0.0,33.0,6.2,19.0,33.0,29.13,18.61
2016,10,8,15,0,0.0,46.0,6.2,19.0,46.0,40.63,28.24
2016,10,8,15,15,0.0,35.5,6.2,18.5,35.5,31.32,20.61
2016,10,8,15,30,0.0,25.0,6.2,18.0,25.0,22.03,12.92
2016,10,8,15,45,0.0,22.0,6.2,18.0,22.0,19.37,10.72
2016,10,8,16,0,0.0,19.0,6.2,18.0,19.0,16.72,8.51
2016,10,8,16,15,0.0,16.0,6.15,18.0,16.0,14.07,6.28
2016,10,8,16,30,0.0,13.0,6.1,18.0,13.0,11.42,4.03
2016,10,8,16,45,0.0,10.0,6.1,18.0,10.0,8.78,1.75
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.94,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.75,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.91,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.0,14.5,4.0,9.5,44.5,12.34,1.03
2016,10,9,7,0,510.0,29.0,4.1,10.0,89.0,25.37,16.35
2016,10,9,7,15,596.5,35.5,4.25,10.5,140.0,30.24,21.37
2016,10,9,7,30,683.0,42.0,4.4,11.0,191.0,35.08,26.01
2016,10,9,7,45,734.0,46.5,4.55,11.5,244.0,37.99,28.74
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,84.74,42.57
2016,10,9,8,15,818.5,54.5,4.75,12.5,348.5,148.73,85.09
2016,10,9,8,30,852.0,58.0,4.8,13.0,400.0,212.39,137.68
2016,10,9,8,45,874.0,61.0,4.9,13.5,448.5,276.12,195.26
2016,10,9,9,0,896.0,64.0,5.0,14.0,497.0,341.5,255.23
2016,10,9,9,15,912.0,66.0,5.0,14.5,539.5,405.09,313.1
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,469.0,369.66
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,529.77,422.09
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,589.84,472.23
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,646.96,518.16
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,702.33,561.23
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.0,752.74,598.91
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,800.68,632.18
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,844.52,663.05
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,885.28,691.45
2016,10,9,11,45,986.5,73.0,4.85,18.5,793.0,920.93,714.63
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,953.03,735.13
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,978.62,752.03
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1000.26,766.19
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1016.57,776.12
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1028.76,783.36
2016,10,9,13,15,975.5,71.0,4.55,20.0,753.0,1034.13,787.18
2016,10,9,13,30,971.0,70.0,4.5,20.0,734.0,1035.3,788.35
2016,10,9,13,45,964.0,69.0,4.5,20.0,707.0,1029.87,785.7
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,1020.35,780.47
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,1003.3,769.75
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,982.43,756.57
2016,10,9,14,45,923.5,63.5,4.35,20.0,573.0,954.66,738.84
2016,10,9,15,0,910.0,62.0,4.3,20.0,533.0,923.6,718.76
2016,10,9,15,15,890.5,60.0,4.15,19.5,487.5,883.47,692.9
2016,10,9,15,30,871.0,58.0,4.0,19.0,442.0,840.9,664.95
2016,10,9,15,45,843.5,55.5,3.9,18.5,392.0,788.88,629.69
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,735.72,592.62
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,677.65,550.09
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,612.48,500.25
2016,10,9,16,45,668.0,41.0,3.2,16.5,186.0,528.48,433.15
2016,10,9,17,0,601.0,36.0,3.0,16.0,134.0,448.43,364.2
2016,10,9,17,15,482.0,27.5,2.85,15.0,87.5,339.22,266.05
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,231.07,70.41
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,94.45,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
