Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,11.82,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,21.33,10.21
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,29.23,19.42
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,36.88,26.6
2016,10,20,7,45,568.0,54.0,0.85,19.0,186.5,41.23,30.59
2016,10,20,8,0,633.0,61.0,0.9,20.0,235.0,81.45,43.48
2016,10,20,8,15,674.5,66.0,0.85,20.5,282.5,134.15,76.54
2016,10,20,8,30,716.0,71.0,0.8,21.0,330.0,194.48,123.59
2016,10,20,8,45,745.0,74.5,0.75,21.5,375.0,251.85,171.96
2016,10,20,9,0,774.0,78.0,0.7,22.0,420.0,311.95,223.0
2016,10,20,9,15,794.5,81.0,0.9,23.0,460.5,370.9,272.81
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,430.94,322.07
2016,10,20,9,45,826.0,87.5,1.3,25.0,535.0,487.72,367.41
2016,10,20,10,0,837.0,91.0,1.5,26.0,569.0,543.98,410.77
2016,10,20,10,15,847.5,93.0,1.6,26.0,597.5,597.61,452.04
2016,10,20,10,30,858.0,95.0,1.7,26.0,626.0,650.1,491.46
2016,10,20,10,45,854.0,100.5,1.8,26.5,644.5,695.02,523.52
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,737.11,552.59
2016,10,20,11,15,854.0,106.5,1.95,27.0,676.0,776.97,579.31
2016,10,20,11,30,858.0,107.0,2.0,27.0,689.0,814.22,604.14
2016,10,20,11,45,846.0,113.5,2.05,27.0,691.0,841.99,622.58
2016,10,20,12,0,834.0,120.0,2.1,27.0,693.0,865.96,638.6
2016,10,20,12,15,714.0,166.5,2.1,27.0,655.5,839.33,620.66
2016,10,20,12,30,594.0,213.0,2.1,27.0,618.0,792.76,588.72
2016,10,20,12,45,611.0,203.0,2.15,27.0,613.5,817.26,606.94
2016,10,20,13,0,628.0,193.0,2.2,27.0,609.0,834.12,619.39
2016,10,20,13,15,708.5,158.5,2.15,27.0,615.5,881.33,650.99
2016,10,20,13,30,789.0,124.0,2.1,27.0,622.0,917.58,674.8
2016,10,20,13,45,759.0,129.0,2.1,27.0,592.0,903.71,666.28
2016,10,20,14,0,729.0,134.0,2.1,27.0,562.0,880.76,652.33
2016,10,20,14,15,635.5,149.5,2.05,26.5,507.0,806.99,604.93
2016,10,20,14,30,542.0,165.0,2.0,26.0,452.0,724.9,551.01
2016,10,20,14,45,579.0,147.0,2.0,26.0,433.5,730.11,556.71
2016,10,20,15,0,616.0,129.0,2.0,26.0,415.0,738.78,564.16
2016,10,20,15,15,585.5,122.0,1.9,25.5,372.5,689.79,531.34
2016,10,20,15,30,555.0,115.0,1.8,25.0,330.0,634.19,493.5
2016,10,20,15,45,503.5,108.0,1.75,25.0,283.5,568.16,446.25
2016,10,20,16,0,452.0,101.0,1.7,25.0,237.0,503.83,398.08
2016,10,20,16,15,395.5,88.0,1.55,24.0,191.5,430.34,342.39
2016,10,20,16,30,339.0,75.0,1.4,23.0,146.0,360.28,286.97
2016,10,20,16,45,261.5,58.0,1.3,22.5,104.0,275.29,217.11
2016,10,20,17,0,184.0,41.0,1.2,22.0,62.0,197.26,149.15
2016,10,20,17,15,92.0,20.5,1.25,21.5,31.0,98.67,29.25
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,13.19,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,22.78,10.7
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,33.71,23.23
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,44.34,33.14
2016,10,21,7,45,186.0,52.5,2.9,17.5,85.5,38.67,28.47
2016,10,21,8,0,0.0,47.0,3.0,18.0,47.0,41.47,29.48
2016,10,21,8,15,0.0,57.0,3.0,18.5,57.0,50.34,36.9
2016,10,21,8,30,0.0,67.0,3.0,19.0,67.0,59.22,44.2
2016,10,21,8,45,5.0,110.5,3.0,19.5,112.5,97.9,75.89
2016,10,21,9,0,10.0,154.0,3.0,20.0,158.0,137.51,107.8
2016,10,21,9,15,5.0,133.5,3.1,20.0,135.5,119.46,92.96
2016,10,21,9,30,0.0,113.0,3.2,20.0,113.0,100.0,76.96
2016,10,21,9,45,6.0,154.5,3.3,20.0,158.0,140.0,109.28
2016,10,21,10,0,12.0,196.0,3.4,20.0,203.0,181.39,142.31
2016,10,21,10,15,10.0,196.5,3.55,19.5,203.0,181.97,142.78
2016,10,21,10,30,8.0,197.0,3.7,19.0,203.0,182.24,143.07
2016,10,21,10,45,5.5,187.5,3.9,19.0,192.0,172.6,135.17
2016,10,21,11,0,3.0,178.0,4.1,19.0,181.0,162.59,126.99
2016,10,21,11,15,3.0,178.0,4.15,19.0,180.5,163.06,127.28
2016,10,21,11,30,3.0,178.0,4.2,19.0,180.0,163.51,127.57
2016,10,21,11,45,1.5,114.5,4.3,19.0,115.5,103.38,79.07
2016,10,21,12,0,0.0,51.0,4.4,19.0,51.0,45.15,31.55
2016,10,21,12,15,0.0,45.5,4.35,19.0,45.5,40.27,27.57
2016,10,21,12,30,0.0,40.0,4.3,19.0,40.0,35.39,23.56
2016,10,21,12,45,3.0,116.5,4.25,19.0,118.5,107.01,82.26
2016,10,21,13,0,6.0,193.0,4.2,19.0,197.0,183.99,144.35
2016,10,21,13,15,55.5,242.0,4.15,19.0,277.0,297.9,236.56
2016,10,21,13,30,105.0,291.0,4.1,19.0,357.0,405.23,321.51
2016,10,21,13,45,463.0,198.5,4.05,19.5,470.5,693.94,549.65
2016,10,21,14,0,821.0,106.0,4.0,20.0,584.0,926.8,717.88
2016,10,21,14,15,807.5,103.5,4.1,20.0,551.5,906.35,703.64
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,882.62,688.95
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,855.29,671.61
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,824.92,651.97
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,784.93,626.32
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,738.05,594.78
2016,10,21,15,45,694.0,74.0,4.7,18.5,311.0,684.76,557.23
2016,10,21,16,0,666.0,67.0,4.8,18.0,265.0,630.74,517.56
2016,10,21,16,15,609.0,60.0,4.85,17.0,215.5,555.14,459.58
2016,10,21,16,30,552.0,53.0,4.9,16.0,166.0,481.99,400.14
2016,10,21,16,45,471.5,43.0,4.95,15.5,120.5,393.15,323.0
2016,10,21,17,0,391.0,33.0,5.0,15.0,75.0,310.74,244.02
2016,10,21,17,15,195.5,16.5,4.95,14.5,37.5,151.13,25.3
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.0,11.82,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,50.0,21.64,9.62
2016,10,22,7,15,438.0,36.5,3.55,8.5,96.0,29.59,20.36
2016,10,22,7,30,552.0,47.0,3.8,9.0,142.0,37.31,27.93
2016,10,22,7,45,623.5,53.0,4.05,9.5,193.5,40.88,31.45
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,86.33,47.85
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,142.01,84.11
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,202.69,134.22
2016,10,22,8,45,816.0,70.0,4.5,10.5,393.0,264.14,189.42
2016,10,22,9,0,852.0,72.0,4.6,11.0,441.0,329.03,248.79
2016,10,22,9,15,872.0,74.5,4.6,11.5,483.5,391.69,306.19
2016,10,22,9,30,892.0,77.0,4.6,12.0,526.0,455.59,363.15
2016,10,22,9,45,913.5,75.5,4.6,12.5,563.5,515.77,415.5
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,576.13,466.33
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,632.47,513.15
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,687.28,557.43
2016,10,22,10,45,963.5,76.5,4.45,13.5,682.0,738.16,596.49
2016,10,22,11,0,973.0,76.0,4.4,14.0,704.0,786.93,630.86
2016,10,22,11,15,976.5,76.5,4.35,14.0,717.5,829.87,661.38
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,869.79,689.44
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,903.97,712.23
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,934.66,732.42
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,960.26,750.39
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,981.99,765.75
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,996.75,776.36
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1007.41,784.3
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.5,1012.24,788.37
2016,10,22,13,30,969.0,72.0,4.3,15.0,674.0,1012.94,789.8
2016,10,22,13,45,959.0,71.5,4.35,15.0,646.5,1004.84,785.75
2016,10,22,14,0,949.0,71.0,4.4,15.0,619.0,992.77,779.11
2016,10,22,14,15,937.0,69.5,4.35,15.0,584.5,973.71,766.71
2016,10,22,14,30,925.0,68.0,4.3,15.0,550.0,951.01,751.84
2016,10,22,14,45,905.0,67.0,4.3,15.0,509.0,918.3,730.22
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,882.74,706.38
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,838.47,676.43
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,800.3,650.56
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,738.41,604.66
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,676.24,557.21
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,600.83,498.42
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,527.2,438.18
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,429.75,353.85
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,338.67,264.9
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,165.82,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,10.46,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,18.94,7.07
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,26.11,17.51
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,33.1,24.46
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,40.23,31.2
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,81.3,44.13
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,136.46,79.84
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,196.45,128.79
2016,10,23,8,45,803.0,66.0,2.35,11.0,380.5,256.77,182.43
2016,10,23,9,0,833.0,69.0,2.4,12.0,427.0,319.84,239.16
2016,10,23,9,15,853.0,71.0,2.55,13.0,468.0,380.74,293.7
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,442.94,347.72
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,502.61,398.02
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,562.5,446.74
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,617.18,490.26
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,670.36,531.24
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,720.11,568.65
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,767.63,601.72
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.0,809.51,631.18
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,848.45,658.42
2016,10,23,11,45,955.5,77.5,3.25,18.5,715.0,881.79,680.37
2016,10,23,12,0,956.0,78.0,3.3,19.0,720.0,911.68,699.86
2016,10,23,12,15,954.5,77.5,3.3,19.0,716.5,935.07,715.86
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,954.67,729.38
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,968.38,737.6
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,978.12,743.28
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.5,980.18,744.95
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,978.24,744.14
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,969.23,739.09
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,956.42,731.65
2016,10,23,14,15,894.0,73.0,3.1,20.0,561.0,936.19,718.48
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,912.51,703.05
2016,10,23,14,45,861.5,69.0,2.95,20.0,487.0,879.72,681.61
2016,10,23,15,0,842.0,67.0,2.9,20.0,447.0,853.02,664.4
2016,10,23,15,15,817.0,64.5,2.65,19.5,402.5,809.34,634.67
2016,10,23,15,30,792.0,62.0,2.4,19.0,358.0,763.74,603.08
2016,10,23,15,45,755.5,58.0,2.2,18.5,309.5,705.35,561.58
2016,10,23,16,0,719.0,54.0,2.0,18.0,261.0,646.54,518.43
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.0,572.01,462.6
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,499.51,405.39
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,404.03,325.69
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,315.33,239.83
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,153.16,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.0,11.5,2.0,8.5,20.5,10.46,0.0
2016,10,24,7,0,262.0,23.0,2.1,9.0,41.0,18.97,5.87
2016,10,24,7,15,376.0,34.0,2.25,9.5,84.0,27.44,18.25
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,35.64,26.26
2016,10,24,7,45,560.0,52.0,2.55,11.0,175.0,40.05,30.49
2016,10,24,8,0,630.0,59.0,2.7,12.0,223.0,78.9,43.32
2016,10,24,8,15,675.0,64.5,2.6,13.0,271.5,131.93,77.35
2016,10,24,8,30,720.0,70.0,2.5,14.0,320.0,192.95,126.28
2016,10,24,8,45,752.5,73.5,2.45,15.0,365.5,251.07,176.89
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,312.33,230.84
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,371.65,283.38
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,432.18,335.56
2016,10,24,9,45,637.0,143.5,2.65,18.0,473.0,448.39,351.98
2016,10,24,10,0,445.0,205.0,2.8,19.0,452.0,439.27,345.96
2016,10,24,10,15,667.0,147.0,2.8,19.5,538.0,543.78,427.97
2016,10,24,10,30,889.0,89.0,2.8,20.0,624.0,656.52,514.33
2016,10,24,10,45,897.5,89.5,2.8,21.0,646.0,704.87,548.56
2016,10,24,11,0,906.0,90.0,2.8,22.0,668.0,751.23,579.7
2016,10,24,11,15,910.5,91.0,2.85,22.0,681.5,792.9,608.56
2016,10,24,11,30,915.0,92.0,2.9,22.0,695.0,831.86,635.39
2016,10,24,11,45,915.5,93.0,2.95,22.5,700.0,864.62,656.6
2016,10,24,12,0,916.0,94.0,3.0,23.0,705.0,894.09,675.5
2016,10,24,12,15,915.0,93.5,3.0,23.0,702.0,917.14,691.0
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,936.56,704.17
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,953.69,714.94
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,967.1,723.33
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,969.55,725.58
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,968.09,725.48
2016,10,24,13,45,897.5,83.0,3.1,24.0,614.0,957.44,719.39
2016,10,24,14,0,884.0,83.0,3.1,24.0,586.0,943.11,711.02
2016,10,24,14,15,870.5,81.0,3.0,24.0,552.5,922.75,697.94
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,908.35,689.05
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,876.38,668.44
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,841.57,645.81
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,796.87,616.13
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,750.32,584.57
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,695.1,546.13
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,639.15,505.78
2016,10,24,16,15,650.5,50.0,2.0,20.5,207.5,563.0,450.34
2016,10,24,16,30,593.0,44.0,1.9,19.0,158.0,489.0,393.29
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.0,394.97,314.86
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,307.51,228.03
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,148.72,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,10.01,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,18.21,4.29
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,25.43,16.65
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,35.48,26.43
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,40.05,30.86
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,81.14,43.87
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,136.74,79.6
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,197.29,128.99
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.0,257.7,182.76
2016,10,25,9,0,840.0,69.0,2.4,12.0,424.0,320.65,239.51
2016,10,25,9,15,859.5,71.5,2.3,12.5,465.5,382.09,294.72
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,444.67,349.16
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,503.42,398.87
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,561.76,446.38
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,615.94,488.46
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,668.56,527.58
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.0,715.63,560.92
2016,10,25,11,0,923.0,88.0,1.5,16.0,672.0,759.91,589.81
2016,10,25,11,15,925.5,88.5,1.35,16.0,684.5,800.1,615.28
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,837.36,638.13
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,869.48,655.71
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,898.22,670.52
2016,10,25,12,15,926.0,89.5,0.75,17.0,702.0,920.57,681.98
2016,10,25,12,30,924.0,89.0,0.6,17.0,698.0,939.22,690.81
2016,10,25,12,45,924.5,86.5,0.45,17.5,687.0,954.03,695.75
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,965.03,698.33
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,967.46,699.28
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,965.97,698.15
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,956.1,693.01
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,942.54,685.8
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,921.67,676.09
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,906.72,670.38
2016,10,25,14,45,835.5,76.0,0.5,18.0,473.5,871.04,650.92
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,832.75,629.49
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,786.43,602.11
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,738.37,572.57
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.0,677.52,531.54
2016,10,25,16,0,674.0,60.0,0.8,17.0,248.0,622.34,492.86
2016,10,25,16,15,613.5,53.5,0.8,16.0,199.5,545.26,436.75
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,471.01,379.07
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,370.99,295.96
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,279.57,204.01
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,108.03,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.0,11.0,1.4,4.5,18.5,10.01,0.0
2016,10,26,7,0,250.0,22.0,1.5,5.0,37.0,18.26,2.73
2016,10,26,7,15,366.0,33.0,1.55,5.5,79.0,26.77,17.8
2016,10,26,7,30,482.0,44.0,1.6,6.0,121.0,35.02,26.09
2016,10,26,7,45,550.5,52.0,1.65,7.0,168.5,40.29,31.2
2016,10,26,8,0,619.0,60.0,1.7,8.0,216.0,78.64,44.42
2016,10,26,8,15,663.5,65.0,1.45,8.5,263.5,130.35,77.82
2016,10,26,8,30,708.0,70.0,1.2,9.0,311.0,187.25,123.9
2016,10,26,8,45,736.5,75.0,1.0,10.0,355.5,247.57,176.64
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,307.91,229.55
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,366.21,280.15
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,425.72,329.86
2016,10,26,9,45,827.5,86.5,0.65,14.0,515.5,482.71,375.58
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,539.97,419.42
2016,10,26,10,15,857.5,89.0,0.7,15.5,578.5,593.55,461.0
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,645.95,500.52
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.5,689.24,533.2
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,733.17,565.08
2016,10,26,11,15,881.0,96.0,1.2,17.0,659.5,773.27,593.15
2016,10,26,11,30,885.0,97.0,1.3,17.0,672.0,810.71,619.34
2016,10,26,11,45,882.5,98.5,1.45,17.5,676.0,840.55,639.73
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,867.05,657.9
2016,10,26,12,15,878.5,100.0,1.7,18.0,676.5,889.33,673.92
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,908.12,687.76
2016,10,26,12,45,875.5,98.0,1.9,18.5,662.0,921.07,696.5
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,930.36,702.96
2016,10,26,13,15,867.0,95.0,2.0,19.0,632.0,941.39,710.99
2016,10,26,13,30,860.0,94.0,2.0,19.0,613.0,939.56,710.52
2016,10,26,13,45,847.5,93.0,2.05,19.0,586.0,928.84,704.91
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,914.52,697.04
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,893.03,685.14
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,868.31,671.0
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,832.35,648.07
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,793.94,623.11
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.0,752.85,595.71
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,705.26,562.89
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,639.67,514.67
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,574.8,465.53
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,497.68,405.99
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,423.51,344.88
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,320.59,257.64
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,225.94,161.62
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,84.15,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,0.85,8.5,8.5,7.73,0.0
2016,10,27,7,0,0.0,17.0,0.9,9.0,17.0,14.99,0.0
2016,10,27,7,15,12.5,36.5,1.1,9.5,38.5,30.72,20.73
2016,10,27,7,30,25.0,56.0,1.3,10.0,60.0,46.08,35.41
2016,10,27,7,45,37.5,76.5,1.55,10.5,84.5,61.81,49.97
2016,10,27,8,0,50.0,97.0,1.8,11.0,109.0,81.76,63.45
2016,10,27,8,15,61.5,116.0,1.85,11.5,134.5,103.83,81.0
2016,10,27,8,30,73.0,135.0,1.9,12.0,160.0,127.62,100.4
2016,10,27,8,45,242.0,139.5,2.0,12.5,237.5,180.16,138.26
2016,10,27,9,0,411.0,144.0,2.1,13.0,315.0,254.73,196.51
2016,10,27,9,15,387.0,165.5,2.3,13.5,339.0,293.71,231.32
2016,10,27,9,30,363.0,187.0,2.5,14.0,363.0,325.74,259.53
2016,10,27,9,45,290.5,214.5,2.75,15.0,362.0,340.89,272.89
2016,10,27,10,0,218.0,242.0,3.0,16.0,361.0,342.55,274.23
2016,10,27,10,15,265.0,248.5,3.25,16.5,400.0,396.99,317.63
2016,10,27,10,30,312.0,255.0,3.5,17.0,439.0,449.65,359.11
2016,10,27,10,45,423.5,231.5,3.8,17.5,490.0,528.09,421.15
2016,10,27,11,0,535.0,208.0,4.1,18.0,541.0,606.75,482.7
2016,10,27,11,15,331.0,256.5,4.2,18.5,464.5,517.37,410.86
2016,10,27,11,30,127.0,305.0,4.3,19.0,388.0,412.01,325.29
2016,10,27,11,45,247.5,292.0,4.4,20.0,454.0,517.54,408.14
2016,10,27,12,0,368.0,279.0,4.5,21.0,520.0,616.78,483.7
2016,10,27,12,15,296.5,292.0,4.45,21.0,485.5,582.17,455.85
2016,10,27,12,30,225.0,305.0,4.4,21.0,451.0,527.83,413.79
2016,10,27,12,45,121.5,267.5,4.4,21.5,346.0,398.43,313.06
2016,10,27,13,0,18.0,230.0,4.4,22.0,241.0,233.77,182.18
2016,10,27,13,15,54.0,251.0,4.35,22.0,284.0,308.57,242.44
2016,10,27,13,30,90.0,272.0,4.3,22.0,327.0,370.68,291.72
2016,10,27,13,45,46.5,222.5,4.25,22.0,250.5,274.07,215.68
2016,10,27,14,0,3.0,173.0,4.2,22.0,174.0,165.45,128.64
2016,10,27,14,15,1.5,128.5,4.1,21.5,129.0,119.09,91.92
2016,10,27,14,30,0.0,84.0,4.0,21.0,84.0,74.36,55.79
2016,10,27,14,45,0.0,110.0,3.9,21.0,110.0,100.42,77.32
2016,10,27,15,0,0.0,136.0,3.8,21.0,136.0,129.61,101.35
2016,10,27,15,15,0.0,121.0,3.55,20.5,121.0,115.2,89.95
2016,10,27,15,30,0.0,106.0,3.3,20.0,106.0,100.78,78.44
2016,10,27,15,45,0.0,90.0,3.05,20.0,90.0,85.17,65.63
2016,10,27,16,0,0.0,74.0,2.8,20.0,74.0,69.49,52.57
2016,10,27,16,15,0.0,58.5,2.55,19.5,58.5,54.25,39.79
2016,10,27,16,30,0.0,43.0,2.3,19.0,43.0,38.8,26.66
2016,10,27,16,45,0.0,29.0,2.1,18.5,29.0,25.57,15.24
2016,10,27,17,0,0.0,15.0,1.9,18.0,15.0,13.19,3.69
2016,10,27,17,15,0.0,7.5,1.85,17.5,7.5,6.82,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,9.55,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,17.51,0.0
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,27.44,17.59
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,37.02,27.09
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.0,41.33,31.29
2016,10,28,8,0,597.0,60.0,1.8,14.0,206.0,76.88,42.84
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.0,127.69,74.82
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,183.97,119.42
2016,10,28,8,45,728.5,73.0,1.95,16.0,345.0,242.59,169.74
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,302.37,221.94
2016,10,28,9,15,788.5,78.0,1.95,17.5,430.0,360.54,273.06
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,419.9,323.72
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,476.74,370.8
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,533.76,416.28
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,587.11,457.37
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,636.49,494.16
2016,10,28,10,45,875.5,88.0,1.7,20.5,615.5,683.39,528.26
2016,10,28,11,0,883.0,89.0,1.7,21.0,636.0,728.31,559.36
2016,10,28,11,15,887.0,89.5,1.65,21.0,649.0,767.88,585.6
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,804.77,609.75
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,835.96,628.6
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,863.94,645.15
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,886.73,658.75
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,906.02,670.0
2016,10,28,12,45,885.0,90.5,1.25,22.5,653.5,917.54,675.62
2016,10,28,13,0,880.0,90.0,1.2,23.0,642.0,925.34,678.98
2016,10,28,13,15,873.5,89.0,1.1,23.0,623.0,927.43,679.3
2016,10,28,13,30,867.0,88.0,1.0,23.0,604.0,925.81,677.38
2016,10,28,13,45,856.0,87.0,0.9,23.0,577.5,925.78,676.61
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,912.83,667.6
2016,10,28,14,15,830.5,84.0,0.75,23.0,518.0,891.91,654.64
2016,10,28,14,30,816.0,82.0,0.7,23.0,485.0,867.74,639.72
2016,10,28,14,45,794.5,79.0,0.65,23.0,446.5,833.01,617.85
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,795.75,594.2
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,749.66,565.31
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,702.0,534.63
2016,10,28,15,45,675.5,64.0,0.5,22.0,275.0,647.28,497.63
2016,10,28,16,0,635.0,59.0,0.5,22.0,229.0,587.79,455.66
2016,10,28,16,15,571.5,52.5,0.55,21.0,182.0,510.51,400.54
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,436.36,343.45
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,336.93,261.65
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,241.63,156.06
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,92.9,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,9.1,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,15.81,0.0
2016,10,29,7,15,249.5,34.5,1.2,10.5,65.0,26.98,17.08
2016,10,29,7,30,360.0,49.0,1.4,11.0,103.0,39.8,29.61
2016,10,29,7,45,439.0,58.5,1.6,12.0,148.5,46.11,35.65
2016,10,29,8,0,518.0,68.0,1.8,13.0,194.0,79.66,47.8
2016,10,29,8,15,567.0,75.5,1.9,13.5,239.5,127.48,78.31
2016,10,29,8,30,616.0,83.0,2.0,14.0,285.0,181.25,120.81
2016,10,29,8,45,660.0,85.5,2.15,15.0,330.0,234.98,166.7
2016,10,29,9,0,704.0,88.0,2.3,16.0,375.0,293.28,217.43
2016,10,29,9,15,728.0,92.0,2.45,16.5,414.5,350.12,267.63
2016,10,29,9,30,752.0,96.0,2.6,17.0,454.0,408.58,318.09
2016,10,29,9,45,794.5,90.0,2.8,18.0,492.5,467.81,367.26
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,528.46,416.22
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,581.0,457.99
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,632.42,497.68
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,675.9,529.71
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,720.16,560.86
2016,10,29,11,15,876.5,91.0,3.3,22.0,640.0,760.17,588.82
2016,10,29,11,30,881.0,92.0,3.3,22.0,653.0,797.59,614.78
2016,10,29,11,45,881.5,92.5,3.3,22.5,657.5,828.44,634.78
2016,10,29,12,0,882.0,93.0,3.3,23.0,662.0,856.12,652.51
2016,10,29,12,15,881.0,93.0,3.25,23.5,659.0,878.65,666.36
2016,10,29,12,30,880.0,93.0,3.2,24.0,656.0,897.73,677.86
2016,10,29,12,45,879.0,91.0,3.15,24.5,645.5,910.95,685.42
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,920.54,690.66
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,922.59,692.31
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,920.95,691.69
2016,10,29,13,45,856.0,85.0,3.0,25.0,572.0,921.47,693.1
2016,10,29,14,0,847.0,83.0,3.0,25.0,546.0,909.11,685.89
2016,10,29,14,15,832.5,81.0,2.9,25.0,513.5,888.18,672.32
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,864.02,656.63
2016,10,29,14,45,799.0,76.0,2.75,25.0,442.5,831.54,635.49
2016,10,29,15,0,780.0,73.0,2.7,25.0,404.0,796.43,612.36
2016,10,29,15,15,751.5,69.5,2.5,24.5,361.0,750.28,581.24
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,702.57,548.34
2016,10,29,15,45,682.5,61.5,2.1,23.5,272.0,642.94,505.72
2016,10,29,16,0,642.0,57.0,1.9,23.0,226.0,589.2,465.94
2016,10,29,16,15,578.0,50.5,1.8,22.0,179.0,511.5,407.39
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,437.04,347.54
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,335.2,261.67
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,236.24,144.88
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,91.22,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
