Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,8.19,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.89,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,66.5,24.02,14.25
2016,10,30,7,30,450.0,41.0,1.3,13.0,106.0,32.83,23.2
2016,10,30,7,45,525.0,48.5,1.5,14.0,152.5,37.77,27.95
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,72.84,39.53
2016,10,30,8,15,647.5,61.5,1.65,15.5,245.5,123.71,71.11
2016,10,30,8,30,695.0,67.0,1.6,16.0,292.0,180.15,115.45
2016,10,30,8,45,646.5,84.5,1.6,17.0,317.5,230.32,161.76
2016,10,30,9,0,598.0,102.0,1.6,18.0,343.0,274.27,202.78
2016,10,30,9,15,702.0,91.0,1.7,19.0,401.5,339.2,256.03
2016,10,30,9,30,806.0,80.0,1.8,20.0,460.0,415.35,317.64
2016,10,30,9,45,825.0,81.5,1.95,21.0,495.0,472.5,364.42
2016,10,30,10,0,844.0,83.0,2.1,22.0,530.0,529.91,409.89
2016,10,30,10,15,568.0,167.5,2.25,22.5,475.5,498.21,386.78
2016,10,30,10,30,292.0,252.0,2.4,23.0,421.0,433.75,336.61
2016,10,30,10,45,586.5,170.5,2.55,24.0,524.0,578.89,448.2
2016,10,30,11,0,881.0,89.0,2.7,25.0,627.0,723.98,555.23
2016,10,30,11,15,885.5,89.5,2.75,25.0,640.0,763.72,581.88
2016,10,30,11,30,890.0,90.0,2.8,25.0,653.0,800.83,607.34
2016,10,30,11,45,891.0,90.5,2.85,25.5,658.0,832.29,627.62
2016,10,30,12,0,892.0,91.0,2.9,26.0,663.0,860.59,645.7
2016,10,30,12,15,710.0,153.5,2.95,26.0,608.0,809.51,610.78
2016,10,30,12,30,528.0,216.0,3.0,26.0,553.0,728.01,552.49
2016,10,30,12,45,432.0,241.5,3.05,26.0,514.0,681.77,518.84
2016,10,30,13,0,336.0,267.0,3.1,26.0,475.0,616.48,470.99
2016,10,30,13,15,316.0,262.0,3.05,26.0,453.0,598.96,458.81
2016,10,30,13,30,296.0,257.0,3.0,26.0,431.0,579.78,445.13
2016,10,30,13,45,320.0,240.0,2.95,26.0,420.5,585.49,450.85
2016,10,30,14,0,344.0,223.0,2.9,26.0,410.0,589.37,455.17
2016,10,30,14,15,422.5,191.0,2.7,25.5,406.5,640.57,495.32
2016,10,30,14,30,501.0,159.0,2.5,25.0,403.0,670.81,520.13
2016,10,30,14,45,488.5,147.0,2.4,25.0,369.0,639.17,497.77
2016,10,30,15,0,476.0,135.0,2.3,25.0,335.0,605.76,474.3
2016,10,30,15,15,593.5,101.5,2.1,24.5,324.0,660.72,516.24
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,693.75,540.3
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,638.73,500.63
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,578.93,456.61
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,500.15,397.31
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,424.76,336.62
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,322.98,250.64
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,222.29,125.66
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,85.65,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,8.19,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,14.21,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,27.75,16.93
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,40.91,30.04
2016,10,31,7,45,360.0,66.0,2.5,15.0,137.5,50.16,38.68
2016,10,31,8,0,434.0,79.0,2.8,16.0,181.0,82.14,51.95
2016,10,31,8,15,486.0,88.0,2.85,16.5,225.5,126.46,80.17
2016,10,31,8,30,538.0,97.0,2.9,17.0,270.0,179.37,121.37
2016,10,31,8,45,579.5,103.0,2.95,17.5,313.5,230.84,164.88
2016,10,31,9,0,621.0,109.0,3.0,18.0,357.0,286.84,213.22
2016,10,31,9,15,648.0,114.0,2.9,18.5,396.0,341.0,260.18
2016,10,31,9,30,675.0,119.0,2.8,19.0,435.0,397.29,307.85
2016,10,31,9,45,698.0,122.0,2.7,19.5,469.5,451.65,352.73
2016,10,31,10,0,721.0,125.0,2.6,20.0,504.0,507.02,396.95
2016,10,31,10,15,734.5,127.5,2.5,20.0,531.0,557.19,436.69
2016,10,31,10,30,748.0,130.0,2.4,20.0,558.0,606.8,474.86
2016,10,31,10,45,754.5,133.0,2.3,20.5,578.0,651.47,507.34
2016,10,31,11,0,761.0,136.0,2.2,21.0,598.0,694.48,537.62
2016,10,31,11,15,459.5,217.0,2.1,21.0,497.5,582.16,451.54
2016,10,31,11,30,158.0,298.0,2.0,21.0,397.0,429.34,332.88
2016,10,31,11,45,286.0,278.0,1.9,21.5,459.5,533.16,412.72
2016,10,31,12,0,414.0,258.0,1.8,22.0,522.0,630.74,484.26
2016,10,31,12,15,292.5,278.5,1.7,22.0,465.0,562.81,431.73
2016,10,31,12,30,171.0,299.0,1.6,22.0,408.0,473.34,363.92
2016,10,31,12,45,253.0,282.0,1.5,22.0,439.0,550.48,422.73
2016,10,31,13,0,335.0,265.0,1.4,22.0,470.0,612.89,468.85
2016,10,31,13,15,459.0,219.5,1.4,22.0,491.5,697.96,532.0
2016,10,31,13,30,583.0,174.0,1.4,22.0,513.0,765.56,581.81
2016,10,31,13,45,629.0,158.0,1.4,22.0,509.5,799.76,605.43
2016,10,31,14,0,675.0,142.0,1.4,22.0,506.0,823.81,622.49
2016,10,31,14,15,656.0,138.0,1.45,22.0,473.5,798.08,606.43
2016,10,31,14,30,637.0,134.0,1.5,22.0,441.0,769.66,588.91
2016,10,31,14,45,527.5,139.0,1.6,22.0,379.5,662.99,515.98
2016,10,31,15,0,418.0,144.0,1.7,22.0,318.0,565.85,446.08
2016,10,31,15,15,371.0,140.0,1.75,21.5,282.0,513.28,408.65
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,447.25,359.67
2016,10,31,15,45,285.0,120.5,1.85,21.0,207.0,390.32,315.66
2016,10,31,16,0,246.0,105.0,1.9,21.0,168.0,335.22,271.59
2016,10,31,16,15,202.0,86.0,1.8,20.0,130.5,273.43,221.41
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,214.51,171.84
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,145.54,111.75
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,62.24,28.01
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,22.02,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.28,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,14.55,0.0
2016,11,1,7,15,93.0,37.0,1.05,11.5,50.0,29.34,18.05
2016,11,1,7,30,186.0,58.0,1.1,12.0,84.0,45.16,33.96
2016,11,1,7,45,263.0,74.0,1.2,12.5,126.5,57.15,45.23
2016,11,1,8,0,340.0,90.0,1.3,13.0,169.0,86.09,58.63
2016,11,1,8,15,391.5,102.0,1.3,13.5,212.0,127.16,85.66
2016,11,1,8,30,443.0,114.0,1.3,14.0,255.0,174.51,122.37
2016,11,1,8,45,492.0,120.5,1.35,14.5,298.0,222.66,162.36
2016,11,1,9,0,541.0,127.0,1.4,15.0,341.0,276.15,207.75
2016,11,1,9,15,569.0,133.0,1.45,15.5,379.0,326.89,251.41
2016,11,1,9,30,597.0,139.0,1.5,16.0,417.0,383.23,298.64
2016,11,1,9,45,298.5,135.0,1.55,16.5,274.0,274.55,217.91
2016,11,1,10,0,0.0,131.0,1.6,17.0,131.0,116.67,91.06
2016,11,1,10,15,0.0,138.5,1.65,17.0,138.5,123.69,96.94
2016,11,1,10,30,0.0,146.0,1.7,17.0,146.0,130.78,102.54
2016,11,1,10,45,0.0,151.5,1.8,17.5,151.5,136.09,106.49
2016,11,1,11,0,0.0,157.0,1.9,18.0,157.0,141.45,110.49
2016,11,1,11,15,21.5,211.0,1.95,18.0,225.0,209.15,165.16
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,293.07,231.35
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,299.36,235.54
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,305.7,240.11
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,307.72,241.69
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,309.65,243.26
2016,11,1,12,45,55.0,268.0,2.15,19.5,302.5,324.05,254.53
2016,11,1,13,0,66.0,269.0,2.2,20.0,310.0,338.87,266.07
2016,11,1,13,15,56.0,255.5,2.2,20.0,289.5,317.44,249.54
2016,11,1,13,30,46.0,242.0,2.2,20.0,269.0,295.54,232.71
2016,11,1,13,45,31.5,219.0,2.2,20.0,237.5,257.71,203.17
2016,11,1,14,0,17.0,196.0,2.2,20.0,206.0,204.34,161.01
2016,11,1,14,15,12.0,180.0,2.2,20.0,187.0,184.13,145.17
2016,11,1,14,30,7.0,164.0,2.2,20.0,168.0,163.95,129.14
2016,11,1,14,45,33.5,166.5,2.2,20.0,181.0,207.48,165.59
2016,11,1,15,0,60.0,169.0,2.2,20.0,194.0,238.06,191.28
2016,11,1,15,15,51.5,152.0,2.1,19.5,172.0,212.44,171.04
2016,11,1,15,30,43.0,135.0,2.0,19.0,150.0,187.16,150.89
2016,11,1,15,45,35.0,115.5,1.9,19.0,126.5,159.0,127.76
2016,11,1,16,0,27.0,96.0,1.8,19.0,103.0,131.09,104.42
2016,11,1,16,15,16.5,76.0,1.6,18.5,80.0,91.43,71.07
2016,11,1,16,30,6.0,56.0,1.4,18.0,57.0,62.98,46.64
2016,11,1,16,45,3.0,36.5,1.2,17.5,37.0,39.72,26.32
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.98,1.31
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.73,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,13.64,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.0,54.5,24.3,13.56
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,36.42,26.14
2016,11,2,7,45,396.0,57.5,1.8,14.0,133.5,45.89,35.0
2016,11,2,8,0,478.0,68.0,2.0,15.0,177.0,76.55,46.59
2016,11,2,8,15,530.0,76.0,2.0,15.5,221.5,122.22,75.1
2016,11,2,8,30,582.0,84.0,2.0,16.0,266.0,174.26,115.48
2016,11,2,8,45,623.0,88.5,2.0,17.0,309.5,226.62,159.68
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,283.3,208.38
2016,11,2,9,15,689.5,97.0,2.0,18.5,391.5,338.08,256.04
2016,11,2,9,30,715.0,101.0,2.0,19.0,430.0,394.7,304.11
2016,11,2,9,45,735.5,104.0,2.0,20.0,464.0,449.57,348.87
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,505.1,392.5
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,555.45,430.93
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,604.08,466.63
2016,11,2,10,45,790.5,112.5,1.6,23.0,572.5,649.73,498.15
2016,11,2,11,0,800.0,114.0,1.5,24.0,593.0,693.82,527.35
2016,11,2,11,15,805.0,115.0,1.35,24.0,605.5,732.29,552.86
2016,11,2,11,30,810.0,116.0,1.2,24.0,618.0,768.41,575.14
2016,11,2,11,45,812.5,116.0,1.05,24.5,623.0,798.91,591.98
2016,11,2,12,0,815.0,116.0,0.9,25.0,628.0,826.54,606.46
2016,11,2,12,15,813.5,115.5,0.8,25.0,625.0,847.19,618.01
2016,11,2,12,30,812.0,115.0,0.7,25.0,622.0,864.53,627.39
2016,11,2,12,45,801.0,117.0,0.6,25.5,609.5,872.81,629.73
2016,11,2,13,0,790.0,119.0,0.5,26.0,597.0,877.43,629.89
2016,11,2,13,15,782.0,117.5,0.5,26.0,578.5,877.29,630.37
2016,11,2,13,30,774.0,116.0,0.5,26.0,560.0,879.44,632.53
2016,11,2,13,45,762.0,114.0,0.55,26.0,534.5,868.45,627.43
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,854.18,620.48
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,829.91,606.2
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,802.81,590.13
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.0,767.18,569.07
2016,11,2,15,0,668.0,97.0,0.7,26.0,369.0,729.44,546.18
2016,11,2,15,15,634.5,91.5,0.65,25.5,327.5,679.64,514.08
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,628.88,480.45
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,566.8,438.01
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,505.31,394.06
2016,11,2,16,15,445.0,60.0,0.65,23.0,153.5,424.63,333.52
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,347.63,272.3
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,252.69,191.32
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,153.64,50.53
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,56.62,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,12.73,0.0
2016,11,3,7,15,259.5,27.0,1.3,13.5,55.0,22.14,11.32
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,32.39,22.46
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,38.59,28.41
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,69.83,39.45
2016,11,3,8,15,585.5,64.5,2.0,16.5,223.0,117.46,68.53
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,171.1,110.09
2016,11,3,8,45,534.0,100.0,2.0,17.5,282.0,215.96,153.92
2016,11,3,9,0,432.0,129.0,2.0,18.0,296.0,245.19,184.25
2016,11,3,9,15,588.5,109.0,2.15,19.0,362.5,313.36,238.31
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,395.19,303.71
2016,11,3,9,45,756.5,93.5,2.5,21.0,461.0,448.32,347.75
2016,11,3,10,0,768.0,98.0,2.7,22.0,493.0,501.13,390.19
2016,11,3,10,15,781.0,100.5,2.7,22.5,520.0,552.22,430.24
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,602.57,468.52
2016,11,3,10,45,802.5,104.0,2.75,23.5,567.0,647.43,501.94
2016,11,3,11,0,811.0,105.0,2.8,24.0,587.0,690.61,533.34
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.0,729.31,560.79
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,765.64,585.51
2016,11,3,11,45,824.0,107.0,2.7,24.5,618.0,796.71,605.53
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,824.92,623.49
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,846.13,637.51
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,864.03,649.38
2016,11,3,12,45,805.0,112.0,2.55,25.5,603.0,869.07,651.34
2016,11,3,13,0,785.0,118.0,2.5,26.0,589.0,870.11,650.85
2016,11,3,13,15,776.5,116.0,2.45,26.0,570.5,868.91,650.3
2016,11,3,13,30,768.0,114.0,2.4,26.0,552.0,869.86,651.37
2016,11,3,13,45,758.0,111.0,2.4,26.0,527.0,859.46,645.3
2016,11,3,14,0,748.0,108.0,2.4,26.0,502.0,845.8,637.21
2016,11,3,14,15,630.0,129.0,2.3,26.0,446.5,760.03,578.6
2016,11,3,14,30,512.0,150.0,2.2,26.0,391.0,666.13,513.25
2016,11,3,14,45,526.5,133.0,2.15,26.0,362.5,651.83,504.86
2016,11,3,15,0,541.0,116.0,2.1,26.0,334.0,634.36,493.2
2016,11,3,15,15,505.0,109.5,1.9,25.5,295.5,585.26,458.4
2016,11,3,15,30,469.0,103.0,1.7,25.0,257.0,536.14,422.69
2016,11,3,15,45,485.0,86.0,1.5,24.5,224.5,513.85,406.61
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,493.53,390.37
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,412.27,326.91
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,334.75,263.7
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,238.79,180.49
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,137.06,29.05
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,49.72,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.0,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,126.0,14.0,3.6,13.0,18.0,12.73,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,22.28,10.89
2016,11,4,7,30,396.0,40.0,3.7,13.0,91.0,32.58,22.61
2016,11,4,7,45,497.5,46.5,3.8,13.5,138.0,36.66,26.82
2016,11,4,8,0,599.0,53.0,3.9,14.0,185.0,67.77,36.6
2016,11,4,8,15,650.5,58.0,4.0,14.5,231.5,118.02,66.92
2016,11,4,8,30,702.0,63.0,4.1,15.0,278.0,176.61,112.96
2016,11,4,8,45,747.5,64.5,4.25,15.5,324.5,233.56,162.33
2016,11,4,9,0,793.0,66.0,4.4,16.0,371.0,295.09,217.23
2016,11,4,9,15,817.0,69.0,4.35,16.0,411.0,354.85,271.6
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,416.02,326.14
2016,11,4,9,45,869.0,70.0,4.3,16.5,488.0,474.47,376.63
2016,11,4,10,0,897.0,68.0,4.3,17.0,525.0,533.8,426.31
2016,11,4,10,15,908.5,69.5,4.2,17.0,553.5,588.17,471.19
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,641.31,513.96
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,690.24,551.52
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,737.16,585.68
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,778.55,615.07
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,817.14,642.24
2016,11,4,11,45,950.5,72.5,3.85,18.5,658.0,850.8,664.44
2016,11,4,12,0,954.0,72.0,3.8,19.0,664.0,881.23,684.2
2016,11,4,12,15,953.0,72.0,3.7,19.0,661.0,905.02,700.25
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,925.13,713.78
2016,11,4,12,45,951.5,70.0,3.55,19.5,647.0,939.47,722.31
2016,11,4,13,0,951.0,68.0,3.5,20.0,636.0,949.93,728.3
2016,11,4,13,15,945.0,67.5,3.4,20.0,617.0,953.38,730.65
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,952.89,730.5
2016,11,4,13,45,931.5,65.5,3.25,20.0,571.5,945.87,726.38
2016,11,4,14,0,924.0,64.0,3.2,20.0,545.0,935.04,719.83
2016,11,4,14,15,910.5,62.5,3.1,19.5,512.0,915.09,708.05
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,891.73,693.93
2016,11,4,14,45,879.0,58.5,2.95,19.0,439.5,859.87,672.74
2016,11,4,15,0,861.0,56.0,2.9,19.0,400.0,825.23,649.36
2016,11,4,15,15,833.5,53.5,2.7,18.5,356.5,780.21,618.27
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,733.61,585.25
2016,11,4,15,45,765.5,47.5,2.35,18.0,265.5,681.54,546.22
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,621.56,499.64
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,542.37,437.41
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,466.0,373.75
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,356.88,274.07
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,244.3,22.64
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,102.09,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.5,20.54,9.4
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,29.05,20.15
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.0,33.86,25.05
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,67.22,35.3
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,120.89,67.73
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,180.11,114.93
2016,11,5,8,45,804.5,58.0,1.85,10.0,333.5,239.38,167.32
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,301.5,223.29
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,363.07,278.65
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,424.47,332.18
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,482.84,380.82
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,540.96,427.01
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,595.46,469.27
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,648.61,508.41
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,696.98,541.75
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,743.13,571.17
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,784.44,595.61
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,822.9,617.55
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,855.76,635.36
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,885.27,650.85
2016,11,5,12,15,956.0,75.0,0.25,17.0,661.5,909.16,666.72
2016,11,5,12,30,955.0,75.0,0.3,17.0,658.0,929.37,680.47
2016,11,5,12,45,952.0,74.0,0.35,17.0,646.5,942.81,690.15
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,952.35,697.66
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.0,954.79,700.9
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,953.3,701.92
2016,11,5,13,45,925.5,70.0,0.55,17.5,570.0,944.29,697.01
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,931.52,689.89
2016,11,5,14,15,900.5,67.5,0.6,17.5,509.5,910.9,679.26
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,886.93,666.47
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,853.07,645.7
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,825.05,628.69
2016,11,5,15,15,814.5,59.0,0.55,16.5,352.5,778.75,598.84
2016,11,5,15,30,786.0,56.0,0.5,16.0,308.0,730.75,567.1
2016,11,5,15,45,742.0,52.0,0.5,16.0,261.0,668.1,523.32
2016,11,5,16,0,698.0,48.0,0.5,16.0,214.0,605.53,477.61
2016,11,5,16,15,629.0,42.0,0.55,15.0,166.0,523.51,416.83
2016,11,5,16,30,560.0,36.0,0.6,14.0,118.0,444.49,353.61
2016,11,5,16,45,437.5,27.0,0.65,13.5,76.0,333.56,253.09
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,218.84,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,91.11,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,10.01,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.5,18.64,7.32
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,27.23,18.53
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,31.22,22.72
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,63.74,32.21
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.0,118.13,64.79
2016,11,6,8,30,794.0,50.0,2.1,8.0,287.0,177.93,112.57
2016,11,6,8,45,827.0,52.5,1.95,9.0,332.5,239.84,167.42
2016,11,6,9,0,860.0,55.0,1.8,10.0,378.0,302.57,224.15
2016,11,6,9,15,881.5,57.0,1.85,11.0,419.0,363.43,279.25
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,425.21,333.55
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,484.31,383.35
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,543.15,430.9
2016,11,6,10,15,946.0,62.0,2.05,15.5,558.5,597.82,474.45
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,651.02,515.28
2016,11,6,10,45,963.0,64.0,2.0,16.5,608.0,700.54,552.32
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,747.81,585.61
2016,11,6,11,15,973.5,65.5,1.95,17.5,642.5,789.48,612.74
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,828.2,637.42
2016,11,6,11,45,978.0,66.0,1.85,18.5,660.5,861.21,657.84
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,890.76,675.74
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.0,915.03,691.28
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,935.53,704.34
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,949.53,713.82
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,959.56,720.88
2016,11,6,13,15,962.5,65.0,1.65,19.0,616.5,962.07,722.49
2016,11,6,13,30,956.0,64.0,1.6,19.0,597.0,960.57,721.67
2016,11,6,13,45,946.5,63.0,1.55,19.5,570.0,952.39,715.27
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,940.39,706.56
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,919.96,695.05
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,896.11,681.28
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,863.56,660.89
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,828.28,638.38
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,782.42,607.29
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,735.02,574.33
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,681.4,536.22
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,620.05,490.6
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.5,538.98,429.45
2016,11,6,16,30,591.0,33.0,0.9,15.0,118.0,460.96,366.13
2016,11,6,16,45,465.0,24.5,0.95,14.5,75.5,347.81,261.06
2016,11,6,17,0,339.0,16.0,1.0,14.0,33.0,230.06,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.5,96.34,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.5,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,175.0,11.0,2.1,5.0,14.0,10.01,0.0
2016,11,7,7,15,328.0,21.0,2.25,5.5,51.0,17.13,5.36
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,27.25,18.36
2016,11,7,7,45,564.0,37.5,2.55,7.0,134.0,32.11,23.38
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,62.74,32.88
2016,11,7,8,15,696.0,48.5,2.75,8.5,226.5,114.4,63.64
2016,11,7,8,30,745.0,53.0,2.8,9.0,273.0,171.72,109.16
2016,11,7,8,45,778.0,56.0,2.85,10.0,317.0,229.37,160.27
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,290.08,215.41
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,350.11,270.36
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,410.09,324.06
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.5,467.17,373.94
2016,11,7,10,0,889.0,67.0,2.9,13.0,510.0,524.1,422.04
2016,11,7,10,15,900.0,68.5,2.8,13.5,538.0,577.55,465.54
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,629.75,506.51
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,677.63,543.08
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,723.45,576.49
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,764.59,605.38
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,803.02,632.05
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.5,836.19,653.55
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,866.12,672.61
2016,11,7,12,15,939.5,73.5,2.35,16.0,642.5,889.39,688.2
2016,11,7,12,30,939.0,73.0,2.3,16.0,640.0,909.04,701.36
2016,11,7,12,45,937.0,72.5,2.3,16.5,629.0,923.67,710.33
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,934.53,716.86
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,937.33,718.89
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,936.27,718.52
2016,11,7,13,45,913.5,69.0,2.2,17.0,555.0,928.23,714.08
2016,11,7,14,0,904.0,68.0,2.2,17.0,529.0,916.51,707.3
2016,11,7,14,15,890.0,66.0,2.15,17.0,496.0,895.85,693.95
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,871.89,678.38
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,839.63,657.34
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,813.19,640.2
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,766.43,607.39
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,718.08,572.68
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,655.62,526.23
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,593.34,478.04
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,510.37,413.04
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,430.73,346.22
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,315.15,236.72
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,194.79,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,80.72,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.0,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,172.0,10.0,1.0,5.0,13.0,9.1,0.0
2016,11,8,7,15,331.0,20.0,1.1,6.0,49.5,17.8,4.65
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,26.4,17.46
2016,11,8,7,45,433.5,47.0,1.3,8.0,114.0,37.55,28.15
2016,11,8,8,0,377.0,64.0,1.4,9.0,142.0,64.64,41.27
2016,11,8,8,15,412.0,75.5,1.5,9.5,179.5,104.7,67.29
2016,11,8,8,30,447.0,87.0,1.6,10.0,217.0,148.97,102.51
2016,11,8,8,45,535.0,86.5,1.7,11.0,266.0,200.74,144.6
2016,11,8,9,0,623.0,86.0,1.8,12.0,315.0,260.07,194.7
2016,11,8,9,15,739.0,76.0,1.85,12.5,377.0,330.33,254.05
2016,11,8,9,30,855.0,66.0,1.9,13.0,439.0,410.28,321.12
2016,11,8,9,45,858.0,72.0,2.0,13.5,471.0,466.39,369.68
2016,11,8,10,0,861.0,78.0,2.1,14.0,503.0,521.18,415.62
2016,11,8,10,15,872.5,80.0,2.1,14.5,531.0,574.85,458.81
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,624.62,497.7
2016,11,8,10,45,888.0,84.5,2.15,15.5,579.0,670.8,532.93
2016,11,8,11,0,892.0,87.0,2.2,16.0,599.0,714.73,565.59
2016,11,8,11,15,674.5,156.0,2.2,16.5,548.0,674.45,532.09
2016,11,8,11,30,457.0,225.0,2.2,17.0,497.0,602.96,475.37
2016,11,8,11,45,353.0,250.5,2.2,17.5,461.5,553.98,437.1
2016,11,8,12,0,249.0,276.0,2.2,18.0,426.0,496.72,391.74
2016,11,8,12,15,308.0,263.0,2.15,18.0,448.0,556.11,437.9
2016,11,8,12,30,367.0,250.0,2.1,18.0,470.0,602.54,473.45
2016,11,8,12,45,344.5,250.0,2.05,18.5,453.5,592.54,464.61
2016,11,8,13,0,322.0,250.0,2.0,19.0,437.0,580.55,454.76
2016,11,8,13,15,324.0,241.0,1.95,19.0,424.0,578.21,453.69
2016,11,8,13,30,326.0,232.0,1.9,19.0,411.0,574.37,451.51
2016,11,8,13,45,374.0,210.0,1.9,19.5,406.5,594.78,467.98
2016,11,8,14,0,422.0,188.0,1.9,20.0,402.0,630.79,495.16
2016,11,8,14,15,285.5,192.5,1.7,19.5,333.5,496.42,393.58
2016,11,8,14,30,149.0,197.0,1.5,19.0,265.0,365.2,291.71
2016,11,8,14,45,140.5,182.0,1.3,18.5,241.5,340.66,273.95
2016,11,8,15,0,132.0,167.0,1.1,18.0,218.0,315.94,255.15
2016,11,8,15,15,126.5,148.0,1.1,17.0,192.5,287.93,234.48
2016,11,8,15,30,121.0,129.0,1.1,16.0,167.0,259.61,212.93
2016,11,8,15,45,109.0,109.5,1.15,15.5,139.5,225.27,185.27
2016,11,8,16,0,97.0,90.0,1.2,15.0,112.0,191.11,156.89
2016,11,8,16,15,80.5,70.0,1.25,14.5,85.5,153.12,124.33
2016,11,8,16,30,64.0,50.0,1.3,14.0,59.0,115.27,91.01
2016,11,8,16,45,32.0,32.0,1.4,13.5,36.5,61.13,41.56
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,12.73,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.37,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,117.0,21.0,1.85,9.5,34.0,16.48,2.41
2016,11,9,7,30,234.0,42.0,2.0,10.0,68.0,32.73,22.51
2016,11,9,7,45,317.5,56.0,2.15,10.5,109.5,43.03,32.63
2016,11,9,8,0,401.0,70.0,2.3,11.0,151.0,69.8,44.97
2016,11,9,8,15,460.0,80.0,2.5,11.5,195.0,112.64,71.58
2016,11,9,8,30,519.0,90.0,2.7,12.0,239.0,164.99,112.16
2016,11,9,8,45,577.5,93.5,2.9,12.5,283.5,215.78,154.94
2016,11,9,9,0,636.0,97.0,3.1,13.0,328.0,273.03,204.83
2016,11,9,9,15,667.0,102.0,3.35,13.5,368.0,328.43,254.32
2016,11,9,9,30,698.0,107.0,3.6,14.0,408.0,386.35,305.21
2016,11,9,9,45,477.5,158.5,3.9,14.5,372.0,374.28,300.7
2016,11,9,10,0,257.0,210.0,4.2,15.0,336.0,335.83,271.68
2016,11,9,10,15,251.5,227.0,4.35,15.0,356.0,366.04,296.9
