Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,45,469.5,130.5,6.2,16.0,352.0,594.59,493.56
2016,11,19,14,0,918.0,66.0,6.2,16.0,498.0,905.78,733.49
2016,11,19,14,15,905.0,64.5,6.15,15.5,466.5,887.54,720.69
2016,11,19,14,30,892.0,63.0,6.1,15.0,435.0,865.99,706.94
2016,11,19,14,45,879.0,59.0,6.1,14.5,398.0,837.86,688.21
2016,11,19,15,0,866.0,55.0,6.1,14.0,361.0,806.77,666.77
2016,11,19,15,15,836.0,52.0,6.0,13.5,318.0,760.73,632.57
2016,11,19,15,30,806.0,49.0,5.9,13.0,275.0,720.31,601.69
2016,11,19,15,45,756.0,45.5,5.8,12.5,228.5,655.16,549.52
2016,11,19,16,0,706.0,42.0,5.7,12.0,182.0,590.3,495.21
2016,11,19,16,15,623.5,36.0,5.45,11.0,135.5,501.01,418.55
2016,11,19,16,30,541.0,30.0,5.2,10.0,89.0,415.46,336.9
2016,11,19,16,45,270.5,15.0,4.95,9.5,44.5,205.46,101.16
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.5,11.5,1.75,-0.5,27.5,10.46,0.0
2016,11,20,7,30,433.0,23.0,2.1,0.0,55.0,20.75,9.03
2016,11,20,7,45,538.0,30.5,2.5,0.5,99.0,26.82,18.47
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,45.3,25.27
2016,11,20,8,15,702.0,43.0,3.05,1.5,190.0,96.19,51.26
2016,11,20,8,30,761.0,48.0,3.2,2.0,237.0,153.93,95.2
2016,11,20,8,45,797.5,51.5,3.4,2.5,281.5,212.2,147.23
2016,11,20,9,0,834.0,55.0,3.6,3.0,326.0,273.92,205.09
2016,11,20,9,15,859.0,57.5,3.6,3.5,366.0,334.56,262.77
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,395.67,319.96
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,453.94,373.51
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,512.34,425.54
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.5,566.61,472.53
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,619.61,516.98
2016,11,20,10,45,953.0,65.5,3.75,6.5,554.0,668.1,556.73
2016,11,20,11,0,961.0,66.0,3.8,7.0,575.0,714.52,593.81
2016,11,20,11,15,965.0,66.5,3.8,7.0,588.0,755.84,625.49
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,794.36,654.17
2016,11,20,11,45,969.5,67.0,3.85,7.5,606.0,826.62,677.04
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,855.52,697.33
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.5,878.89,714.54
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,898.57,729.15
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.0,911.1,737.57
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,919.73,743.32
2016,11,20,13,15,946.5,66.5,4.0,9.0,563.0,922.54,746.05
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,921.49,746.16
2016,11,20,13,45,923.0,66.0,4.05,9.5,517.5,909.83,737.56
2016,11,20,14,0,907.0,66.0,4.1,10.0,491.0,894.55,726.47
2016,11,20,14,15,891.0,64.5,4.1,9.5,458.5,873.87,713.77
2016,11,20,14,30,875.0,63.0,4.1,9.0,426.0,849.99,698.56
2016,11,20,14,45,847.0,61.5,4.1,9.0,387.0,821.26,678.24
2016,11,20,15,0,819.0,60.0,4.1,9.0,348.0,781.6,649.16
2016,11,20,15,15,785.5,57.0,3.95,8.5,305.5,733.42,613.23
2016,11,20,15,30,752.0,54.0,3.8,8.0,263.0,683.82,575.03
2016,11,20,15,45,694.5,50.0,3.65,8.0,217.0,613.83,517.99
2016,11,20,16,0,637.0,46.0,3.5,8.0,171.0,544.54,459.29
2016,11,20,16,15,552.5,38.5,3.15,7.0,126.5,454.45,381.93
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,368.54,299.94
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,187.49,85.63
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,10.46,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,19.02,6.9
2016,11,21,7,45,468.0,31.5,2.15,0.5,90.0,27.79,19.25
2016,11,21,8,0,578.0,40.0,2.5,1.0,132.0,44.92,26.58
2016,11,21,8,15,641.5,45.0,2.75,1.5,177.5,92.01,50.26
2016,11,21,8,30,705.0,50.0,3.0,2.0,223.0,146.59,91.34
2016,11,21,8,45,746.5,54.0,3.25,2.5,266.5,202.92,141.18
2016,11,21,9,0,788.0,58.0,3.5,3.0,310.0,263.37,197.4
2016,11,21,9,15,815.0,60.5,3.5,3.5,350.0,321.53,252.64
2016,11,21,9,30,842.0,63.0,3.5,4.0,390.0,381.44,308.58
2016,11,21,9,45,865.0,64.0,3.5,4.5,425.0,438.83,361.16
2016,11,21,10,0,888.0,65.0,3.5,5.0,460.0,496.9,412.74
2016,11,21,10,15,900.5,66.5,3.5,5.5,488.0,550.25,458.95
2016,11,21,10,30,913.0,68.0,3.5,6.0,516.0,602.55,502.85
2016,11,21,10,45,924.0,68.0,3.5,7.0,537.5,650.95,541.44
2016,11,21,11,0,935.0,68.0,3.5,8.0,559.0,697.6,577.45
2016,11,21,11,15,940.0,68.5,3.5,8.0,573.0,738.65,609.08
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,777.06,637.59
2016,11,21,11,45,948.5,68.5,3.5,8.5,593.0,810.31,660.88
2016,11,21,12,0,952.0,68.0,3.5,9.0,599.0,840.44,681.74
2016,11,21,12,15,952.0,68.0,3.5,9.5,597.0,865.05,698.47
2016,11,21,12,30,952.0,68.0,3.5,10.0,595.0,886.14,712.66
2016,11,21,12,45,949.5,67.5,3.5,10.5,585.0,900.85,722.28
2016,11,21,13,0,947.0,67.0,3.5,11.0,575.0,911.82,729.34
2016,11,21,13,15,941.0,66.0,3.5,11.0,557.0,915.3,732.49
2016,11,21,13,30,935.0,65.0,3.5,11.0,539.0,914.97,733.1
2016,11,21,13,45,925.5,63.5,3.5,11.0,513.5,907.12,728.43
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,895.6,721.24
2016,11,21,14,15,901.5,60.5,3.45,11.0,456.5,876.18,708.03
2016,11,21,14,30,887.0,59.0,3.4,11.0,425.0,853.5,692.42
2016,11,21,14,45,865.5,57.0,3.4,11.0,387.0,821.17,669.74
2016,11,21,15,0,844.0,55.0,3.4,11.0,349.0,786.34,644.8
2016,11,21,15,15,812.5,52.0,3.1,10.5,306.5,747.48,615.73
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,699.02,578.26
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,634.58,527.09
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,570.53,473.97
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.5,481.94,400.04
2016,11,21,16,30,517.0,28.0,1.9,6.0,84.0,397.57,320.25
2016,11,21,16,45,258.5,14.0,1.7,5.0,42.0,195.6,81.13
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.5,10.5,1.15,-2.0,24.5,9.55,0.0
2016,11,22,7,30,413.0,21.0,1.3,-1.0,49.0,18.9,5.75
2016,11,22,7,45,519.5,28.5,1.45,-0.5,91.5,25.03,16.79
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,40.91,23.36
2016,11,22,8,15,687.0,41.0,1.6,0.5,180.0,90.61,47.65
2016,11,22,8,30,748.0,46.0,1.6,1.0,226.0,147.39,90.18
2016,11,22,8,45,787.0,49.0,1.65,1.5,270.0,204.62,140.73
2016,11,22,9,0,826.0,52.0,1.7,2.0,314.0,266.5,198.09
2016,11,22,9,15,851.0,54.5,1.8,2.5,353.5,325.54,254.01
2016,11,22,9,30,876.0,57.0,1.9,3.0,393.0,385.97,310.25
2016,11,22,9,45,643.5,108.5,2.0,4.0,367.5,388.61,319.55
2016,11,22,10,0,411.0,160.0,2.1,5.0,342.0,361.41,300.59
2016,11,22,10,15,673.5,110.5,2.0,5.5,430.0,478.05,397.16
2016,11,22,10,30,936.0,61.0,1.9,6.0,518.0,605.94,499.92
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.0,654.48,536.59
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,701.0,571.01
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,742.27,599.65
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,780.82,624.93
2016,11,22,11,45,963.5,63.5,1.55,9.5,592.5,813.73,646.25
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,843.42,665.09
2016,11,22,12,15,964.0,63.0,1.4,10.5,595.0,866.71,678.62
2016,11,22,12,30,962.0,63.0,1.3,11.0,592.0,886.34,689.5
2016,11,22,12,45,955.0,64.0,1.2,11.5,581.5,899.26,695.7
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,908.33,699.32
2016,11,22,13,15,940.0,64.5,1.0,12.0,552.5,910.76,699.78
2016,11,22,13,30,932.0,64.0,0.9,12.0,534.0,909.36,697.8
2016,11,22,13,45,921.0,62.5,0.85,12.0,508.0,900.26,691.69
2016,11,22,14,0,910.0,61.0,0.8,12.0,482.0,887.51,683.31
2016,11,22,14,15,894.0,59.5,0.7,12.0,450.0,866.91,668.72
2016,11,22,14,30,878.0,58.0,0.6,12.0,418.0,843.1,652.01
2016,11,22,14,45,856.5,55.5,0.55,12.0,380.0,810.29,629.92
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,774.98,605.81
2016,11,22,15,15,803.0,50.0,0.4,11.5,300.0,728.36,573.27
2016,11,22,15,30,771.0,47.0,0.3,11.0,258.0,687.68,544.06
2016,11,22,15,45,722.0,43.0,0.25,11.0,213.5,624.1,496.42
2016,11,22,16,0,673.0,39.0,0.2,11.0,169.0,561.01,447.06
2016,11,22,16,15,591.0,33.0,0.3,10.0,125.0,473.98,379.4
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,391.21,304.81
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,191.91,69.23
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,29.0,11.0,1.05,0.5,13.0,10.01,0.0
2016,11,23,7,30,58.0,22.0,1.1,1.0,26.0,17.91,3.75
2016,11,23,7,45,96.5,39.0,1.2,2.0,51.5,31.04,21.79
2016,11,23,8,0,135.0,56.0,1.3,3.0,77.0,46.4,33.54
2016,11,23,8,15,154.0,74.0,1.25,3.5,105.5,73.87,53.43
2016,11,23,8,30,173.0,92.0,1.2,4.0,134.0,104.02,78.0
2016,11,23,8,45,187.0,108.5,1.15,4.5,161.0,134.47,104.34
2016,11,23,9,0,201.0,125.0,1.1,5.0,188.0,166.72,132.71
2016,11,23,9,15,239.0,138.0,0.95,5.5,222.5,204.92,165.34
2016,11,23,9,30,277.0,151.0,0.8,6.0,257.0,247.26,201.2
2016,11,23,9,45,320.5,159.0,0.7,7.0,292.0,291.0,237.3
2016,11,23,10,0,364.0,167.0,0.6,8.0,327.0,338.76,275.8
2016,11,23,10,15,603.0,123.5,0.85,9.0,408.0,452.86,367.61
2016,11,23,10,30,842.0,80.0,1.1,10.0,489.0,573.95,463.05
2016,11,23,10,45,849.5,82.5,1.4,11.0,509.5,620.66,499.79
2016,11,23,11,0,857.0,85.0,1.7,12.0,530.0,665.61,534.98
2016,11,23,11,15,731.5,119.0,1.75,12.0,505.5,653.48,525.41
2016,11,23,11,30,606.0,153.0,1.8,12.0,481.0,627.21,505.09
2016,11,23,11,45,741.0,120.0,1.9,12.5,525.5,716.82,574.17
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,805.67,637.43
2016,11,23,12,15,875.5,87.0,2.05,13.0,568.0,828.89,653.6
2016,11,23,12,30,875.0,87.0,2.1,13.0,566.0,848.8,668.17
2016,11,23,12,45,747.5,115.5,2.15,13.0,520.0,795.62,630.62
2016,11,23,13,0,620.0,144.0,2.2,13.0,474.0,730.78,584.68
2016,11,23,13,15,535.0,162.5,2.2,13.0,440.5,679.31,546.96
2016,11,23,13,30,450.0,181.0,2.2,13.0,407.0,632.02,510.71
2016,11,23,13,45,392.5,182.0,2.25,13.5,372.5,568.94,462.64
2016,11,23,14,0,335.0,183.0,2.3,14.0,338.0,522.24,426.06
2016,11,23,14,15,249.0,179.0,2.15,13.5,290.0,443.92,364.39
2016,11,23,14,30,163.0,175.0,2.0,13.0,242.0,350.14,289.23
2016,11,23,14,45,157.0,160.0,1.95,13.0,220.0,327.46,271.82
2016,11,23,15,0,151.0,145.0,1.9,13.0,198.0,304.42,253.49
2016,11,23,15,15,145.5,127.5,1.65,12.0,173.0,277.83,232.57
2016,11,23,15,30,140.0,110.0,1.4,11.0,148.0,250.88,210.77
2016,11,23,15,45,128.5,92.0,1.2,10.5,122.0,218.34,183.17
2016,11,23,16,0,117.0,74.0,1.0,10.0,96.0,185.86,154.84
2016,11,23,16,15,97.5,55.5,1.05,9.5,70.5,146.98,120.34
2016,11,23,16,30,78.0,37.0,1.1,9.0,45.0,108.04,83.59
2016,11,23,16,45,39.0,18.5,1.15,8.5,22.5,50.18,12.04
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,18.0,11.0,1.2,6.5,12.5,10.01,0.0
2016,11,24,7,30,36.0,22.0,1.4,7.0,25.0,18.42,2.08
2016,11,24,7,45,90.0,39.5,1.6,7.5,51.5,31.36,21.36
2016,11,24,8,0,144.0,57.0,1.8,8.0,78.0,46.85,33.28
2016,11,24,8,15,172.5,74.5,1.75,8.5,108.5,75.25,52.92
2016,11,24,8,30,201.0,92.0,1.7,9.0,139.0,107.39,78.16
2016,11,24,8,45,233.0,105.0,1.7,9.5,169.5,139.94,105.18
2016,11,24,9,0,265.0,118.0,1.7,10.0,200.0,176.14,136.18
2016,11,24,9,15,254.5,135.5,1.75,10.5,223.0,206.93,164.13
2016,11,24,9,30,244.0,153.0,1.8,11.0,246.0,236.6,190.48
2016,11,24,9,45,149.5,166.5,1.9,12.0,225.5,221.21,179.56
2016,11,24,10,0,55.0,180.0,2.0,13.0,205.0,194.24,157.61
2016,11,24,10,15,434.5,130.5,2.15,13.5,339.0,366.71,299.07
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,557.34,450.5
2016,11,24,10,45,826.5,81.5,2.45,15.0,494.0,603.68,485.66
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,648.7,519.84
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.5,687.66,549.43
2016,11,24,11,30,851.0,83.0,2.8,17.0,542.0,724.33,575.48
2016,11,24,11,45,855.0,83.0,2.95,17.5,548.0,756.45,598.1
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,785.79,618.67
2016,11,24,12,15,858.5,83.0,3.1,18.5,552.5,808.57,633.69
2016,11,24,12,30,858.0,83.0,3.1,19.0,551.0,828.11,646.44
2016,11,24,12,45,832.5,90.5,3.15,19.5,537.5,832.25,648.61
2016,11,24,13,0,807.0,98.0,3.2,20.0,524.0,832.18,648.05
2016,11,24,13,15,799.0,97.0,3.15,20.0,507.0,833.47,649.3
2016,11,24,13,30,791.0,96.0,3.1,20.0,490.0,831.34,648.25
2016,11,24,13,45,777.0,94.0,3.1,20.0,466.0,819.42,640.66
2016,11,24,14,0,763.0,92.0,3.1,20.0,442.0,809.65,634.76
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.5,787.24,618.93
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,762.08,601.12
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,723.64,573.74
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,683.33,544.61
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.5,632.56,507.71
2016,11,24,15,30,588.0,71.0,1.9,18.0,230.0,581.06,469.05
2016,11,24,15,45,518.5,65.5,1.55,17.5,187.5,505.39,409.5
2016,11,24,16,0,449.0,60.0,1.2,17.0,145.0,431.33,348.6
2016,11,24,16,15,361.0,49.0,1.2,16.5,105.0,341.94,274.47
2016,11,24,16,30,273.0,38.0,1.2,16.0,65.0,261.67,201.0
2016,11,24,16,45,136.5,19.0,1.2,15.5,32.5,129.05,32.28
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,75.5,12.0,0.9,7.5,16.0,10.91,0.0
2016,11,25,7,30,151.0,24.0,1.0,8.0,32.0,18.98,0.13
2016,11,25,7,45,257.0,38.0,1.15,9.0,68.5,29.73,19.66
2016,11,25,8,0,363.0,52.0,1.3,10.0,105.0,44.24,29.42
2016,11,25,8,15,434.0,61.5,1.25,10.5,146.0,85.09,51.3
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,132.12,84.77
2016,11,25,8,45,554.5,77.5,1.15,11.5,228.5,180.6,124.65
2016,11,25,9,0,604.0,84.0,1.1,12.0,270.0,234.47,171.13
2016,11,25,9,15,637.0,89.0,1.0,13.0,307.5,286.91,216.92
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,342.15,264.01
2016,11,25,9,45,695.0,97.5,0.8,15.0,378.0,395.07,307.86
2016,11,25,10,0,720.0,101.0,0.7,16.0,411.0,449.26,350.87
2016,11,25,10,15,736.0,103.5,0.85,16.5,438.5,498.73,391.06
2016,11,25,10,30,752.0,106.0,1.0,17.0,466.0,547.94,430.07
2016,11,25,10,45,619.5,142.0,1.15,18.0,447.0,540.8,424.51
2016,11,25,11,0,487.0,178.0,1.3,19.0,428.0,516.48,405.55
2016,11,25,11,15,411.0,201.0,1.4,19.0,416.0,510.53,401.34
2016,11,25,11,30,335.0,224.0,1.5,19.0,404.0,487.28,383.73
2016,11,25,11,45,392.5,213.5,1.65,19.5,426.5,533.01,419.41
2016,11,25,12,0,450.0,203.0,1.8,20.0,449.0,594.34,465.38
2016,11,25,12,15,488.5,191.5,1.85,20.0,457.0,627.78,490.87
2016,11,25,12,30,527.0,180.0,1.9,20.0,465.0,660.56,516.02
2016,11,25,12,45,520.0,178.5,2.0,20.5,456.0,665.24,519.22
2016,11,25,13,0,513.0,177.0,2.1,21.0,447.0,667.53,520.95
2016,11,25,13,15,558.5,157.0,2.1,21.0,442.0,691.37,540.06
2016,11,25,13,30,604.0,137.0,2.1,21.0,437.0,720.41,561.65
2016,11,25,13,45,588.5,134.0,2.15,21.0,414.5,706.22,552.29
2016,11,25,14,0,573.0,131.0,2.2,21.0,392.0,689.35,541.38
2016,11,25,14,15,474.0,139.5,2.05,20.5,346.0,605.97,480.54
2016,11,25,14,30,375.0,148.0,1.9,20.0,300.0,529.06,422.64
2016,11,25,14,45,349.5,140.5,1.75,20.0,271.5,478.8,385.14
2016,11,25,15,0,324.0,133.0,1.6,20.0,243.0,445.6,359.5
2016,11,25,15,15,307.0,117.5,1.4,19.5,211.5,407.96,330.69
2016,11,25,15,30,290.0,102.0,1.2,19.0,180.0,369.91,300.77
2016,11,25,15,45,248.0,87.5,1.0,18.5,146.0,314.64,255.85
2016,11,25,16,0,206.0,73.0,0.8,18.0,112.0,261.39,211.36
2016,11,25,16,15,161.0,55.5,0.8,17.5,81.0,203.33,162.13
2016,11,25,16,30,116.0,38.0,0.8,17.0,50.0,147.67,111.34
2016,11,25,16,45,58.0,19.0,0.85,16.5,25.0,70.91,12.03
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,9.55,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,17.61,0.0
2016,11,26,7,45,393.0,31.0,2.6,5.0,75.5,25.43,16.11
2016,11,26,8,0,522.0,41.0,3.0,6.0,116.0,37.32,27.89
2016,11,26,8,15,593.5,48.0,3.2,6.0,161.0,83.07,44.81
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,137.22,83.73
2016,11,26,8,45,713.0,59.0,3.65,6.5,250.5,193.86,132.09
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,253.44,186.13
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,311.63,240.41
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,371.99,295.93
2016,11,26,9,45,850.0,70.0,3.8,8.5,411.0,430.21,348.58
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,489.65,400.8
2016,11,26,10,15,892.5,72.0,3.75,9.0,476.0,544.15,448.28
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,595.16,491.72
2016,11,26,10,45,918.5,74.0,3.65,9.5,527.0,644.17,531.48
2016,11,26,11,0,931.0,74.0,3.6,10.0,549.0,691.61,568.86
2016,11,26,11,15,936.5,74.5,3.55,10.5,563.0,732.98,600.21
2016,11,26,11,30,942.0,75.0,3.5,11.0,577.0,771.78,627.45
2016,11,26,11,45,948.0,74.5,3.45,11.5,584.0,807.03,651.75
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,839.35,673.69
2016,11,26,12,15,953.5,73.5,3.4,12.0,589.0,863.32,690.98
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,883.75,705.83
2016,11,26,12,45,951.0,72.5,3.4,12.5,577.5,899.3,715.95
2016,11,26,13,0,949.0,72.0,3.4,13.0,568.0,911.13,723.54
2016,11,26,13,15,942.0,71.0,3.4,13.0,550.0,914.26,726.38
2016,11,26,13,30,935.0,70.0,3.4,13.0,532.0,913.57,726.7
2016,11,26,13,45,925.5,68.5,3.4,13.0,507.0,906.29,722.45
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,895.36,715.71
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,874.61,702.87
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,850.63,687.6
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.5,826.47,671.02
2016,11,26,15,0,841.0,58.0,3.3,12.0,343.0,791.24,645.76
2016,11,26,15,15,807.0,54.5,3.0,11.5,300.5,742.28,609.01
2016,11,26,15,30,773.0,51.0,2.7,11.0,258.0,691.86,570.0
2016,11,26,15,45,720.0,46.5,2.45,10.5,212.5,624.91,516.79
2016,11,26,16,0,667.0,42.0,2.2,10.0,167.0,558.46,461.63
2016,11,26,16,15,578.0,35.5,2.0,9.0,122.5,466.38,384.03
2016,11,26,16,30,489.0,29.0,1.8,8.0,78.0,378.4,298.28
2016,11,26,16,45,244.5,14.5,1.6,7.0,39.0,185.59,34.95
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.5,1.05,-1.5,16.0,9.55,0.0
2016,11,27,7,30,220.0,21.0,1.2,-1.0,32.0,17.69,0.0
2016,11,27,7,45,349.0,31.5,1.35,-0.5,71.0,25.96,16.8
2016,11,27,8,0,478.0,42.0,1.5,0.0,110.0,36.92,28.21
2016,11,27,8,15,552.0,49.5,1.35,0.5,154.0,80.45,45.31
2016,11,27,8,30,626.0,57.0,1.2,1.0,198.0,132.73,82.96
2016,11,27,8,45,674.5,62.0,1.1,2.0,241.0,186.36,128.54
2016,11,27,9,0,723.0,67.0,1.0,3.0,284.0,245.03,180.99
2016,11,27,9,15,754.5,70.5,0.9,4.0,324.0,302.81,233.5
2016,11,27,9,30,786.0,74.0,0.8,5.0,364.0,361.67,285.72
2016,11,27,9,45,805.5,77.5,0.7,6.0,398.0,417.67,333.94
2016,11,27,10,0,825.0,81.0,0.6,7.0,432.0,474.14,380.34
2016,11,27,10,15,840.5,83.0,0.65,7.5,460.5,527.19,424.06
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,579.67,465.97
2016,11,27,10,45,865.0,87.0,0.75,8.5,510.5,627.4,503.06
2016,11,27,11,0,874.0,89.0,0.8,9.0,532.0,673.46,537.92
2016,11,27,11,15,880.5,89.5,0.85,9.0,546.0,714.26,569.16
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,752.71,597.24
2016,11,27,11,45,887.5,91.5,0.95,9.5,566.0,785.26,619.26
2016,11,27,12,0,888.0,93.0,1.0,10.0,572.0,814.75,639.09
2016,11,27,12,15,887.0,93.0,1.05,10.0,570.0,838.14,655.83
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,858.15,670.4
2016,11,27,12,45,880.5,92.5,1.15,10.5,558.0,870.33,678.47
2016,11,27,13,0,875.0,92.0,1.2,11.0,548.0,878.86,684.24
2016,11,27,13,15,867.0,91.0,1.2,11.0,530.5,880.99,686.25
2016,11,27,13,30,859.0,90.0,1.2,11.0,513.0,879.47,685.96
2016,11,27,13,45,840.5,90.0,1.3,11.0,487.0,866.38,679.28
2016,11,27,14,0,822.0,90.0,1.4,11.0,461.0,849.78,670.2
2016,11,27,14,15,803.0,87.5,1.35,11.0,429.5,826.48,654.35
2016,11,27,14,30,784.0,85.0,1.3,11.0,398.0,800.1,636.26
2016,11,27,14,45,750.0,82.5,1.3,11.0,360.0,765.06,612.33
2016,11,27,15,0,716.0,80.0,1.3,11.0,322.0,721.87,581.97
2016,11,27,15,15,676.0,75.0,1.1,10.5,280.5,669.14,542.63
2016,11,27,15,30,636.0,70.0,0.9,10.0,239.0,615.55,501.5
2016,11,27,15,45,571.5,63.5,0.75,9.5,195.0,541.46,443.62
2016,11,27,16,0,507.0,57.0,0.6,9.0,151.0,468.78,384.4
2016,11,27,16,15,407.5,47.0,0.65,8.0,109.0,371.01,303.59
2016,11,27,16,30,308.0,37.0,0.7,7.0,67.0,278.85,218.4
2016,11,27,16,45,154.0,18.5,0.8,6.5,33.5,140.57,19.27
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.0,0.95,1.5,5.0,4.55,0.0
2016,11,28,7,30,0.0,10.0,1.1,2.0,10.0,8.79,0.0
2016,11,28,7,45,0.0,22.5,1.3,2.5,22.5,19.83,11.15
2016,11,28,8,0,0.0,35.0,1.5,3.0,35.0,30.66,22.15
2016,11,28,8,15,0.0,49.5,1.45,3.0,49.5,43.18,32.47
2016,11,28,8,30,0.0,64.0,1.4,3.0,64.0,55.95,44.07
2016,11,28,8,45,0.0,78.0,1.4,3.5,78.0,68.47,55.21
2016,11,28,9,0,0.0,92.0,1.4,4.0,92.0,81.14,66.29
2016,11,28,9,15,17.5,117.5,1.4,4.5,124.0,109.49,90.36
2016,11,28,9,30,35.0,143.0,1.4,5.0,156.0,143.28,118.99
2016,11,28,9,45,33.0,154.5,1.4,5.5,167.5,156.39,129.99
2016,11,28,10,0,31.0,166.0,1.4,6.0,179.0,169.4,140.76
2016,11,28,10,15,47.0,183.0,1.55,6.5,204.0,197.03,163.82
2016,11,28,10,30,63.0,200.0,1.7,7.0,229.0,226.6,188.33
2016,11,28,10,45,199.0,203.5,1.9,7.5,303.0,324.48,270.54
2016,11,28,11,0,335.0,207.0,2.1,8.0,377.0,435.83,361.75
2016,11,28,11,15,229.0,223.5,2.1,8.0,341.0,386.74,320.68
2016,11,28,11,30,123.0,240.0,2.1,8.0,305.0,339.66,280.89
2016,11,28,11,45,164.5,242.5,2.1,8.5,330.0,380.22,314.33
2016,11,28,12,0,206.0,245.0,2.1,9.0,355.0,422.87,348.66
2016,11,28,12,15,370.0,209.5,2.15,9.0,407.5,535.61,441.41
2016,11,28,12,30,534.0,174.0,2.2,9.0,460.0,656.59,537.55
2016,11,28,12,45,305.0,201.0,2.25,9.5,364.0,491.65,404.87
2016,11,28,13,0,76.0,228.0,2.3,10.0,268.0,304.87,250.58
2016,11,28,13,15,73.0,222.0,2.35,10.0,259.0,298.77,246.68
2016,11,28,13,30,70.0,216.0,2.4,10.0,250.0,292.56,241.96
2016,11,28,13,45,177.0,201.5,2.45,10.5,282.0,387.11,321.98
2016,11,28,14,0,284.0,187.0,2.5,11.0,314.0,481.51,399.5
2016,11,28,14,15,148.0,166.0,2.35,11.0,232.0,322.36,268.73
2016,11,28,14,30,12.0,145.0,2.2,11.0,150.0,152.67,124.87
2016,11,28,14,45,9.0,132.5,2.1,11.0,136.0,138.27,113.19
2016,11,28,15,0,6.0,120.0,2.0,11.0,122.0,124.06,101.21
2016,11,28,15,15,3.0,105.0,1.85,10.5,106.0,106.92,86.77
2016,11,28,15,30,0.0,90.0,1.7,10.0,90.0,89.92,72.22
2016,11,28,15,45,0.0,74.0,1.55,9.5,74.0,73.93,58.41
2016,11,28,16,0,0.0,58.0,1.4,9.0,58.0,57.73,44.18
2016,11,28,16,15,0.0,42.0,1.45,8.5,42.0,41.08,29.39
2016,11,28,16,30,0.0,26.0,1.5,8.0,26.0,23.55,13.43
2016,11,28,16,45,0.0,13.0,1.6,8.0,13.0,11.44,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,1.5,6.4,15.0,1.5,1.36,0.0
2016,11,29,7,30,0.0,3.0,6.4,15.0,3.0,2.63,0.0
2016,11,29,7,45,0.0,8.5,6.45,15.5,8.5,7.46,0.27
2016,11,29,8,0,0.0,14.0,6.5,16.0,14.0,12.3,4.95
2016,11,29,8,15,0.0,20.0,6.5,16.0,20.0,17.58,9.15
2016,11,29,8,30,0.0,26.0,6.5,16.0,26.0,22.88,13.78
2016,11,29,8,45,0.0,32.5,6.55,16.5,32.5,28.62,18.71
2016,11,29,9,0,0.0,39.0,6.6,17.0,39.0,34.37,23.58
2016,11,29,9,15,0.0,45.0,6.55,17.0,45.0,39.69,28.08
2016,11,29,9,30,0.0,51.0,6.5,17.0,51.0,45.01,32.55
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,66.35,50.37
2016,11,29,10,0,0.0,99.0,6.4,18.0,99.0,88.11,68.34
2016,11,29,10,15,0.0,58.5,6.3,18.0,58.5,51.68,37.8
2016,11,29,10,30,0.0,18.0,6.2,18.0,18.0,15.86,7.69
2016,11,29,10,45,0.0,43.0,6.1,18.5,43.0,37.96,26.16
2016,11,29,11,0,0.0,68.0,6.0,19.0,68.0,60.14,44.5
2016,11,29,11,15,0.0,42.5,5.85,19.0,42.5,37.52,25.66
2016,11,29,11,30,0.0,17.0,5.7,19.0,17.0,14.99,6.86
2016,11,29,11,45,0.0,21.0,5.6,19.0,21.0,18.52,9.81
2016,11,29,12,0,0.0,25.0,5.5,19.0,25.0,22.05,12.75
2016,11,29,12,15,0.0,32.0,5.4,19.0,32.0,28.24,17.91
2016,11,29,12,30,0.0,39.0,5.3,19.0,39.0,34.43,23.06
2016,11,29,12,45,40.0,134.0,5.25,19.0,154.5,164.33,131.54
2016,11,29,13,0,80.0,229.0,5.2,19.0,270.0,309.61,249.49
2016,11,29,13,15,40.0,163.5,5.15,19.0,184.0,200.26,160.57
2016,11,29,13,30,0.0,98.0,5.1,19.0,98.0,87.85,67.4
2016,11,29,13,45,205.5,131.0,5.1,19.5,223.0,339.69,279.26
2016,11,29,14,0,411.0,164.0,5.1,20.0,348.0,579.2,470.29
2016,11,29,14,15,205.5,114.5,4.9,19.5,206.5,321.62,264.52
2016,11,29,14,30,0.0,65.0,4.7,19.0,65.0,57.44,42.49
2016,11,29,14,45,0.0,58.5,4.55,19.0,58.5,51.67,37.85
2016,11,29,15,0,0.0,52.0,4.4,19.0,52.0,45.9,33.06
2016,11,29,15,15,317.5,54.5,4.1,18.5,138.0,354.04,296.72
2016,11,29,15,30,635.0,57.0,3.8,18.0,224.0,597.03,489.56
2016,11,29,15,45,559.5,54.0,3.5,18.0,182.0,520.21,426.06
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,445.47,363.74
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,356.14,287.45
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,272.4,207.67
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,135.73,6.7
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
